Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,603.5,51.0,1.45,13.0,189.5,421.83,345.06
2016,1,11,16,0,552.0,46.0,1.3,13.0,150.0,358.91,290.18
2016,1,11,16,15,469.0,38.5,1.25,12.5,111.0,282.59,223.96
2016,1,11,16,30,386.0,31.0,1.2,12.0,72.0,214.4,160.6
2016,1,11,16,45,193.0,15.5,1.2,12.0,36.0,100.19,37.29
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,178.5,14.0,3.65,8.5,30.5,86.63,0.0
2016,1,12,8,0,357.0,28.0,3.6,9.0,61.0,192.18,139.1
2016,1,12,8,15,448.5,36.0,3.5,9.0,100.0,261.61,209.83
2016,1,12,8,30,540.0,44.0,3.4,9.0,139.0,340.45,281.47
2016,1,12,8,45,597.0,49.5,3.35,9.5,179.5,405.97,340.08
2016,1,12,9,0,654.0,55.0,3.3,10.0,220.0,471.98,397.28
2016,1,12,9,15,482.0,88.0,3.15,10.0,220.5,431.26,364.48
2016,1,12,9,30,310.0,121.0,3.0,10.0,221.0,362.4,306.83
2016,1,12,9,45,324.0,132.0,2.95,10.5,246.5,397.56,335.88
2016,1,12,10,0,338.0,143.0,2.9,11.0,272.0,432.96,363.98
2016,1,12,10,15,424.5,139.0,2.95,11.5,313.0,522.93,436.38
2016,1,12,10,30,511.0,135.0,3.0,12.0,354.0,602.11,498.57
2016,1,12,10,45,491.5,147.5,3.05,12.5,367.5,614.68,506.11
2016,1,12,11,0,472.0,160.0,3.1,13.0,381.0,624.36,511.74
2016,1,12,11,15,477.0,165.0,3.1,13.0,394.5,644.1,526.44
2016,1,12,11,30,482.0,170.0,3.1,13.0,408.0,662.05,539.66
2016,1,12,11,45,454.5,180.0,3.15,13.5,407.5,654.42,531.95
2016,1,12,12,0,427.0,190.0,3.2,14.0,407.0,644.25,522.54
2016,1,12,12,15,402.5,195.5,3.2,14.0,400.5,629.4,510.62
2016,1,12,12,30,378.0,201.0,3.2,14.0,394.0,595.49,484.61
2016,1,12,12,45,476.5,174.0,3.25,14.0,413.5,668.95,543.34
2016,1,12,13,0,575.0,147.0,3.3,14.0,433.0,720.69,583.93
2016,1,12,13,15,523.5,155.0,3.3,14.0,410.0,676.65,550.34
2016,1,12,13,30,472.0,163.0,3.3,14.0,387.0,631.78,515.62
2016,1,12,13,45,316.5,177.5,3.35,14.0,324.5,489.39,402.83
2016,1,12,14,0,161.0,192.0,3.4,14.0,262.0,356.13,293.79
2016,1,12,14,15,168.0,179.0,3.45,14.0,248.5,341.96,283.44
2016,1,12,14,30,175.0,166.0,3.5,14.0,235.0,327.01,271.87
2016,1,12,14,45,166.0,153.0,3.6,14.0,213.5,299.53,249.48
2016,1,12,15,0,157.0,140.0,3.7,14.0,192.0,272.44,227.11
2016,1,12,15,15,149.0,123.5,3.75,13.5,168.5,241.87,201.87
2016,1,12,15,30,141.0,107.0,3.8,13.0,145.0,211.76,176.45
2016,1,12,15,45,127.0,90.0,3.9,13.0,120.0,178.13,147.12
2016,1,12,16,0,113.0,73.0,4.0,13.0,95.0,145.67,118.3
2016,1,12,16,15,91.0,55.5,4.1,12.5,70.5,109.97,86.57
2016,1,12,16,30,69.0,38.0,4.2,12.0,46.0,76.1,55.62
2016,1,12,16,45,34.5,23.0,4.3,12.0,27.0,40.76,15.22
2016,1,12,17,0,0.0,8.0,4.4,12.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,4.5,12.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,137.0,17.0,5.6,12.5,29.5,74.55,0.0
2016,1,13,8,0,274.0,34.0,5.8,13.0,59.0,165.02,118.24
2016,1,13,8,15,373.0,43.5,5.9,13.0,97.5,235.74,187.29
2016,1,13,8,30,472.0,53.0,6.0,13.0,136.0,316.41,259.83
2016,1,13,8,45,532.0,60.0,6.15,13.0,176.5,382.51,319.61
2016,1,13,9,0,592.0,67.0,6.3,13.0,217.0,453.13,381.94
2016,1,13,9,15,633.5,71.5,6.4,13.0,255.5,513.12,434.12
2016,1,13,9,30,675.0,76.0,6.5,13.0,294.0,574.87,486.51
2016,1,13,9,45,691.5,82.5,6.65,13.5,327.0,622.44,525.05
2016,1,13,10,0,708.0,89.0,6.8,14.0,360.0,669.07,561.01
2016,1,13,10,15,728.5,92.0,6.9,14.0,389.0,713.36,595.52
2016,1,13,10,30,749.0,95.0,7.0,14.0,418.0,756.34,628.69
2016,1,13,10,45,603.5,129.5,7.1,14.0,399.0,694.28,578.98
2016,1,13,11,0,458.0,164.0,7.2,14.0,380.0,617.1,515.17
2016,1,13,11,15,386.5,185.0,7.2,14.0,371.5,570.49,476.24
2016,1,13,11,30,315.0,206.0,7.2,14.0,363.0,538.05,447.91
2016,1,13,11,45,290.0,214.0,7.25,14.0,360.0,528.64,439.51
2016,1,13,12,0,265.0,222.0,7.3,14.0,357.0,517.68,429.83
2016,1,13,12,15,328.0,211.0,7.25,13.5,378.5,562.62,468.56
2016,1,13,12,30,391.0,200.0,7.2,13.0,400.0,606.42,506.12
2016,1,13,12,45,208.0,197.5,7.2,13.0,304.0,415.93,347.94
2016,1,13,13,0,25.0,195.0,7.2,13.0,208.0,212.73,174.52
2016,1,13,13,15,184.0,193.0,7.15,13.0,281.5,385.0,322.89
2016,1,13,13,30,343.0,191.0,7.1,13.0,355.0,536.17,449.77
2016,1,13,13,45,557.0,141.0,7.05,13.0,393.0,668.2,560.6
2016,1,13,14,0,771.0,91.0,7.0,13.0,431.0,778.82,648.51
2016,1,13,14,15,753.0,88.5,6.7,13.0,403.5,738.82,616.57
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,697.2,583.72
2016,1,13,14,45,717.5,81.0,6.15,13.0,344.0,651.49,547.48
2016,1,13,15,0,700.0,76.0,5.9,13.0,312.0,604.73,509.65
2016,1,13,15,15,663.5,72.0,5.5,12.5,274.5,545.97,460.69
2016,1,13,15,30,627.0,68.0,5.1,12.0,237.0,488.33,411.49
2016,1,13,15,45,589.0,60.0,4.75,12.0,198.0,426.79,357.27
2016,1,13,16,0,551.0,52.0,4.4,12.0,159.0,367.51,303.57
2016,1,13,16,15,463.5,44.0,4.2,11.5,118.5,288.0,232.86
2016,1,13,16,30,376.0,36.0,4.0,11.0,78.0,216.86,166.73
2016,1,13,16,45,232.5,24.5,3.8,10.5,46.5,126.83,65.07
2016,1,13,17,0,89.0,13.0,3.6,10.0,15.0,38.42,0.0
2016,1,13,17,15,44.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,22.0,16.0,2.75,9.5,18.0,25.81,0.0
2016,1,14,8,0,44.0,32.0,2.9,10.0,36.0,57.83,39.32
2016,1,14,8,15,63.5,49.5,3.1,10.0,59.0,88.97,69.01
2016,1,14,8,30,83.0,67.0,3.3,10.0,82.0,121.62,98.53
2016,1,14,8,45,93.5,84.5,3.5,10.5,105.5,151.13,124.88
2016,1,14,9,0,104.0,102.0,3.7,11.0,129.0,181.54,151.53
2016,1,14,9,15,110.0,118.5,3.85,11.0,151.0,208.59,175.08
2016,1,14,9,30,116.0,135.0,4.0,11.0,173.0,236.09,198.62
2016,1,14,9,45,120.0,149.0,4.2,11.5,192.0,259.22,217.8
2016,1,14,10,0,124.0,163.0,4.4,12.0,211.0,282.55,236.83
2016,1,14,10,15,170.0,174.5,4.55,12.0,245.0,335.88,281.97
2016,1,14,10,30,216.0,186.0,4.7,12.0,279.0,391.8,328.67
2016,1,14,10,45,159.5,197.0,4.85,12.0,268.0,362.48,302.81
2016,1,14,11,0,103.0,208.0,5.0,12.0,257.0,314.09,261.39
2016,1,14,11,15,89.5,213.0,5.2,12.0,256.5,309.04,256.79
2016,1,14,11,30,76.0,218.0,5.4,12.0,256.0,303.51,251.68
2016,1,14,11,45,74.0,221.5,5.65,12.0,259.5,306.19,253.82
2016,1,14,12,0,72.0,225.0,5.9,12.0,263.0,308.84,255.95
2016,1,14,12,15,50.5,214.5,6.1,12.0,241.0,275.69,227.94
2016,1,14,12,30,29.0,204.0,6.3,12.0,219.0,242.76,199.99
2016,1,14,12,45,31.0,203.0,6.5,12.0,219.0,243.48,200.84
2016,1,14,13,0,33.0,202.0,6.7,12.0,219.0,244.29,201.74
2016,1,14,13,15,16.5,122.5,6.75,12.0,131.0,127.04,103.24
2016,1,14,13,30,0.0,43.0,6.8,12.0,43.0,37.95,26.92
2016,1,14,13,45,0.0,72.0,6.85,12.0,72.0,63.68,48.99
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,91.43,72.73
2016,1,14,14,15,0.0,106.0,6.75,12.0,106.0,96.95,77.53
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,102.86,82.68
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,92.69,74.12
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,82.62,65.59
2016,1,14,15,15,0.0,79.0,6.3,11.5,79.0,72.1,56.71
2016,1,14,15,30,0.0,68.0,6.2,11.0,68.0,61.66,47.78
2016,1,14,15,45,0.0,55.5,6.15,11.0,55.5,49.69,37.32
2016,1,14,16,0,0.0,43.0,6.1,11.0,43.0,37.95,26.99
2016,1,14,16,15,0.0,32.0,6.1,11.0,32.0,28.21,18.32
2016,1,14,16,30,0.0,21.0,6.1,11.0,21.0,18.48,9.59
2016,1,14,16,45,0.0,12.0,6.2,11.0,12.0,10.55,0.97
2016,1,14,17,0,0.0,3.0,6.3,11.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.35,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,10.5,30.5,82.02,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,61.0,178.69,128.88
2016,1,15,8,15,408.0,40.5,0.55,11.0,100.0,247.52,194.87
2016,1,15,8,30,501.0,49.0,0.7,11.0,139.0,325.77,263.46
2016,1,15,8,45,558.5,55.5,0.9,11.0,179.5,391.17,320.75
2016,1,15,9,0,616.0,62.0,1.1,11.0,220.0,460.93,380.14
2016,1,15,9,15,654.5,66.5,1.3,11.0,258.0,520.01,429.64
2016,1,15,9,30,693.0,71.0,1.5,11.0,296.0,580.65,479.15
2016,1,15,9,45,639.5,86.5,1.7,11.5,312.0,589.72,486.02
2016,1,15,10,0,586.0,102.0,1.9,12.0,328.0,592.14,487.45
2016,1,15,10,15,563.5,116.5,1.95,12.0,347.0,611.76,502.07
2016,1,15,10,30,541.0,131.0,2.0,12.0,366.0,621.94,509.23
2016,1,15,10,45,543.0,139.0,2.15,12.0,385.5,648.24,529.46
2016,1,15,11,0,545.0,147.0,2.3,12.0,405.0,672.58,547.93
2016,1,15,11,15,500.5,163.5,2.25,12.0,406.5,663.8,539.28
2016,1,15,11,30,456.0,180.0,2.2,12.0,408.0,651.21,528.04
2016,1,15,11,45,450.5,185.0,2.2,12.5,413.5,657.55,531.48
2016,1,15,12,0,445.0,190.0,2.2,13.0,419.0,661.83,533.26
2016,1,15,12,15,246.5,203.5,2.15,13.0,330.5,478.16,388.91
2016,1,15,12,30,48.0,217.0,2.1,13.0,242.0,276.22,224.2
2016,1,15,12,45,333.0,177.0,2.05,13.0,346.0,523.05,428.83
2016,1,15,13,0,618.0,137.0,2.0,13.0,450.0,758.11,607.43
2016,1,15,13,15,715.0,111.0,1.9,13.0,463.5,805.8,639.26
2016,1,15,13,30,812.0,85.0,1.8,13.0,477.0,841.31,663.76
2016,1,15,13,45,806.0,82.0,1.75,13.0,457.0,815.21,644.97
2016,1,15,14,0,800.0,79.0,1.7,13.0,437.0,786.3,624.81
2016,1,15,14,15,782.0,76.5,1.6,13.0,409.0,745.67,595.56
2016,1,15,14,30,764.0,74.0,1.5,13.0,381.0,703.29,564.87
2016,1,15,14,45,743.0,70.5,1.45,13.5,348.0,656.01,529.62
2016,1,15,15,0,722.0,67.0,1.4,14.0,315.0,607.81,493.2
2016,1,15,15,15,687.5,63.5,1.3,13.5,277.5,550.06,448.94
2016,1,15,15,30,653.0,60.0,1.2,13.0,240.0,496.96,406.36
2016,1,15,15,45,601.0,54.5,1.1,13.0,200.0,429.22,350.19
2016,1,15,16,0,549.0,49.0,1.0,13.0,160.0,365.05,295.28
2016,1,15,16,15,469.0,42.0,1.0,12.5,120.5,290.08,231.07
2016,1,15,16,30,389.0,35.0,1.0,12.0,81.0,222.74,170.57
2016,1,15,16,45,253.0,24.0,1.05,12.0,49.0,136.51,80.79
2016,1,15,17,0,117.0,13.0,1.1,12.0,17.0,47.18,0.0
2016,1,15,17,15,58.5,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,4.35,12.5,29.5,71.93,0.0
2016,1,16,8,0,255.0,35.0,4.4,13.0,59.0,158.43,114.83
2016,1,16,8,15,348.5,45.5,4.35,13.0,97.0,225.95,179.32
2016,1,16,8,30,442.0,56.0,4.3,13.0,135.0,303.71,248.55
2016,1,16,8,45,513.0,61.0,4.3,13.0,176.0,372.4,309.54
2016,1,16,9,0,584.0,66.0,4.3,13.0,217.0,446.48,373.64
2016,1,16,9,15,336.0,101.5,4.2,13.0,191.5,353.81,297.17
2016,1,16,9,30,88.0,137.0,4.1,13.0,166.0,207.52,172.47
2016,1,16,9,45,91.0,150.5,4.0,13.5,183.5,227.28,188.94
2016,1,16,10,0,94.0,164.0,3.9,14.0,201.0,247.29,205.02
2016,1,16,10,15,47.0,127.0,3.8,14.0,145.5,165.77,136.07
2016,1,16,10,30,0.0,90.0,3.7,14.0,90.0,80.57,62.9
2016,1,16,10,45,0.0,99.0,3.65,14.5,99.0,89.2,70.0
2016,1,16,11,0,0.0,108.0,3.6,15.0,108.0,97.91,77.05
2016,1,16,11,15,2.5,139.5,3.55,15.0,141.0,132.04,105.46
2016,1,16,11,30,5.0,171.0,3.5,15.0,174.0,167.56,134.71
2016,1,16,11,45,12.0,183.5,3.5,15.0,190.0,187.3,151.06
2016,1,16,12,0,19.0,196.0,3.5,15.0,206.0,207.42,167.68
2016,1,16,12,15,11.5,185.0,3.5,15.0,191.5,188.2,151.61
2016,1,16,12,30,4.0,174.0,3.5,15.0,177.0,169.27,135.82
2016,1,16,12,45,4.0,172.5,3.5,15.0,175.0,167.79,134.67
2016,1,16,13,0,4.0,171.0,3.5,15.0,173.0,166.43,133.62
2016,1,16,13,15,11.5,177.5,3.4,15.0,183.5,180.7,145.76
2016,1,16,13,30,19.0,184.0,3.3,15.0,194.0,195.09,157.94
2016,1,16,13,45,92.5,191.0,3.2,15.0,233.5,282.48,231.92
2016,1,16,14,0,166.0,198.0,3.1,15.0,273.0,367.48,302.11
2016,1,16,14,15,248.5,177.0,3.0,15.0,281.0,419.13,345.2
2016,1,16,14,30,331.0,156.0,2.9,15.0,289.0,449.48,371.11
2016,1,16,14,45,314.0,146.0,2.8,15.0,264.0,413.48,342.02
2016,1,16,15,0,297.0,136.0,2.7,15.0,239.0,377.9,313.16
2016,1,16,15,15,281.5,122.0,2.55,14.5,210.5,338.85,281.55
2016,1,16,15,30,266.0,108.0,2.4,14.0,182.0,300.51,249.77
2016,1,16,15,45,241.5,92.5,2.3,14.0,151.5,255.97,211.65
2016,1,16,16,0,217.0,77.0,2.2,14.0,121.0,213.39,174.39
2016,1,16,16,15,178.5,61.0,2.15,13.5,91.5,165.74,132.59
2016,1,16,16,30,140.0,45.0,2.1,13.0,62.0,121.92,93.19
2016,1,16,16,45,70.0,29.0,2.1,13.0,37.5,69.03,41.23
2016,1,16,17,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,1,16,17,15,0.0,6.5,2.15,13.0,6.5,5.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.5,5.65,13.5,14.5,12.77,0.0
2016,1,17,8,0,0.0,29.0,5.7,14.0,29.0,26.95,15.5
2016,1,17,8,15,3.0,46.5,5.7,14.0,47.0,46.27,32.89
2016,1,17,8,30,6.0,64.0,5.7,14.0,65.0,65.49,49.79
2016,1,17,8,45,13.0,80.5,5.75,14.0,83.5,85.82,67.61
2016,1,17,9,0,20.0,97.0,5.8,14.0,102.0,106.84,85.93
2016,1,17,9,15,25.0,112.0,5.8,14.0,119.5,134.38,109.56
2016,1,17,9,30,30.0,127.0,5.8,14.0,137.0,154.75,126.91
2016,1,17,9,45,33.0,141.0,5.8,14.0,153.0,172.95,142.21
2016,1,17,10,0,36.0,155.0,5.8,14.0,169.0,191.53,157.69
2016,1,17,10,15,18.0,134.0,5.75,14.0,141.0,140.91,114.56
2016,1,17,10,30,0.0,113.0,5.7,14.0,113.0,103.67,82.44
2016,1,17,10,45,0.0,90.5,5.7,14.5,90.5,80.8,62.95
2016,1,17,11,0,0.0,68.0,5.7,15.0,68.0,60.13,45.33
2016,1,17,11,15,4.0,122.5,5.7,15.0,124.5,115.77,92.15
2016,1,17,11,30,8.0,177.0,5.7,15.0,181.0,176.65,142.7
2016,1,17,11,45,8.5,180.0,5.75,15.0,184.5,180.06,145.38
2016,1,17,12,0,9.0,183.0,5.8,15.0,188.0,183.6,148.26
2016,1,17,12,15,4.5,162.5,5.85,15.0,165.0,157.22,126.27
2016,1,17,12,30,0.0,142.0,5.9,15.0,142.0,131.57,104.84
2016,1,17,12,45,0.0,149.5,5.95,15.0,149.5,139.47,111.45
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,147.58,118.24
2016,1,17,13,15,1.0,159.5,6.0,14.5,160.0,151.51,121.85
2016,1,17,13,30,2.0,162.0,6.0,14.0,163.0,155.6,125.65
2016,1,17,13,45,1.0,130.0,6.0,14.0,130.5,121.26,97.06
2016,1,17,14,0,0.0,98.0,6.0,14.0,98.0,88.26,69.4
2016,1,17,14,15,0.0,84.5,5.95,14.0,84.5,75.24,58.51
2016,1,17,14,30,0.0,71.0,5.9,14.0,71.0,62.78,48.02
2016,1,17,14,45,0.0,65.0,5.85,14.0,65.0,57.44,43.55
2016,1,17,15,0,0.0,59.0,5.8,14.0,59.0,52.11,39.06
2016,1,17,15,15,0.0,52.0,5.65,14.0,52.0,45.9,33.78
2016,1,17,15,30,0.0,45.0,5.5,14.0,45.0,39.69,28.46
2016,1,17,15,45,0.0,37.5,5.4,14.0,37.5,33.05,22.7
2016,1,17,16,0,0.0,30.0,5.3,14.0,30.0,26.42,16.9
2016,1,17,16,15,0.0,23.0,5.25,13.5,23.0,20.23,11.47
2016,1,17,16,30,0.0,16.0,5.2,13.0,16.0,14.06,5.99
2016,1,17,16,45,0.0,9.5,5.2,13.0,9.5,8.34,0.34
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,203.0,14.5,2.5,11.5,34.0,95.0,8.91
2016,1,18,8,0,406.0,29.0,2.7,12.0,68.0,209.62,153.87
2016,1,18,8,15,494.0,36.0,2.65,12.5,109.0,279.06,221.15
2016,1,18,8,30,582.0,43.0,2.6,13.0,150.0,353.78,287.71
2016,1,18,8,45,639.0,48.0,2.6,13.5,192.5,421.46,346.81
2016,1,18,9,0,696.0,53.0,2.6,14.0,235.0,493.15,407.04
2016,1,18,9,15,486.5,90.0,2.6,14.0,227.0,435.15,361.15
2016,1,18,9,30,277.0,127.0,2.6,14.0,219.0,346.07,287.91
2016,1,18,9,45,539.5,97.0,2.6,14.5,300.5,529.9,438.64
2016,1,18,10,0,802.0,67.0,2.6,15.0,382.0,709.55,575.15
2016,1,18,10,15,817.5,69.0,2.7,15.0,411.0,751.97,604.93
2016,1,18,10,30,833.0,71.0,2.8,15.0,440.0,792.5,634.1
2016,1,18,10,45,529.0,141.0,2.95,15.0,379.5,639.39,519.02
2016,1,18,11,0,225.0,211.0,3.1,15.0,319.0,438.9,358.1
2016,1,18,11,15,112.5,169.5,3.2,15.0,223.5,290.63,238.3
2016,1,18,11,30,0.0,128.0,3.3,15.0,128.0,117.5,92.89
2016,1,18,11,45,93.0,183.0,3.4,15.0,231.5,291.61,239.12
2016,1,18,12,0,186.0,238.0,3.5,15.0,335.0,446.86,364.3
2016,1,18,12,15,178.5,239.0,3.5,15.0,332.5,441.65,359.24
2016,1,18,12,30,171.0,240.0,3.5,15.0,330.0,435.88,354.49
2016,1,18,12,45,105.0,225.5,3.5,15.0,281.0,338.56,275.81
2016,1,18,13,0,39.0,211.0,3.5,15.0,232.0,259.66,210.48
2016,1,18,13,15,216.0,200.0,3.5,15.0,307.5,422.42,347.15
2016,1,18,13,30,393.0,189.0,3.5,15.0,383.0,579.32,473.3
2016,1,18,13,45,269.5,195.5,3.5,15.0,326.0,472.88,387.04
2016,1,18,14,0,146.0,202.0,3.5,15.0,269.0,355.5,291.5
2016,1,18,14,15,195.0,186.0,3.4,15.0,270.0,372.15,306.97
2016,1,18,14,30,244.0,170.0,3.3,15.0,271.0,399.85,330.32
2016,1,18,14,45,145.5,155.5,3.25,15.0,214.5,286.79,237.1
2016,1,18,15,0,47.0,141.0,3.2,15.0,158.0,183.01,149.7
2016,1,18,15,15,42.0,126.0,2.95,14.5,140.0,161.74,132.32
2016,1,18,15,30,37.0,111.0,2.7,14.0,122.0,141.02,114.96
2016,1,18,15,45,29.5,94.5,2.45,14.0,102.0,117.46,94.69
2016,1,18,16,0,22.0,78.0,2.2,14.0,82.0,94.7,74.9
2016,1,18,16,15,11.0,60.5,2.2,13.5,62.5,64.53,48.86
2016,1,18,16,30,0.0,43.0,2.2,13.0,43.0,41.73,28.98
2016,1,18,16,45,0.0,27.0,2.2,13.0,27.0,25.56,13.28
2016,1,18,17,0,0.0,11.0,2.2,13.0,11.0,9.68,0.0
2016,1,18,17,15,0.0,5.5,2.2,13.0,5.5,5.0,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,13.5,8.5,7.46,0.0
2016,1,19,8,0,0.0,17.0,8.8,14.0,17.0,14.95,6.19
2016,1,19,8,15,0.0,27.0,8.95,14.0,27.0,23.78,14.21
2016,1,19,8,30,0.0,37.0,9.1,14.0,37.0,32.63,22.02
2016,1,19,8,45,0.0,48.0,9.25,14.0,48.0,42.38,30.56
2016,1,19,9,0,0.0,59.0,9.4,14.0,59.0,52.56,39.42
2016,1,19,9,15,0.0,69.5,9.25,14.0,69.5,62.43,47.91
2016,1,19,9,30,0.0,80.0,9.1,14.0,80.0,72.35,56.37
2016,1,19,9,45,66.5,124.5,9.0,14.5,151.0,175.99,145.95
2016,1,19,10,0,133.0,169.0,8.9,15.0,222.0,295.49,246.94
2016,1,19,10,15,66.5,117.0,8.6,15.0,143.5,169.27,139.85
2016,1,19,10,30,0.0,65.0,8.3,15.0,65.0,57.45,43.17
2016,1,19,10,45,0.0,82.5,8.05,15.0,82.5,73.03,56.28
2016,1,19,11,0,0.0,100.0,7.8,15.0,100.0,89.85,70.35
2016,1,19,11,15,0.0,107.5,7.65,15.0,107.5,97.06,76.31
2016,1,19,11,30,0.0,115.0,7.5,15.0,115.0,104.35,82.33
2016,1,19,11,45,52.5,176.5,7.4,15.0,204.0,229.94,188.75
2016,1,19,12,0,105.0,238.0,7.3,15.0,293.0,354.2,291.7
2016,1,19,12,15,143.5,239.5,7.05,15.0,315.5,409.54,337.25
2016,1,19,12,30,182.0,241.0,6.8,15.0,338.0,447.16,368.42
2016,1,19,12,45,147.5,238.0,6.55,15.0,315.5,410.8,337.87
2016,1,19,13,0,113.0,235.0,6.3,15.0,293.0,357.34,293.75
2016,1,19,13,15,56.5,172.5,6.3,15.0,201.5,228.55,187.38
2016,1,19,13,30,0.0,110.0,6.3,15.0,110.0,99.59,78.35
2016,1,19,13,45,53.5,156.5,6.35,15.0,181.0,206.32,169.58
2016,1,19,14,0,107.0,203.0,6.4,15.0,252.0,308.49,255.29
2016,1,19,14,15,254.0,176.0,6.35,14.5,283.5,422.69,353.33
2016,1,19,14,30,401.0,149.0,6.3,14.0,315.0,511.94,429.59
2016,1,19,14,45,436.5,130.0,6.25,14.0,297.5,501.22,421.6
2016,1,19,15,0,472.0,111.0,6.2,14.0,280.0,486.26,410.0
2016,1,19,15,15,425.0,108.5,5.95,14.0,247.5,431.81,363.83
2016,1,19,15,30,378.0,106.0,5.7,14.0,215.0,380.08,319.31
2016,1,19,15,45,349.5,92.5,5.5,14.0,181.5,329.43,275.39
2016,1,19,16,0,321.0,79.0,5.3,14.0,148.0,280.8,232.25
2016,1,19,16,15,269.0,64.5,4.9,13.5,113.0,222.2,180.35
2016,1,19,16,30,217.0,50.0,4.5,13.0,78.0,168.89,132.18
2016,1,19,16,45,108.5,35.5,4.15,13.0,49.5,93.58,63.45
2016,1,19,17,0,0.0,21.0,3.8,13.0,21.0,21.05,0.0
2016,1,19,17,15,0.0,10.5,3.6,12.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.5,1.45,10.5,14.5,12.77,0.0
2016,1,20,8,0,0.0,29.0,1.6,11.0,29.0,26.53,15.74
2016,1,20,8,15,0.0,46.0,1.75,11.0,46.0,43.77,31.36
2016,1,20,8,30,0.0,63.0,1.9,11.0,63.0,60.69,46.36
2016,1,20,8,45,4.0,79.5,2.05,11.5,81.0,79.07,62.41
2016,1,20,9,0,8.0,96.0,2.2,12.0,99.0,97.86,78.62
2016,1,20,9,15,12.5,110.5,2.25,12.0,115.0,115.08,93.45
2016,1,20,9,30,17.0,125.0,2.3,12.0,131.0,132.82,108.56
2016,1,20,9,45,139.5,143.0,2.4,12.5,198.0,263.64,220.49
2016,1,20,10,0,262.0,161.0,2.5,13.0,265.0,396.65,330.06
2016,1,20,10,15,168.5,176.0,2.45,13.0,245.0,334.9,277.39
2016,1,20,10,30,75.0,191.0,2.4,13.0,225.0,265.9,218.65
2016,1,20,10,45,108.5,204.5,2.35,13.5,256.0,311.59,256.17
2016,1,20,11,0,142.0,218.0,2.3,14.0,287.0,374.92,306.42
2016,1,20,11,15,137.0,225.5,2.15,14.0,294.0,381.86,310.84
2016,1,20,11,30,132.0,233.0,2.0,14.0,301.0,388.3,315.09
2016,1,20,11,45,261.0,221.0,1.95,14.5,358.5,510.72,412.6
2016,1,20,12,0,390.0,209.0,1.9,15.0,416.0,617.38,494.23
2016,1,20,12,15,481.0,185.0,1.75,15.0,440.5,693.19,550.12
2016,1,20,12,30,572.0,161.0,1.6,15.0,465.0,748.89,590.11
2016,1,20,12,45,557.0,164.0,1.45,15.0,457.0,735.89,578.9
2016,1,20,13,0,542.0,167.0,1.3,15.0,449.0,720.69,566.68
2016,1,20,13,15,535.0,164.5,1.25,15.0,437.5,704.13,554.68
2016,1,20,13,30,528.0,162.0,1.2,15.0,426.0,685.55,541.24
2016,1,20,13,45,508.0,158.5,1.15,15.0,403.5,652.61,517.21
2016,1,20,14,0,488.0,155.0,1.1,15.0,381.0,618.56,492.31
2016,1,20,14,15,497.5,142.5,1.1,15.0,361.5,597.04,477.59
2016,1,20,14,30,507.0,130.0,1.1,15.0,342.0,573.11,460.67
2016,1,20,14,45,495.0,120.0,1.1,15.0,313.5,533.71,431.39
2016,1,20,15,0,483.0,110.0,1.1,15.0,285.0,493.58,401.03
2016,1,20,15,15,463.0,101.0,1.1,14.5,253.5,448.83,366.83
2016,1,20,15,30,443.0,92.0,1.1,14.0,222.0,404.53,331.88
2016,1,20,15,45,411.5,81.0,1.1,14.0,187.5,351.89,288.44
2016,1,20,16,0,380.0,70.0,1.1,14.0,153.0,301.43,245.46
2016,1,20,16,15,339.5,56.5,1.05,13.5,118.5,246.08,197.6
2016,1,20,16,30,299.0,43.0,1.0,13.0,84.0,194.55,151.46
2016,1,20,16,45,149.5,33.0,1.0,13.0,53.5,112.25,78.04
2016,1,20,17,0,0.0,23.0,1.0,13.0,23.0,23.54,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,34.0,87.95,23.86
2016,1,21,8,0,345.0,33.0,4.4,11.0,68.0,189.52,141.88
2016,1,21,8,15,432.0,41.5,4.3,11.0,108.0,257.36,206.6
2016,1,21,8,30,519.0,50.0,4.2,11.0,148.0,334.09,275.73
2016,1,21,8,45,580.0,54.5,4.15,11.5,189.5,400.21,334.39
2016,1,21,9,0,641.0,59.0,4.1,12.0,231.0,470.96,395.02
2016,1,21,9,15,677.0,63.0,3.95,12.5,269.5,529.32,443.46
2016,1,21,9,30,713.0,67.0,3.8,13.0,308.0,585.66,488.71
2016,1,21,9,45,739.5,69.5,3.7,13.5,343.0,637.68,527.85
2016,1,21,10,0,766.0,72.0,3.6,14.0,378.0,689.31,565.25
2016,1,21,10,15,599.5,116.0,3.65,14.5,366.5,641.04,526.1
2016,1,21,10,30,433.0,160.0,3.7,15.0,355.0,568.59,465.96
2016,1,21,10,45,496.5,154.0,3.8,15.5,388.5,628.12,512.59
2016,1,21,11,0,560.0,148.0,3.9,16.0,422.0,688.65,558.32
2016,1,21,11,15,556.0,155.0,4.0,16.0,434.5,705.03,570.05
2016,1,21,11,30,552.0,162.0,4.1,16.0,447.0,719.0,580.31
2016,1,21,11,45,542.0,169.0,4.2,16.0,453.5,725.03,584.47
2016,1,21,12,0,532.0,176.0,4.3,16.0,460.0,728.53,586.96
2016,1,21,12,15,456.5,195.0,4.3,16.0,439.0,682.56,550.33
2016,1,21,12,30,381.0,214.0,4.3,16.0,418.0,616.64,498.91
2016,1,21,12,45,301.0,225.0,4.35,16.0,385.0,554.39,449.55
2016,1,21,13,0,221.0,236.0,4.4,16.0,352.0,474.42,385.86
2016,1,21,13,15,250.5,225.5,4.4,15.5,354.0,503.02,410.21
2016,1,21,13,30,280.0,215.0,4.4,15.0,356.0,512.2,419.29
2016,1,21,13,45,161.0,203.0,4.45,15.0,283.5,371.65,305.47
2016,1,21,14,0,42.0,191.0,4.5,15.0,211.0,237.73,193.88
2016,1,21,14,15,143.0,183.5,4.55,15.0,245.0,326.2,269.84
2016,1,21,14,30,244.0,176.0,4.6,15.0,279.0,407.62,338.15
2016,1,21,14,45,129.0,155.5,4.7,15.0,209.5,273.92,227.06
2016,1,21,15,0,14.0,135.0,4.8,15.0,140.0,140.55,113.71
2016,1,21,15,15,10.0,121.0,4.8,14.5,124.5,123.6,99.8
2016,1,21,15,30,6.0,107.0,4.8,14.0,109.0,107.11,85.97
2016,1,21,15,45,3.0,91.0,4.85,14.0,92.0,89.37,70.76
2016,1,21,16,0,0.0,75.0,4.9,14.0,75.0,71.99,55.71
2016,1,21,16,15,0.0,58.0,4.9,14.0,58.0,55.17,41.03
2016,1,21,16,30,0.0,41.0,4.9,14.0,41.0,38.22,26.17
2016,1,21,16,45,0.0,26.5,4.95,14.0,26.5,23.97,13.02
2016,1,21,17,0,0.0,12.0,5.0,14.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,5.05,14.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
