Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,6.55,13.5,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,6.4,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.5,6.4,14.0,11.5,10.09,2.81
2016,1,22,8,30,0.0,16.0,6.4,14.0,16.0,14.06,6.31
2016,1,22,8,45,0.0,21.0,6.4,14.0,21.0,18.46,10.17
2016,1,22,9,0,0.0,26.0,6.4,14.0,26.0,22.88,14.02
2016,1,22,9,15,0.0,30.0,6.5,14.0,30.0,26.42,17.07
2016,1,22,9,30,0.0,34.0,6.6,14.0,34.0,29.95,20.1
2016,1,22,9,45,0.0,83.0,6.75,14.0,83.0,74.55,58.16
2016,1,22,10,0,0.0,132.0,6.9,14.0,132.0,124.94,100.69
2016,1,22,10,15,0.0,113.5,6.95,14.0,113.5,104.35,83.13
2016,1,22,10,30,0.0,95.0,7.0,14.0,95.0,85.27,66.9
2016,1,22,10,45,0.5,128.0,7.05,14.0,128.5,118.58,94.87
2016,1,22,11,0,1.0,161.0,7.1,14.0,162.0,153.2,123.69
2016,1,22,11,15,8.5,177.0,7.2,14.0,182.0,176.58,143.32
2016,1,22,11,30,16.0,193.0,7.3,14.0,202.0,200.49,163.32
2016,1,22,11,45,13.0,190.5,7.4,14.5,198.0,194.69,157.99
2016,1,22,12,0,10.0,188.0,7.5,15.0,194.0,188.99,152.8
2016,1,22,12,15,5.0,161.5,7.3,14.5,164.5,155.93,125.46
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,123.95,98.83
2016,1,22,12,45,0.0,138.5,6.9,14.0,138.5,127.57,101.88
2016,1,22,13,0,0.0,142.0,6.7,14.0,142.0,131.28,105.02
2016,1,22,13,15,6.5,163.0,6.45,14.0,166.5,159.38,128.79
2016,1,22,13,30,13.0,184.0,6.2,14.0,191.0,188.33,153.15
2016,1,22,13,45,6.5,148.0,5.95,14.0,151.5,144.23,116.34
2016,1,22,14,0,0.0,112.0,5.7,14.0,112.0,101.92,80.79
2016,1,22,14,15,0.0,109.5,5.6,14.0,109.5,99.8,79.15
2016,1,22,14,30,0.0,107.0,5.5,14.0,107.0,97.77,77.58
2016,1,22,14,45,0.0,110.5,5.45,14.0,110.5,102.12,81.39
2016,1,22,15,0,0.0,114.0,5.4,14.0,114.0,106.96,85.61
2016,1,22,15,15,0.0,101.5,5.35,14.0,101.5,94.88,75.48
2016,1,22,15,30,0.0,89.0,5.3,14.0,89.0,82.9,65.33
2016,1,22,15,45,0.0,75.0,5.3,14.0,75.0,69.37,53.75
2016,1,22,16,0,0.0,61.0,5.3,14.0,61.0,55.89,42.08
2016,1,22,16,15,0.0,47.5,5.2,13.5,47.5,42.98,30.86
2016,1,22,16,30,0.0,34.0,5.1,13.0,34.0,30.03,19.51
2016,1,22,16,45,0.0,22.0,5.1,13.0,22.0,19.38,9.69
2016,1,22,17,0,0.0,10.0,5.1,13.0,10.0,8.79,0.0
2016,1,22,17,15,0.0,5.0,5.1,13.0,5.0,4.55,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,50.0,24.5,6.2,11.5,29.5,46.48,15.12
2016,1,23,8,0,100.0,49.0,6.4,12.0,59.0,102.88,76.41
2016,1,23,8,15,179.0,66.5,6.5,12.0,96.5,168.03,134.51
2016,1,23,8,30,258.0,84.0,6.6,12.0,134.0,235.84,194.75
2016,1,23,8,45,302.0,99.5,6.75,12.0,171.5,290.16,243.52
2016,1,23,9,0,346.0,115.0,6.9,12.0,209.0,348.6,295.04
2016,1,23,9,15,173.0,104.5,6.9,12.0,151.5,239.26,202.33
2016,1,23,9,30,0.0,94.0,6.9,12.0,94.0,86.55,68.89
2016,1,23,9,45,0.0,96.5,6.95,12.5,96.5,88.2,70.14
2016,1,23,10,0,0.0,99.0,7.0,13.0,99.0,90.05,71.46
2016,1,23,10,15,343.0,108.5,6.95,13.0,265.0,421.06,358.23
2016,1,23,10,30,686.0,118.0,6.9,13.0,431.0,735.4,614.28
2016,1,23,10,45,343.0,70.0,6.9,13.0,226.5,401.42,341.16
2016,1,23,11,0,0.0,22.0,6.9,13.0,22.0,19.39,10.91
2016,1,23,11,15,122.0,127.0,6.85,13.0,191.0,248.2,208.5
2016,1,23,11,30,244.0,232.0,6.8,13.0,360.0,505.72,420.58
2016,1,23,11,45,122.0,165.0,6.8,13.0,229.0,295.98,246.73
2016,1,23,12,0,0.0,98.0,6.8,13.0,98.0,87.44,68.46
2016,1,23,12,15,187.0,159.0,6.8,13.0,260.0,367.98,308.65
2016,1,23,12,30,374.0,220.0,6.8,13.0,422.0,618.02,513.26
2016,1,23,12,45,187.0,165.5,6.8,13.0,266.5,375.08,313.4
2016,1,23,13,0,0.0,111.0,6.8,13.0,111.0,100.11,79.11
2016,1,23,13,15,25.5,163.0,6.85,13.0,176.0,188.64,154.58
2016,1,23,13,30,51.0,215.0,6.9,13.0,241.0,274.02,226.21
2016,1,23,13,45,412.0,157.0,6.95,13.0,354.0,569.2,478.03
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,803.67,666.84
2016,1,23,14,15,756.5,97.0,7.0,12.5,439.5,765.39,638.15
2016,1,23,14,30,740.0,95.0,7.0,12.0,412.0,725.27,608.69
2016,1,23,14,45,715.0,92.0,7.05,12.0,378.5,675.94,570.44
2016,1,23,15,0,690.0,89.0,7.1,12.0,345.0,625.97,530.91
2016,1,23,15,15,655.5,84.5,6.95,12.0,307.0,567.52,482.05
2016,1,23,15,30,621.0,80.0,6.8,12.0,269.0,509.95,432.91
2016,1,23,15,45,571.0,74.0,6.7,12.0,228.0,442.94,374.8
2016,1,23,16,0,521.0,68.0,6.6,12.0,187.0,379.09,318.02
2016,1,23,16,15,443.5,59.0,6.4,11.5,145.5,302.58,250.03
2016,1,23,16,30,366.0,50.0,6.2,11.0,104.0,233.14,187.05
2016,1,23,16,45,256.0,37.0,6.05,11.0,68.0,156.67,116.25
2016,1,23,17,0,146.0,24.0,5.9,11.0,32.0,85.07,17.67
2016,1,23,17,15,73.0,12.0,5.75,10.5,16.0,29.85,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.28,0.0
2016,1,24,7,45,66.5,24.0,3.65,9.5,31.5,55.68,21.95
2016,1,24,8,0,133.0,40.0,3.6,10.0,55.0,107.16,80.36
2016,1,24,8,15,173.5,57.0,3.6,10.0,85.5,151.65,121.71
2016,1,24,8,30,214.0,74.0,3.6,10.0,116.0,200.28,165.64
2016,1,24,8,45,241.0,90.0,3.6,10.5,147.5,244.24,204.75
2016,1,24,9,0,268.0,106.0,3.6,11.0,179.0,290.56,244.94
2016,1,24,9,15,295.0,117.0,3.6,11.0,209.0,332.63,281.24
2016,1,24,9,30,322.0,128.0,3.6,11.0,239.0,376.61,318.4
2016,1,24,9,45,322.5,143.0,3.6,11.0,264.5,407.99,344.03
2016,1,24,10,0,323.0,158.0,3.6,11.0,290.0,438.52,368.48
2016,1,24,10,15,298.0,175.0,3.45,11.0,304.0,450.34,376.68
2016,1,24,10,30,273.0,192.0,3.3,11.0,318.0,459.59,382.63
2016,1,24,10,45,317.5,195.5,3.15,11.5,348.5,509.09,421.49
2016,1,24,11,0,362.0,199.0,3.0,12.0,379.0,559.8,460.28
2016,1,24,11,15,405.0,196.5,2.95,12.0,404.5,619.6,506.17
2016,1,24,11,30,448.0,194.0,2.9,12.0,430.0,663.21,539.39
2016,1,24,11,45,526.5,174.0,2.85,12.5,456.5,718.24,581.03
2016,1,24,12,0,605.0,154.0,2.8,13.0,483.0,779.7,625.17
2016,1,24,12,15,581.0,162.5,2.9,13.0,479.0,762.09,612.11
2016,1,24,12,30,557.0,171.0,3.0,13.0,475.0,749.73,603.64
2016,1,24,12,45,480.5,190.0,3.1,13.0,450.5,698.34,564.12
2016,1,24,13,0,404.0,209.0,3.2,13.0,426.0,627.67,510.02
2016,1,24,13,15,635.0,143.5,3.4,13.0,474.5,781.21,630.98
2016,1,24,13,30,866.0,78.0,3.6,13.0,523.0,892.87,713.64
2016,1,24,13,45,851.5,78.0,3.85,13.0,501.0,862.33,692.62
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,829.09,670.4
2016,1,24,14,15,822.5,76.5,4.2,13.0,451.5,791.53,643.99
2016,1,24,14,30,808.0,75.0,4.3,13.0,424.0,751.79,615.81
2016,1,24,14,45,784.0,73.0,4.4,13.0,390.0,702.32,579.64
2016,1,24,15,0,760.0,71.0,4.5,13.0,356.0,651.91,542.02
2016,1,24,15,15,729.5,67.5,4.25,12.5,317.5,594.74,497.29
2016,1,24,15,30,699.0,64.0,4.0,12.0,279.0,537.89,450.6
2016,1,24,15,45,659.0,58.5,3.75,12.0,238.0,477.39,398.91
2016,1,24,16,0,619.0,53.0,3.5,12.0,197.0,415.71,344.87
2016,1,24,16,15,550.5,46.5,3.3,11.5,154.5,341.7,279.93
2016,1,24,16,30,482.0,40.0,3.1,11.0,112.0,273.88,218.55
2016,1,24,16,45,369.0,30.5,2.95,10.5,74.5,192.95,144.21
2016,1,24,17,0,256.0,21.0,2.8,10.0,37.0,118.17,39.48
2016,1,24,17,15,128.0,10.5,2.65,10.0,18.5,42.9,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.0,5.5,0.5,10.0,6.0,0.0,0.0
2016,1,25,7,30,84.0,11.0,0.5,10.0,12.0,32.36,0.0
2016,1,25,7,45,224.5,23.0,0.5,10.5,44.0,113.09,53.27
2016,1,25,8,0,365.0,35.0,0.5,11.0,76.0,198.33,149.26
2016,1,25,8,15,450.5,43.5,0.45,11.0,117.0,266.87,211.29
2016,1,25,8,30,536.0,52.0,0.4,11.0,158.0,344.12,277.66
2016,1,25,8,45,592.0,57.0,0.35,11.5,200.0,409.33,332.01
2016,1,25,9,0,648.0,62.0,0.3,12.0,242.0,478.73,387.29
2016,1,25,9,15,362.0,102.5,0.3,12.0,206.0,370.14,302.03
2016,1,25,9,30,76.0,143.0,0.3,12.0,170.0,203.64,166.01
2016,1,25,9,45,159.0,156.5,0.3,12.5,220.0,293.28,240.77
2016,1,25,10,0,242.0,170.0,0.3,13.0,270.0,391.64,317.81
2016,1,25,10,15,500.0,133.0,0.35,13.0,358.0,576.29,461.19
2016,1,25,10,30,758.0,96.0,0.4,13.0,446.0,769.66,598.2
2016,1,25,10,45,521.0,155.0,0.5,13.5,401.5,651.35,510.54
2016,1,25,11,0,284.0,214.0,0.6,14.0,357.0,509.84,403.35
2016,1,25,11,15,230.5,228.0,0.6,14.0,346.5,467.45,371.74
2016,1,25,11,30,177.0,242.0,0.6,14.0,336.0,439.2,348.99
2016,1,25,11,45,174.0,248.0,0.65,14.0,342.0,445.64,354.09
2016,1,25,12,0,171.0,254.0,0.7,14.0,348.0,451.48,358.44
2016,1,25,12,15,194.5,251.5,0.7,14.0,358.5,470.9,373.64
2016,1,25,12,30,218.0,249.0,0.7,14.0,369.0,489.78,388.27
2016,1,25,12,45,408.0,202.0,0.75,14.0,423.5,645.12,507.3
2016,1,25,13,0,598.0,155.0,0.8,14.0,478.0,769.27,597.68
2016,1,25,13,15,509.0,175.5,0.85,14.0,445.5,697.2,545.22
2016,1,25,13,30,420.0,196.0,0.9,14.0,413.0,632.16,498.1
2016,1,25,13,45,441.5,182.5,0.95,14.5,402.5,626.13,495.17
2016,1,25,14,0,463.0,169.0,1.0,15.0,392.0,617.28,489.44
2016,1,25,14,15,525.5,144.0,1.05,14.5,384.0,625.65,499.08
2016,1,25,14,30,588.0,119.0,1.1,14.0,376.0,635.11,508.98
2016,1,25,14,45,564.0,116.0,1.15,14.0,346.5,591.22,476.59
2016,1,25,15,0,540.0,113.0,1.2,14.0,317.0,541.86,439.92
2016,1,25,15,15,603.5,91.0,1.2,14.0,297.0,541.88,440.75
2016,1,25,15,30,667.0,69.0,1.2,14.0,277.0,528.35,429.99
2016,1,25,15,45,624.0,63.5,1.2,14.0,236.5,464.01,377.96
2016,1,25,16,0,581.0,58.0,1.2,14.0,196.0,402.22,326.54
2016,1,25,16,15,513.0,51.0,1.2,13.5,154.0,329.53,265.22
2016,1,25,16,30,445.0,44.0,1.2,13.0,112.0,262.97,207.04
2016,1,25,16,45,336.5,33.5,1.2,12.5,74.5,184.35,137.12
2016,1,25,17,0,228.0,23.0,1.2,12.0,37.0,112.35,46.64
2016,1,25,17,15,114.0,11.5,1.25,12.0,18.5,40.3,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,9.0,13.0,11.82,0.0
2016,1,26,7,45,195.5,24.0,1.5,9.5,46.0,105.1,53.51
2016,1,26,8,0,391.0,35.0,1.6,10.0,79.0,208.08,158.64
2016,1,26,8,15,475.5,43.0,1.7,10.0,121.5,277.1,222.51
2016,1,26,8,30,560.0,51.0,1.8,10.0,164.0,354.68,291.44
2016,1,26,8,45,615.5,56.5,1.9,10.5,207.0,421.46,349.6
2016,1,26,9,0,671.0,62.0,2.0,11.0,250.0,492.41,409.19
2016,1,26,9,15,343.0,96.0,2.05,11.5,193.0,350.1,293.15
2016,1,26,9,30,15.0,130.0,2.1,12.0,136.0,135.64,110.32
2016,1,26,9,45,165.0,146.0,2.2,12.5,214.0,284.12,237.61
2016,1,26,10,0,315.0,162.0,2.3,13.0,292.0,437.14,362.66
2016,1,26,10,15,312.0,176.0,2.3,13.0,312.5,462.49,381.31
2016,1,26,10,30,309.0,190.0,2.3,13.0,333.0,486.67,399.49
2016,1,26,10,45,477.5,158.5,2.35,13.5,393.5,618.61,503.68
2016,1,26,11,0,646.0,127.0,2.4,14.0,454.0,749.82,600.97
2016,1,26,11,15,603.5,146.0,2.4,14.0,459.0,746.99,597.05
2016,1,26,11,30,561.0,165.0,2.4,14.0,464.0,733.37,586.51
2016,1,26,11,45,542.5,174.5,2.4,14.0,468.0,734.76,586.9
2016,1,26,12,0,524.0,184.0,2.4,14.0,472.0,733.37,585.07
2016,1,26,12,15,532.0,182.0,2.4,14.0,475.5,740.79,590.62
2016,1,26,12,30,540.0,180.0,2.4,14.0,479.0,745.88,594.49
2016,1,26,12,45,534.5,179.5,2.45,14.0,473.0,737.73,588.81
2016,1,26,13,0,529.0,179.0,2.5,14.0,467.0,727.31,581.63
2016,1,26,13,15,496.0,183.0,2.5,14.0,447.5,694.82,557.27
2016,1,26,13,30,463.0,187.0,2.5,14.0,428.0,661.05,531.97
2016,1,26,13,45,479.5,175.0,2.5,14.5,416.0,651.45,525.06
2016,1,26,14,0,496.0,163.0,2.5,15.0,404.0,639.13,515.91
2016,1,26,14,15,509.5,149.5,2.5,14.5,385.0,619.74,503.26
2016,1,26,14,30,523.0,136.0,2.5,14.0,366.0,597.61,488.31
2016,1,26,14,45,514.5,125.5,2.5,14.0,337.5,559.59,459.48
2016,1,26,15,0,506.0,115.0,2.5,14.0,309.0,520.49,429.32
2016,1,26,15,15,605.0,92.0,2.35,13.5,300.0,545.06,449.84
2016,1,26,15,30,704.0,69.0,2.2,13.0,291.0,552.98,455.9
2016,1,26,15,45,656.5,64.5,2.1,13.0,248.5,485.36,399.85
2016,1,26,16,0,609.0,60.0,2.0,13.0,206.0,420.56,344.89
2016,1,26,16,15,541.5,53.0,2.05,12.5,163.0,346.45,281.68
2016,1,26,16,30,474.0,46.0,2.1,12.0,120.0,278.32,221.42
2016,1,26,16,45,360.0,35.5,2.15,11.5,80.5,195.69,147.7
2016,1,26,17,0,246.0,25.0,2.2,11.0,41.0,121.17,59.19
2016,1,26,17,15,123.0,12.5,2.25,11.0,20.5,43.71,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,12.73,0.0
2016,1,27,7,45,176.0,26.0,3.95,9.5,46.5,100.51,54.45
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,196.0,150.67
2016,1,27,8,15,436.5,47.5,3.85,10.0,121.0,264.77,214.37
2016,1,27,8,30,521.0,57.0,3.7,10.0,163.0,342.16,283.71
2016,1,27,8,45,576.0,63.5,3.55,10.0,205.5,408.19,342.4
2016,1,27,9,0,631.0,70.0,3.4,10.0,248.0,478.37,402.7
2016,1,27,9,15,668.0,74.5,3.3,10.5,288.5,538.34,452.15
2016,1,27,9,30,705.0,79.0,3.2,11.0,329.0,599.76,500.98
2016,1,27,9,45,750.5,77.5,3.1,11.5,368.0,657.14,544.33
2016,1,27,10,0,796.0,76.0,3.0,12.0,407.0,719.71,589.46
2016,1,27,10,15,813.0,78.0,2.75,12.5,438.0,764.14,618.85
2016,1,27,10,30,830.0,80.0,2.5,13.0,469.0,806.78,646.05
2016,1,27,10,45,843.5,81.5,2.25,13.5,494.0,843.73,668.19
2016,1,27,11,0,857.0,83.0,2.0,14.0,519.0,878.15,687.73
2016,1,27,11,15,864.5,84.0,1.75,14.0,536.0,903.77,701.64
2016,1,27,11,30,872.0,85.0,1.5,14.0,553.0,926.2,712.82
2016,1,27,11,45,876.5,85.0,1.3,14.5,563.0,941.23,717.88
2016,1,27,12,0,881.0,85.0,1.1,15.0,573.0,952.74,720.29
2016,1,27,12,15,882.0,85.0,1.05,15.0,575.0,947.69,715.69
2016,1,27,12,30,883.0,85.0,1.0,15.0,577.0,948.61,715.44
2016,1,27,12,45,884.5,83.5,0.95,15.0,571.5,944.48,711.91
2016,1,27,13,0,886.0,82.0,0.9,15.0,566.0,936.71,706.2
2016,1,27,13,15,880.5,81.0,0.95,15.0,553.0,919.54,696.33
2016,1,27,13,30,875.0,80.0,1.0,15.0,540.0,899.02,684.35
2016,1,27,13,45,868.0,78.5,1.05,15.5,519.5,881.85,673.41
2016,1,27,14,0,861.0,77.0,1.1,16.0,499.0,852.71,654.25
2016,1,27,14,15,847.5,75.0,1.05,16.0,471.0,814.65,628.68
2016,1,27,14,30,834.0,73.0,1.0,16.0,443.0,774.27,601.38
2016,1,27,14,45,816.0,70.5,1.0,16.0,409.5,727.77,570.09
2016,1,27,15,0,798.0,68.0,1.0,16.0,376.0,679.81,537.18
2016,1,27,15,15,770.5,64.5,0.85,15.5,337.5,622.99,496.38
2016,1,27,15,30,743.0,61.0,0.7,15.0,299.0,566.15,452.79
2016,1,27,15,45,704.0,56.5,0.55,15.0,257.0,501.71,401.21
2016,1,27,16,0,665.0,52.0,0.4,15.0,215.0,439.13,349.53
2016,1,27,16,15,602.5,46.0,0.45,14.5,171.0,365.67,289.71
2016,1,27,16,30,540.0,40.0,0.5,14.0,127.0,301.07,234.35
2016,1,27,16,45,435.0,31.5,0.6,14.0,86.5,220.34,163.85
2016,1,27,17,0,330.0,23.0,0.7,14.0,46.0,147.66,78.95
2016,1,27,17,15,165.0,11.5,0.75,13.5,23.0,54.03,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,10.5,0.4,10.5,10.5,9.22,0.44
2016,1,28,8,0,0.0,18.0,0.4,11.0,18.0,15.83,7.56
2016,1,28,8,15,0.0,27.5,0.55,11.0,27.5,24.22,15.09
2016,1,28,8,30,0.0,37.0,0.7,11.0,37.0,32.62,22.57
2016,1,28,8,45,0.0,46.0,0.9,11.5,46.0,40.59,29.54
2016,1,28,9,0,0.0,55.0,1.1,12.0,55.0,48.57,36.42
2016,1,28,9,15,0.0,64.0,1.05,12.0,64.0,56.56,43.29
2016,1,28,9,30,0.0,73.0,1.0,12.0,73.0,64.85,50.33
2016,1,28,9,45,2.5,110.0,1.0,12.5,111.5,103.47,82.95
2016,1,28,10,0,5.0,147.0,1.0,13.0,150.0,143.89,116.34
2016,1,28,10,15,203.5,161.5,1.3,13.0,258.0,357.76,295.69
2016,1,28,10,30,402.0,176.0,1.6,13.0,366.0,562.57,457.76
2016,1,28,10,45,396.0,187.5,1.95,13.5,382.5,582.87,471.6
2016,1,28,11,0,390.0,199.0,2.3,14.0,399.0,584.75,473.23
2016,1,28,11,15,209.0,206.5,2.25,14.0,314.0,420.96,342.63
2016,1,28,11,30,28.0,214.0,2.2,14.0,229.0,233.18,188.01
2016,1,28,11,45,29.0,218.0,2.2,14.5,234.0,255.27,205.88
2016,1,28,12,0,30.0,222.0,2.2,15.0,239.0,260.91,209.87
2016,1,28,12,15,15.0,144.5,2.0,15.0,153.0,147.17,117.41
2016,1,28,12,30,0.0,67.0,1.8,15.0,67.0,59.28,44.26
2016,1,28,12,45,104.5,159.0,1.6,15.5,216.5,273.09,222.94
2016,1,28,13,0,209.0,251.0,1.4,16.0,366.0,481.13,384.21
2016,1,28,13,15,282.5,233.0,1.3,16.0,385.0,541.84,429.68
2016,1,28,13,30,356.0,215.0,1.2,16.0,404.0,581.55,460.18
2016,1,28,13,45,234.0,217.5,1.2,16.0,340.0,469.79,373.99
2016,1,28,14,0,112.0,220.0,1.2,16.0,276.0,330.96,265.52
2016,1,28,14,15,90.5,205.0,1.1,16.0,248.5,293.03,236.1
2016,1,28,14,30,69.0,190.0,1.0,16.0,221.0,256.33,206.74
2016,1,28,14,45,34.5,155.5,0.95,16.0,171.0,187.18,150.67
2016,1,28,15,0,0.0,121.0,0.9,16.0,121.0,113.24,89.5
2016,1,28,15,15,0.0,108.5,0.85,15.5,108.5,101.19,79.98
2016,1,28,15,30,0.0,96.0,0.8,15.0,96.0,89.25,70.24
2016,1,28,15,45,0.0,82.5,0.75,15.0,82.5,76.31,59.38
2016,1,28,16,0,0.0,69.0,0.7,15.0,69.0,63.45,48.43
2016,1,28,16,15,0.0,55.0,0.75,14.5,55.0,50.09,36.98
2016,1,28,16,30,0.0,41.0,0.8,14.0,41.0,36.72,25.37
2016,1,28,16,45,0.0,28.0,0.9,14.0,28.0,24.69,14.68
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,13.2,3.11
2016,1,28,17,15,0.0,7.5,1.05,13.5,7.5,6.82,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,2.19,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.63,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.51,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,10.0,4.1,15.0,10.0,8.8,1.88
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,13.2,5.64
2016,1,29,10,15,0.0,56.0,4.2,15.0,56.0,49.46,36.45
2016,1,29,10,30,0.0,97.0,4.2,15.0,97.0,86.93,67.91
2016,1,29,10,45,0.0,76.0,4.25,15.0,76.0,67.25,51.25
2016,1,29,11,0,0.0,55.0,4.3,15.0,55.0,48.6,35.5
2016,1,29,11,15,0.0,58.0,4.3,15.0,58.0,51.27,37.71
2016,1,29,11,30,0.0,61.0,4.3,15.0,61.0,53.94,39.91
2016,1,29,11,45,0.0,70.0,4.35,15.0,70.0,61.94,46.59
2016,1,29,12,0,0.0,79.0,4.4,15.0,79.0,69.95,53.26
2016,1,29,12,15,0.0,57.0,4.4,15.0,57.0,50.4,36.87
2016,1,29,12,30,0.0,35.0,4.4,15.0,35.0,30.91,20.47
2016,1,29,12,45,0.0,34.5,4.45,15.0,34.5,30.46,20.11
2016,1,29,13,0,0.0,34.0,4.5,15.0,34.0,30.02,19.74
2016,1,29,13,15,6.5,113.0,4.55,15.0,116.5,107.86,85.31
2016,1,29,13,30,13.0,192.0,4.6,15.0,199.0,195.33,157.77
2016,1,29,13,45,27.5,198.5,4.65,15.0,212.5,230.81,187.42
2016,1,29,14,0,42.0,205.0,4.7,15.0,226.0,251.71,205.19
2016,1,29,14,15,21.0,110.5,4.75,15.0,121.0,125.04,100.49
2016,1,29,14,30,0.0,16.0,4.8,15.0,16.0,14.09,6.35
2016,1,29,14,45,9.5,82.5,4.85,15.0,86.0,80.62,63.23
2016,1,29,15,0,19.0,149.0,4.9,15.0,156.0,157.48,128.06
2016,1,29,15,15,15.5,134.5,4.9,14.5,140.0,140.11,113.72
2016,1,29,15,30,12.0,120.0,4.9,14.0,124.0,123.14,99.64
2016,1,29,15,45,7.0,104.5,4.95,14.0,106.5,104.58,83.82
2016,1,29,16,0,2.0,89.0,5.0,14.0,89.0,86.6,68.34
2016,1,29,16,15,1.0,71.5,5.0,14.0,71.5,68.85,52.95
2016,1,29,16,30,0.0,54.0,5.0,14.0,54.0,51.17,37.48
2016,1,29,16,45,0.0,37.0,5.05,14.0,37.0,34.39,22.67
2016,1,29,17,0,0.0,20.0,5.1,14.0,20.0,17.63,6.61
2016,1,29,17,15,0.0,10.0,5.1,14.0,10.0,9.1,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,4.55,9.0,9.0,0.0,0.0
2016,1,30,7,30,0.0,18.0,4.7,9.0,18.0,16.37,0.0
2016,1,30,7,45,226.0,25.5,4.85,9.5,54.0,118.62,74.03
2016,1,30,8,0,452.0,33.0,5.0,10.0,90.0,228.58,177.48
2016,1,30,8,15,530.5,40.0,4.95,10.0,132.5,297.25,241.91
2016,1,30,8,30,609.0,47.0,4.9,10.0,175.0,370.9,309.16
2016,1,30,8,45,664.5,50.5,4.9,10.5,219.5,438.35,369.28
2016,1,30,9,0,720.0,54.0,4.9,11.0,264.0,509.67,430.65
2016,1,30,9,15,543.5,92.0,4.9,11.0,264.0,479.06,405.62
2016,1,30,9,30,367.0,130.0,4.9,11.0,264.0,422.46,357.61
2016,1,30,9,45,601.0,97.0,4.9,11.5,342.0,577.04,486.77
2016,1,30,10,0,835.0,64.0,4.9,12.0,420.0,729.78,605.73
2016,1,30,10,15,633.0,119.0,4.9,12.0,400.0,675.03,561.13
2016,1,30,10,30,431.0,174.0,4.9,12.0,380.0,584.87,486.21
2016,1,30,10,45,427.0,185.0,4.95,12.5,398.0,607.2,502.69
2016,1,30,11,0,423.0,196.0,5.0,13.0,416.0,627.61,517.0
2016,1,30,11,15,424.0,203.0,5.0,13.0,429.5,646.06,530.73
2016,1,30,11,30,425.0,210.0,5.0,13.0,443.0,662.71,543.05
2016,1,30,11,45,318.5,234.5,5.05,13.0,411.0,580.76,476.53
2016,1,30,12,0,212.0,259.0,5.1,13.0,379.0,494.93,406.18
2016,1,30,12,15,212.5,260.0,5.1,13.0,380.5,497.4,408.36
2016,1,30,12,30,213.0,261.0,5.1,13.0,382.0,499.14,409.72
2016,1,30,12,45,315.0,240.0,5.1,13.0,417.0,586.96,481.8
2016,1,30,13,0,417.0,219.0,5.1,13.0,452.0,671.6,549.86
2016,1,30,13,15,419.0,212.0,5.05,13.0,442.0,659.81,540.66
2016,1,30,13,30,421.0,205.0,5.0,13.0,432.0,646.07,530.45
2016,1,30,13,45,234.0,207.0,5.0,13.0,332.5,456.91,377.8
2016,1,30,14,0,47.0,209.0,5.0,13.0,233.0,260.48,213.76
2016,1,30,14,15,45.5,198.5,5.05,13.0,220.5,246.61,203.0
2016,1,30,14,30,44.0,188.0,5.1,13.0,208.0,232.9,191.98
2016,1,30,14,45,201.0,168.0,5.2,13.0,249.5,342.89,287.75
2016,1,30,15,0,358.0,148.0,5.3,13.0,291.0,439.96,370.33
2016,1,30,15,15,341.0,136.5,5.15,12.5,261.5,399.97,337.41
2016,1,30,15,30,324.0,125.0,5.0,12.0,232.0,360.61,304.72
2016,1,30,15,45,307.5,109.5,4.9,12.0,200.0,317.42,267.7
2016,1,30,16,0,291.0,94.0,4.8,12.0,168.0,275.22,230.68
2016,1,30,16,15,261.0,78.0,4.6,11.5,135.0,226.89,187.95
2016,1,30,16,30,231.0,62.0,4.4,11.0,102.0,189.98,153.92
2016,1,30,16,45,181.0,45.5,4.2,10.5,71.0,138.49,107.27
2016,1,30,17,0,131.0,29.0,4.0,10.0,40.0,91.96,59.15
2016,1,30,17,15,65.5,14.5,3.95,9.5,20.0,30.71,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,9.55,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,19.1,0.0
2016,1,31,7,45,240.0,28.0,3.55,8.5,58.5,126.18,81.77
2016,1,31,8,0,480.0,35.0,3.7,9.0,96.0,241.41,188.18
2016,1,31,8,15,559.0,41.5,3.95,9.0,140.5,308.17,251.11
2016,1,31,8,30,638.0,48.0,4.2,9.0,185.0,386.42,322.33
2016,1,31,8,45,691.5,52.0,4.5,9.0,230.5,455.0,384.41
2016,1,31,9,0,745.0,56.0,4.8,9.0,276.0,527.24,447.99
2016,1,31,9,15,778.0,59.5,5.05,9.0,318.0,588.92,501.27
2016,1,31,9,30,811.0,63.0,5.3,9.0,360.0,651.4,553.5
2016,1,31,9,45,831.0,66.5,5.55,9.5,397.5,704.78,594.85
2016,1,31,10,0,851.0,70.0,5.8,10.0,435.0,757.1,634.74
2016,1,31,10,15,868.0,71.5,5.95,10.0,467.5,803.1,669.99
2016,1,31,10,30,885.0,73.0,6.1,10.0,500.0,839.41,697.5
2016,1,31,10,45,900.5,73.5,6.35,10.5,526.5,878.2,725.99
2016,1,31,11,0,916.0,74.0,6.6,11.0,553.0,914.43,752.37
2016,1,31,11,15,923.5,74.5,6.85,11.0,571.0,940.56,772.45
2016,1,31,11,30,931.0,75.0,7.1,11.0,589.0,963.33,790.13
2016,1,31,11,45,936.5,75.0,7.35,11.0,600.0,980.08,803.38
2016,1,31,12,0,942.0,75.0,7.6,11.0,611.0,993.12,814.01
2016,1,31,12,15,942.5,75.5,7.85,11.0,613.0,998.27,818.8
2016,1,31,12,30,943.0,76.0,8.1,11.0,615.0,999.53,820.82
2016,1,31,12,45,934.5,78.0,8.4,11.5,608.0,990.31,813.65
2016,1,31,13,0,926.0,80.0,8.7,12.0,601.0,977.33,803.73
2016,1,31,13,15,920.5,79.5,8.9,11.5,587.0,960.37,793.46
2016,1,31,13,30,915.0,79.0,9.1,11.0,573.0,939.85,780.45
2016,1,31,13,45,899.5,80.0,9.35,11.0,550.5,908.93,757.95
2016,1,31,14,0,884.0,81.0,9.6,11.0,528.0,883.44,739.65
2016,1,31,14,15,870.0,79.0,9.65,11.0,499.5,844.2,709.81
2016,1,31,14,30,856.0,77.0,9.7,11.0,471.0,802.56,677.89
2016,1,31,14,45,829.0,76.5,9.75,11.0,435.0,750.58,637.31
2016,1,31,15,0,802.0,76.0,9.8,11.0,399.0,697.61,595.44
2016,1,31,15,15,773.5,73.0,9.8,10.5,359.5,640.11,550.14
2016,1,31,15,30,745.0,70.0,9.8,10.0,320.0,582.58,501.8
2016,1,31,15,45,698.5,66.0,9.8,10.0,275.5,517.12,444.38
2016,1,31,16,0,652.0,62.0,9.8,10.0,231.0,450.85,384.95
2016,1,31,16,15,587.5,55.5,9.8,9.5,186.0,375.86,317.34
2016,1,31,16,30,523.0,49.0,9.8,9.0,141.0,306.45,253.03
2016,1,31,16,45,418.0,39.5,9.85,9.0,99.0,224.41,177.21
2016,1,31,17,0,313.0,30.0,9.9,9.0,57.0,154.04,104.58
2016,1,31,17,15,156.5,15.0,9.95,9.0,28.5,55.67,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,11.37,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,22.74,0.0
2016,2,1,7,45,280.5,28.5,7.1,7.5,65.0,140.5,94.22
2016,2,1,8,0,561.0,32.0,7.2,8.0,105.0,265.7,209.37
2016,2,1,8,15,634.5,37.5,7.25,8.5,151.0,337.18,277.5
2016,2,1,8,30,708.0,43.0,7.3,9.0,197.0,415.54,349.74
2016,2,1,8,45,754.0,47.0,7.35,9.5,243.0,483.49,411.51
2016,2,1,9,0,800.0,51.0,7.4,10.0,289.0,554.32,473.64
