Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,829.5,54.0,7.3,10.0,332.0,610.63,522.71
2016,2,1,9,30,859.0,57.0,7.2,10.0,375.0,671.8,572.95
2016,2,1,9,45,867.5,62.5,7.1,10.5,411.5,720.87,610.11
2016,2,1,10,0,876.0,68.0,7.0,11.0,448.0,767.84,644.82
2016,2,1,10,15,890.5,70.0,6.85,11.0,480.0,812.88,678.45
2016,2,1,10,30,905.0,72.0,6.7,11.0,512.0,855.79,709.93
2016,2,1,10,45,910.5,74.5,6.6,11.0,536.0,889.13,733.91
2016,2,1,11,0,916.0,77.0,6.5,11.0,560.0,919.35,755.38
2016,2,1,11,15,922.0,78.0,6.4,11.0,578.0,944.83,773.18
2016,2,1,11,30,928.0,79.0,6.3,11.0,596.0,966.9,788.4
2016,2,1,11,45,927.0,81.0,6.2,11.5,605.0,980.1,795.53
2016,2,1,12,0,926.0,83.0,6.1,12.0,614.0,989.5,799.95
2016,2,1,12,15,926.5,83.5,6.0,12.0,616.0,994.61,802.86
2016,2,1,12,30,927.0,84.0,5.9,12.0,618.0,995.9,803.11
2016,2,1,12,45,924.0,83.5,5.8,12.0,611.5,988.78,797.36
2016,2,1,13,0,921.0,83.0,5.7,12.0,605.0,977.9,789.04
2016,2,1,13,15,696.5,139.5,5.7,12.0,529.5,841.87,687.65
2016,2,1,13,30,472.0,196.0,5.7,12.0,454.0,683.3,564.06
2016,2,1,13,45,467.5,190.0,5.7,12.0,437.0,662.01,548.53
2016,2,1,14,0,463.0,184.0,5.7,12.0,420.0,638.98,530.98
2016,2,1,14,15,665.5,129.0,5.65,12.0,448.5,738.24,612.51
2016,2,1,14,30,868.0,74.0,5.6,12.0,477.0,809.91,668.48
2016,2,1,14,45,851.0,71.0,5.6,12.0,442.5,762.15,632.36
2016,2,1,15,0,834.0,68.0,5.6,12.0,408.0,712.73,595.04
2016,2,1,15,15,807.5,65.5,5.35,11.5,368.0,655.99,551.49
2016,2,1,15,30,781.0,63.0,5.1,11.0,328.0,599.0,505.35
2016,2,1,15,45,743.5,58.5,4.95,11.0,284.0,533.18,449.58
2016,2,1,16,0,706.0,54.0,4.8,11.0,240.0,468.99,393.57
2016,2,1,16,15,647.0,48.5,4.65,10.5,194.5,395.03,328.53
2016,2,1,16,30,588.0,43.0,4.5,10.0,149.0,325.82,265.63
2016,2,1,16,45,492.0,35.0,4.4,9.5,106.0,248.57,195.01
2016,2,1,17,0,396.0,27.0,4.3,9.0,63.0,178.76,123.79
2016,2,1,17,15,198.0,13.5,4.3,8.5,31.5,76.92,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,8.0,5.0,4.55,0.0
2016,2,2,7,30,0.0,10.0,3.6,8.0,10.0,8.79,0.0
2016,2,2,7,45,0.0,26.5,3.65,8.5,26.5,24.44,13.07
2016,2,2,8,0,0.0,43.0,3.7,9.0,43.0,40.76,28.79
2016,2,2,8,15,8.0,62.0,3.65,9.0,63.5,63.19,48.71
2016,2,2,8,30,16.0,81.0,3.6,9.0,84.0,86.32,69.25
2016,2,2,8,45,24.5,99.0,3.6,9.5,105.5,116.48,95.56
2016,2,2,9,0,33.0,117.0,3.6,10.0,127.0,141.69,117.29
2016,2,2,9,15,39.5,133.5,3.5,10.0,147.0,164.66,136.99
2016,2,2,9,30,46.0,150.0,3.4,10.0,167.0,188.35,157.04
2016,2,2,9,45,411.0,118.0,3.3,10.0,296.0,456.94,387.02
2016,2,2,10,0,776.0,86.0,3.2,10.0,425.0,720.09,595.75
2016,2,2,10,15,389.5,124.5,3.05,10.0,295.0,479.22,401.26
2016,2,2,10,30,3.0,163.0,2.9,10.0,165.0,156.33,127.15
2016,2,2,10,45,9.5,179.5,2.8,10.5,185.0,178.81,146.29
2016,2,2,11,0,16.0,196.0,2.7,11.0,205.0,201.82,165.01
2016,2,2,11,15,90.5,227.5,2.65,11.0,278.0,321.13,264.8
2016,2,2,11,30,165.0,259.0,2.6,11.0,351.0,446.85,366.05
2016,2,2,11,45,224.5,257.0,2.6,11.0,385.5,501.96,410.1
2016,2,2,12,0,284.0,255.0,2.6,11.0,420.0,575.91,468.0
2016,2,2,12,15,296.5,254.0,2.7,11.0,426.5,587.86,477.27
2016,2,2,12,30,309.0,253.0,2.8,11.0,433.0,598.62,486.11
2016,2,2,12,45,311.0,250.5,2.95,11.5,430.0,596.24,484.04
2016,2,2,13,0,313.0,248.0,3.1,12.0,427.0,592.53,481.09
2016,2,2,13,15,312.5,242.0,3.15,12.0,417.5,580.92,472.72
2016,2,2,13,30,312.0,236.0,3.2,12.0,408.0,568.06,463.44
2016,2,2,13,45,594.5,157.0,3.25,12.0,468.5,744.03,604.86
2016,2,2,14,0,877.0,78.0,3.3,12.0,529.0,868.21,696.7
2016,2,2,14,15,863.5,76.5,3.3,12.0,501.0,838.44,674.89
2016,2,2,14,30,850.0,75.0,3.3,12.0,473.0,797.98,646.33
2016,2,2,14,45,831.0,72.5,3.3,12.0,438.5,749.87,611.74
2016,2,2,15,0,812.0,70.0,3.3,12.0,404.0,700.3,575.53
2016,2,2,15,15,785.5,67.0,3.2,11.5,364.5,643.76,533.85
2016,2,2,15,30,759.0,64.0,3.1,11.0,325.0,587.05,489.51
2016,2,2,15,45,714.5,61.0,3.05,11.0,281.0,519.68,433.95
2016,2,2,16,0,670.0,58.0,3.0,11.0,237.0,454.55,378.52
2016,2,2,16,15,610.5,52.0,2.95,10.5,192.5,384.65,318.03
2016,2,2,16,30,551.0,46.0,2.9,10.0,148.0,316.76,257.37
2016,2,2,16,45,450.0,38.0,2.85,9.5,105.0,236.13,185.23
2016,2,2,17,0,349.0,30.0,2.8,9.0,62.0,166.6,117.43
2016,2,2,17,15,174.5,15.0,2.85,8.5,31.0,72.99,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,26.44,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,74.7,0.0
2016,2,3,7,45,301.0,29.0,3.05,6.5,61.5,147.6,103.14
2016,2,3,8,0,422.0,41.0,3.2,7.0,98.0,225.58,178.43
2016,2,3,8,15,498.5,48.5,3.2,7.0,141.5,293.11,241.14
2016,2,3,8,30,575.0,56.0,3.2,7.0,185.0,368.24,309.07
2016,2,3,8,45,622.5,62.0,3.25,7.5,228.5,432.83,366.19
2016,2,3,9,0,670.0,68.0,3.3,8.0,272.0,500.84,424.2
2016,2,3,9,15,450.0,111.0,3.3,8.5,256.0,436.68,370.31
2016,2,3,9,30,230.0,154.0,3.3,9.0,240.0,343.73,290.55
2016,2,3,9,45,226.0,170.5,3.3,9.5,263.0,369.91,311.65
2016,2,3,10,0,222.0,187.0,3.3,10.0,286.0,381.18,319.93
2016,2,3,10,15,515.0,139.0,3.2,10.0,388.0,598.06,499.06
2016,2,3,10,30,808.0,91.0,3.1,10.0,490.0,807.6,657.95
2016,2,3,10,45,614.5,147.0,3.05,10.5,459.5,733.6,598.27
2016,2,3,11,0,421.0,203.0,3.0,11.0,429.0,635.07,518.2
2016,2,3,11,15,512.0,182.5,3.0,11.0,465.5,704.13,573.25
2016,2,3,11,30,603.0,162.0,3.0,11.0,502.0,781.05,631.08
2016,2,3,11,45,325.0,204.0,3.0,11.5,388.0,550.16,449.39
2016,2,3,12,0,47.0,246.0,3.0,12.0,274.0,303.48,246.34
2016,2,3,12,15,23.5,190.5,3.0,12.0,204.5,215.84,175.44
2016,2,3,12,30,0.0,135.0,3.0,12.0,135.0,123.0,98.06
2016,2,3,12,45,8.5,174.0,3.05,12.5,179.0,170.54,137.77
2016,2,3,13,0,17.0,213.0,3.1,13.0,223.0,219.93,178.22
2016,2,3,13,15,44.5,228.5,3.1,13.0,253.5,279.97,227.96
2016,2,3,13,30,72.0,244.0,3.1,13.0,284.0,324.0,264.29
2016,2,3,13,45,151.0,237.0,3.15,13.0,317.0,402.17,329.4
2016,2,3,14,0,230.0,230.0,3.2,13.0,350.0,459.42,377.04
2016,2,3,14,15,211.0,218.5,3.15,12.5,324.0,423.8,349.2
2016,2,3,14,30,192.0,207.0,3.1,12.0,298.0,388.73,321.87
2016,2,3,14,45,359.0,165.5,3.1,12.0,320.0,476.24,396.44
2016,2,3,15,0,526.0,124.0,3.1,12.0,342.0,551.17,458.49
2016,2,3,15,15,489.5,120.0,3.05,11.5,308.0,498.34,416.19
2016,2,3,15,30,453.0,116.0,3.0,11.0,274.0,447.15,374.93
2016,2,3,15,45,423.0,104.0,3.0,11.0,236.5,392.72,329.63
2016,2,3,16,0,393.0,92.0,3.0,11.0,199.0,340.22,284.73
2016,2,3,16,15,352.5,78.5,2.95,10.5,161.0,283.02,235.13
2016,2,3,16,30,312.0,65.0,2.9,10.0,123.0,229.61,187.49
2016,2,3,16,45,247.0,50.0,2.9,10.0,88.0,169.08,133.07
2016,2,3,17,0,182.0,35.0,2.9,10.0,53.0,116.06,82.72
2016,2,3,17,15,91.0,17.5,2.9,10.0,26.5,52.07,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.0,9.0,3.6,7.0,13.5,28.32,0.0
2016,2,4,7,30,194.0,18.0,3.7,7.0,27.0,79.87,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,153.69,108.73
2016,2,4,8,0,446.0,40.0,3.9,8.0,102.0,233.79,184.81
2016,2,4,8,15,521.5,47.5,3.85,8.0,146.0,302.2,248.28
2016,2,4,8,30,597.0,55.0,3.8,8.0,190.0,378.14,316.88
2016,2,4,8,45,643.0,60.5,3.75,8.5,234.0,442.52,373.69
2016,2,4,9,0,689.0,66.0,3.7,9.0,278.0,510.12,431.12
2016,2,4,9,15,722.0,70.0,3.7,9.0,319.5,567.13,479.11
2016,2,4,9,30,755.0,74.0,3.7,9.0,361.0,628.29,528.92
2016,2,4,9,45,774.5,78.0,3.7,9.5,398.0,680.06,567.38
2016,2,4,10,0,794.0,82.0,3.7,10.0,435.0,730.88,604.19
2016,2,4,10,15,810.5,84.0,3.65,10.0,466.5,775.61,636.59
2016,2,4,10,30,827.0,86.0,3.6,10.0,498.0,818.51,667.18
2016,2,4,10,45,838.5,87.5,3.6,10.5,523.0,854.35,691.21
2016,2,4,11,0,850.0,89.0,3.6,11.0,548.0,887.56,713.09
2016,2,4,11,15,857.5,90.5,3.5,11.0,565.5,914.25,730.78
2016,2,4,11,30,865.0,92.0,3.4,11.0,583.0,937.75,746.14
2016,2,4,11,45,869.5,92.5,3.35,11.5,593.5,953.83,755.18
2016,2,4,12,0,874.0,93.0,3.3,12.0,604.0,966.37,761.81
2016,2,4,12,15,875.0,93.0,3.15,12.0,606.5,971.3,763.81
2016,2,4,12,30,876.0,93.0,3.0,12.0,609.0,972.52,763.36
2016,2,4,12,45,709.0,141.0,2.9,12.5,556.5,873.69,691.11
2016,2,4,13,0,542.0,189.0,2.8,13.0,504.0,757.58,605.27
2016,2,4,13,15,534.0,187.0,2.65,13.0,491.5,740.73,593.15
2016,2,4,13,30,526.0,185.0,2.5,13.0,479.0,721.79,578.7
2016,2,4,13,45,535.0,175.0,2.45,13.5,464.5,706.82,567.3
2016,2,4,14,0,544.0,165.0,2.4,14.0,450.0,689.24,553.94
2016,2,4,14,15,462.5,173.5,2.3,14.0,407.0,614.2,496.22
2016,2,4,14,30,381.0,182.0,2.2,14.0,364.0,526.65,428.69
2016,2,4,14,45,424.5,159.5,2.15,14.0,349.0,535.41,437.03
2016,2,4,15,0,468.0,137.0,2.1,14.0,334.0,524.18,429.38
2016,2,4,15,15,443.5,129.5,2.05,13.5,301.5,477.85,393.54
2016,2,4,15,30,419.0,122.0,2.0,13.0,269.0,432.31,357.65
2016,2,4,15,45,402.5,107.5,2.0,13.0,234.0,384.72,318.84
2016,2,4,16,0,386.0,93.0,2.0,13.0,199.0,337.77,279.39
2016,2,4,16,15,460.0,71.5,2.0,12.5,176.0,331.78,272.43
2016,2,4,16,30,534.0,50.0,2.0,12.0,153.0,314.81,253.85
2016,2,4,16,45,444.0,41.0,2.05,11.5,110.5,237.86,185.78
2016,2,4,17,0,354.0,32.0,2.1,11.0,68.0,170.79,122.76
2016,2,4,17,15,177.0,16.0,2.2,10.5,34.0,76.15,5.86
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,6.5,14.0,28.03,0.0
2016,2,5,7,30,187.0,19.0,3.2,7.0,28.0,79.5,0.0
2016,2,5,7,45,311.5,31.0,3.3,7.5,67.0,152.85,109.61
2016,2,5,8,0,436.0,43.0,3.4,8.0,106.0,233.11,184.6
2016,2,5,8,15,512.5,51.5,3.35,8.5,150.5,302.77,248.27
2016,2,5,8,30,589.0,60.0,3.3,9.0,195.0,380.08,316.91
2016,2,5,8,45,637.5,66.0,3.3,9.5,240.0,446.26,374.66
2016,2,5,9,0,686.0,72.0,3.3,10.0,285.0,515.91,433.21
2016,2,5,9,15,720.0,76.0,3.25,10.5,327.5,576.76,482.61
2016,2,5,9,30,754.0,80.0,3.2,11.0,370.0,635.04,528.4
2016,2,5,9,45,595.5,118.5,3.15,11.5,361.5,599.66,497.14
2016,2,5,10,0,437.0,157.0,3.1,12.0,353.0,540.1,446.75
2016,2,5,10,15,641.5,122.5,2.85,12.5,432.5,689.48,563.35
2016,2,5,10,30,846.0,88.0,2.6,13.0,512.0,837.86,668.56
2016,2,5,10,45,703.0,128.0,2.4,13.5,492.0,790.76,629.26
2016,2,5,11,0,560.0,168.0,2.2,14.0,472.0,719.67,574.11
2016,2,5,11,15,537.5,182.0,2.0,14.0,481.5,727.89,578.13
2016,2,5,11,30,515.0,196.0,1.8,14.0,491.0,732.9,578.96
2016,2,5,11,45,486.0,209.0,1.6,14.5,491.0,727.6,571.15
2016,2,5,12,0,457.0,222.0,1.4,15.0,491.0,719.39,561.32
2016,2,5,12,15,531.5,197.5,1.2,15.0,511.5,764.87,593.41
2016,2,5,12,30,606.0,173.0,1.0,15.0,532.0,814.98,626.04
2016,2,5,12,45,739.0,136.0,0.8,15.0,570.5,897.45,678.02
2016,2,5,13,0,872.0,99.0,0.6,15.0,609.0,966.86,718.51
2016,2,5,13,15,652.0,156.5,0.8,15.0,533.0,823.91,627.02
2016,2,5,13,30,432.0,214.0,1.0,15.0,457.0,669.36,520.9
2016,2,5,13,45,467.0,196.5,1.25,15.0,450.5,671.27,528.05
2016,2,5,14,0,502.0,179.0,1.5,15.0,444.0,669.52,530.45
2016,2,5,14,15,668.0,131.5,1.6,15.0,464.5,747.27,590.33
2016,2,5,14,30,834.0,84.0,1.7,15.0,485.0,799.9,629.22
2016,2,5,14,45,820.5,80.5,1.85,15.0,451.5,755.18,599.09
2016,2,5,15,0,807.0,77.0,2.0,15.0,418.0,708.6,567.79
2016,2,5,15,15,782.0,73.5,1.9,14.5,379.0,652.4,527.77
2016,2,5,15,30,757.0,70.0,1.8,14.0,340.0,595.88,485.07
2016,2,5,15,45,715.5,66.5,1.75,14.0,296.0,529.38,432.21
2016,2,5,16,0,674.0,63.0,1.7,14.0,252.0,468.2,381.75
2016,2,5,16,15,616.5,57.0,1.7,13.5,206.0,395.52,321.29
2016,2,5,16,30,559.0,51.0,1.7,13.0,160.0,327.65,262.57
2016,2,5,16,45,457.0,42.5,1.7,12.5,116.0,244.93,190.68
2016,2,5,17,0,355.0,34.0,1.7,12.0,72.0,173.31,125.3
2016,2,5,17,15,177.5,17.0,1.75,11.5,36.0,78.13,17.05
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,7.5,15.5,31.75,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,89.66,2.2
2016,2,6,7,45,341.5,30.0,3.85,8.5,69.5,161.58,116.73
2016,2,6,8,0,460.0,41.0,4.0,9.0,108.0,240.36,190.15
2016,2,6,8,15,532.5,48.5,3.9,9.5,152.5,308.44,252.53
2016,2,6,8,30,605.0,56.0,3.8,10.0,197.0,383.72,319.49
2016,2,6,8,45,657.0,60.0,3.7,10.5,242.5,450.21,377.4
2016,2,6,9,0,709.0,64.0,3.6,11.0,288.0,517.68,434.14
2016,2,6,9,15,740.0,67.5,3.5,11.5,329.5,577.1,482.28
2016,2,6,9,30,771.0,71.0,3.4,12.0,371.0,637.22,529.04
2016,2,6,9,45,794.0,73.5,3.35,12.5,408.5,690.56,567.65
2016,2,6,10,0,817.0,76.0,3.3,13.0,446.0,743.14,604.77
2016,2,6,10,15,832.0,78.0,3.1,13.0,477.0,787.53,635.32
2016,2,6,10,30,847.0,80.0,2.9,13.0,508.0,829.94,663.78
2016,2,6,10,45,859.5,81.0,2.75,13.5,533.5,866.67,686.61
2016,2,6,11,0,872.0,82.0,2.6,14.0,559.0,892.05,700.94
2016,2,6,11,15,878.5,82.5,2.5,14.0,576.5,916.78,716.43
2016,2,6,11,30,885.0,83.0,2.4,14.0,594.0,938.25,729.55
2016,2,6,11,45,726.5,134.5,2.35,14.5,558.5,877.37,684.43
2016,2,6,12,0,568.0,186.0,2.3,15.0,523.0,784.28,616.79
2016,2,6,12,15,478.5,215.0,2.4,15.0,500.0,734.84,580.05
2016,2,6,12,30,389.0,244.0,2.5,15.0,477.0,664.72,527.49
2016,2,6,12,45,414.5,235.0,2.6,15.5,481.0,694.37,549.81
2016,2,6,13,0,440.0,226.0,2.7,16.0,485.0,704.69,557.56
2016,2,6,13,15,437.5,221.5,2.7,16.0,474.0,691.29,547.98
2016,2,6,13,30,435.0,217.0,2.7,16.0,463.0,675.97,537.19
2016,2,6,13,45,466.0,200.0,2.75,16.0,455.0,674.88,538.18
2016,2,6,14,0,497.0,183.0,2.8,16.0,447.0,670.33,536.49
2016,2,6,14,15,461.0,180.0,2.8,16.0,415.0,621.39,499.79
2016,2,6,14,30,425.0,177.0,2.8,16.0,383.0,572.76,463.09
2016,2,6,14,45,465.5,155.0,2.8,16.0,366.5,563.11,457.52
2016,2,6,15,0,506.0,133.0,2.8,16.0,350.0,548.65,447.68
2016,2,6,15,15,487.5,124.0,2.65,15.5,317.0,503.08,412.53
2016,2,6,15,30,469.0,115.0,2.5,15.0,284.0,457.68,376.84
2016,2,6,15,45,576.0,86.0,2.35,15.0,267.5,471.06,387.19
2016,2,6,16,0,683.0,57.0,2.2,15.0,251.0,464.13,379.58
2016,2,6,16,15,628.5,52.0,2.15,14.5,206.0,393.56,320.05
2016,2,6,16,30,574.0,47.0,2.1,14.0,161.0,330.31,264.69
2016,2,6,16,45,486.5,39.0,2.05,13.5,117.5,252.99,196.85
2016,2,6,17,0,399.0,31.0,2.0,13.0,74.0,185.26,134.5
2016,2,6,17,15,199.5,15.5,1.95,12.5,37.0,82.92,26.98
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,3.2,10.0,17.5,40.29,0.0
2016,2,7,7,30,310.0,18.0,3.4,10.0,35.0,110.43,18.91
2016,2,7,7,45,432.0,26.5,3.6,10.5,76.5,184.28,132.97
2016,2,7,8,0,554.0,35.0,3.8,11.0,118.0,267.15,209.66
2016,2,7,8,15,621.5,40.5,3.9,11.5,164.0,336.2,273.11
2016,2,7,8,30,689.0,46.0,4.0,12.0,210.0,411.57,340.16
2016,2,7,8,45,733.0,49.5,4.15,12.5,255.5,477.46,397.75
2016,2,7,9,0,777.0,53.0,4.3,13.0,301.0,546.1,455.65
2016,2,7,9,15,806.0,56.0,4.2,13.0,344.0,606.68,505.32
2016,2,7,9,30,835.0,59.0,4.1,13.0,387.0,662.01,548.26
2016,2,7,9,45,849.0,63.0,4.05,13.5,424.0,712.68,584.73
2016,2,7,10,0,863.0,67.0,4.0,14.0,461.0,761.76,619.19
2016,2,7,10,15,877.5,69.0,3.8,14.5,493.0,806.87,649.3
2016,2,7,10,30,892.0,71.0,3.6,15.0,525.0,849.87,677.14
2016,2,7,10,45,902.0,72.5,3.45,15.5,550.5,885.92,699.62
2016,2,7,11,0,912.0,74.0,3.3,16.0,576.0,919.09,719.69
2016,2,7,11,15,918.5,75.0,3.2,16.0,594.5,945.32,736.32
2016,2,7,11,30,925.0,76.0,3.1,16.0,613.0,968.14,750.54
2016,2,7,11,45,928.5,76.0,3.05,16.5,623.5,983.29,758.46
2016,2,7,12,0,932.0,76.0,3.0,17.0,634.0,994.69,763.94
2016,2,7,12,15,933.0,76.0,2.95,17.0,636.0,999.87,766.74
2016,2,7,12,30,934.0,76.0,2.9,17.0,638.0,1001.17,767.11
2016,2,7,12,45,934.0,75.0,2.9,17.5,632.5,996.35,762.52
2016,2,7,13,0,934.0,74.0,2.9,18.0,627.0,987.64,755.52
2016,2,7,13,15,929.0,73.5,2.9,18.0,613.5,971.03,744.73
2016,2,7,13,30,924.0,73.0,2.9,18.0,600.0,950.78,731.61
2016,2,7,13,45,916.0,72.0,2.95,18.0,578.5,923.69,714.21
2016,2,7,14,0,908.0,71.0,3.0,18.0,557.0,893.36,694.55
2016,2,7,14,15,896.0,69.5,2.95,18.0,529.0,855.96,669.08
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,815.97,641.64
2016,2,7,14,45,867.5,66.0,2.9,18.0,466.0,769.49,609.54
2016,2,7,15,0,851.0,64.0,2.9,18.0,431.0,721.29,575.72
2016,2,7,15,15,827.0,61.5,2.7,17.5,391.5,671.49,540.21
2016,2,7,15,30,803.0,59.0,2.5,17.0,352.0,614.93,498.01
2016,2,7,15,45,769.5,55.5,2.35,17.0,308.0,551.22,447.15
2016,2,7,16,0,736.0,52.0,2.2,17.0,264.0,488.71,395.67
2016,2,7,16,15,684.5,47.5,2.15,16.5,218.0,417.51,336.57
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,350.27,278.47
2016,2,7,16,45,549.0,36.5,2.05,15.5,127.0,272.46,210.48
2016,2,7,17,0,465.0,30.0,2.0,15.0,82.0,203.33,147.2
2016,2,7,17,15,232.5,15.0,2.0,14.5,41.0,91.9,37.35
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,4.5,10.5,18.0,35.24,0.0
2016,2,8,7,30,248.0,21.0,4.6,11.0,36.0,99.53,27.77
2016,2,8,7,45,368.0,31.5,4.75,12.0,76.5,171.74,124.86
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,252.44,197.9
2016,2,8,8,15,561.0,49.0,4.8,13.0,163.0,321.97,261.38
2016,2,8,8,30,634.0,56.0,4.7,13.0,209.0,398.71,329.6
2016,2,8,8,45,678.0,61.0,4.6,13.5,254.5,463.71,385.88
2016,2,8,9,0,722.0,66.0,4.5,14.0,300.0,528.89,440.3
2016,2,8,9,15,754.0,70.0,4.35,14.5,342.5,590.38,489.54
2016,2,8,9,30,786.0,74.0,4.2,15.0,385.0,652.63,537.24
2016,2,8,9,45,817.5,74.0,4.05,15.5,425.0,710.12,578.37
2016,2,8,10,0,849.0,74.0,3.9,16.0,465.0,767.34,618.21
2016,2,8,10,15,864.0,76.0,3.8,16.5,497.0,812.99,648.74
2016,2,8,10,30,879.0,78.0,3.7,17.0,529.0,848.74,671.54
2016,2,8,10,45,890.0,79.0,3.6,17.5,555.0,884.74,694.23
2016,2,8,11,0,901.0,80.0,3.5,18.0,581.0,917.95,714.58
2016,2,8,11,15,907.5,81.0,3.4,18.0,599.0,944.0,731.08
2016,2,8,11,30,914.0,82.0,3.3,18.0,617.0,966.67,745.21
2016,2,8,11,45,918.0,82.0,3.2,18.5,627.0,982.2,753.0
2016,2,8,12,0,922.0,82.0,3.1,19.0,637.0,994.03,758.35
2016,2,8,12,15,922.5,82.0,3.0,19.0,639.5,998.71,760.38
2016,2,8,12,30,923.0,82.0,2.9,19.0,642.0,999.54,759.99
2016,2,8,12,45,925.5,80.0,2.8,19.5,637.0,995.92,755.34
2016,2,8,13,0,928.0,78.0,2.7,20.0,632.0,988.42,748.26
2016,2,8,13,15,923.0,77.5,2.65,20.0,618.5,971.87,737.18
2016,2,8,13,30,918.0,77.0,2.6,20.0,605.0,951.7,723.84
2016,2,8,13,45,909.5,76.0,2.55,20.0,583.5,924.24,705.64
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,893.59,685.33
2016,2,8,14,15,889.0,73.5,2.4,20.0,534.0,856.34,659.98
2016,2,8,14,30,877.0,72.0,2.3,20.0,506.0,816.52,632.76
2016,2,8,14,45,859.5,70.5,2.25,20.0,471.0,770.06,601.0
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,728.25,572.23
2016,2,8,15,15,818.0,66.5,2.05,19.5,396.0,672.4,533.1
2016,2,8,15,30,794.0,64.0,1.9,19.0,356.0,616.06,491.88
2016,2,8,15,45,759.0,60.5,1.75,19.0,312.0,551.67,441.36
2016,2,8,16,0,724.0,57.0,1.6,19.0,268.0,488.61,390.37
2016,2,8,16,15,672.0,52.0,1.6,18.5,221.5,416.96,332.23
2016,2,8,16,30,620.0,47.0,1.6,18.0,175.0,349.29,274.97
2016,2,8,16,45,534.5,39.5,1.65,17.5,129.5,273.12,209.48
2016,2,8,17,0,449.0,32.0,1.7,17.0,84.0,203.51,147.2
2016,2,8,17,15,292.0,21.0,1.7,16.5,48.5,116.51,55.38
2016,2,8,17,30,135.0,10.0,1.7,16.0,13.0,38.39,0.0
2016,2,8,17,45,67.5,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,10.5,19.5,39.02,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,109.77,40.81
2016,2,9,7,45,398.5,32.0,3.6,11.5,80.5,182.26,133.52
2016,2,9,8,0,517.0,42.0,3.8,12.0,122.0,263.78,207.35
2016,2,9,8,15,587.5,48.5,3.85,12.5,169.0,333.36,270.43
2016,2,9,8,30,658.0,55.0,3.9,13.0,216.0,406.99,335.38
2016,2,9,8,45,704.0,59.5,3.95,13.5,262.5,474.1,393.16
2016,2,9,9,0,750.0,64.0,4.0,14.0,309.0,544.15,451.27
2016,2,9,9,15,704.0,76.5,3.75,14.5,330.5,569.14,470.58
2016,2,9,9,30,658.0,89.0,3.5,15.0,352.0,585.24,481.84
2016,2,9,9,45,657.5,99.0,3.25,15.5,383.0,625.89,511.52
2016,2,9,10,0,657.0,109.0,3.0,16.0,414.0,664.34,537.63
2016,2,9,10,15,692.5,108.0,2.7,16.0,449.0,716.87,574.15
2016,2,9,10,30,728.0,107.0,2.4,16.0,484.0,769.09,609.14
2016,2,9,10,45,664.5,134.0,2.15,16.5,490.5,767.33,603.48
2016,2,9,11,0,601.0,161.0,1.9,17.0,497.0,757.89,592.8
2016,2,9,11,15,597.0,168.5,1.75,17.5,511.0,776.19,602.77
2016,2,9,11,30,593.0,176.0,1.6,18.0,525.0,791.69,610.3
2016,2,9,11,45,559.0,191.5,1.45,18.5,525.5,778.85,597.63
2016,2,9,12,0,525.0,207.0,1.3,19.0,526.0,769.46,587.27
2016,2,9,12,15,522.0,209.5,1.2,19.0,527.5,772.06,587.78
2016,2,9,12,30,519.0,212.0,1.1,19.0,529.0,772.25,586.52
2016,2,9,12,45,513.0,212.0,1.05,19.5,523.0,764.32,579.34
2016,2,9,13,0,507.0,212.0,1.0,20.0,517.0,754.11,570.8
2016,2,9,13,15,563.5,187.5,1.05,20.0,519.5,772.28,585.93
2016,2,9,13,30,620.0,163.0,1.1,20.0,522.0,793.8,601.92
2016,2,9,13,45,534.0,182.5,1.2,20.0,484.0,717.8,550.06
2016,2,9,14,0,448.0,202.0,1.3,20.0,446.0,650.37,502.72
2016,2,9,14,15,378.0,204.5,1.35,19.5,403.0,564.07,441.79
2016,2,9,14,30,308.0,207.0,1.4,19.0,360.0,497.59,393.36
2016,2,9,14,45,312.5,191.0,1.5,19.0,337.5,471.19,375.21
2016,2,9,15,0,317.0,175.0,1.6,19.0,315.0,443.5,355.31
2016,2,9,15,15,331.5,156.0,1.5,18.5,290.0,418.01,336.81
2016,2,9,15,30,346.0,137.0,1.4,18.0,265.0,390.36,316.04
2016,2,9,15,45,323.0,124.0,1.35,17.5,232.5,344.8,280.06
2016,2,9,16,0,300.0,111.0,1.3,17.0,200.0,300.86,244.47
2016,2,9,16,15,275.0,94.5,1.25,16.5,165.5,253.51,205.12
2016,2,9,16,30,250.0,78.0,1.2,16.0,131.0,208.46,166.52
2016,2,9,16,45,214.0,60.0,1.15,16.0,97.5,159.64,123.82
2016,2,9,17,0,178.0,42.0,1.1,16.0,64.0,121.72,89.18
2016,2,9,17,15,89.0,26.5,1.1,15.5,37.5,60.26,30.47
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.5,12.0,2.0,11.5,16.5,26.37,0.0
2016,2,10,7,30,149.0,24.0,2.0,12.0,33.0,76.47,32.96
2016,2,10,7,45,224.5,39.0,2.0,12.5,67.5,131.42,96.57
2016,2,10,8,0,300.0,54.0,2.0,13.0,102.0,191.14,149.94
2016,2,10,8,15,344.5,68.5,2.0,13.0,141.0,245.16,198.43
2016,2,10,8,30,389.0,83.0,2.0,13.0,180.0,303.79,249.8
2016,2,10,8,45,415.0,96.5,2.0,13.5,218.0,355.23,293.5
2016,2,10,9,0,441.0,110.0,2.0,14.0,256.0,408.54,337.24
2016,2,10,9,15,473.0,116.5,1.85,14.0,292.0,459.26,377.99
2016,2,10,9,30,505.0,123.0,1.7,14.0,328.0,511.68,418.76
2016,2,10,9,45,621.5,106.0,1.6,14.5,381.5,607.98,492.22
2016,2,10,10,0,738.0,89.0,1.5,15.0,435.0,700.58,557.75
2016,2,10,10,15,792.0,89.0,1.5,15.0,482.5,772.08,607.18
2016,2,10,10,30,846.0,89.0,1.5,15.0,530.0,844.28,656.14
2016,2,10,10,45,856.5,90.5,1.55,15.5,555.5,880.19,678.44
2016,2,10,11,0,867.0,92.0,1.6,16.0,581.0,913.31,699.08
2016,2,10,11,15,739.5,131.5,1.65,16.0,557.5,866.86,666.66
2016,2,10,11,30,612.0,171.0,1.7,16.0,534.0,805.07,624.12
2016,2,10,11,45,526.0,204.5,1.8,16.5,520.5,763.1,593.18
2016,2,10,12,0,440.0,238.0,1.9,17.0,507.0,723.4,562.34
2016,2,10,12,15,436.0,241.5,1.9,17.0,509.0,725.73,564.09
2016,2,10,12,30,432.0,245.0,1.9,17.0,511.0,725.94,564.03
2016,2,10,12,45,661.0,169.0,1.95,17.5,571.5,865.52,665.82
2016,2,10,13,0,890.0,93.0,2.0,18.0,632.0,973.45,737.36
2016,2,10,13,15,773.0,122.5,2.0,18.0,583.5,902.83,688.8
2016,2,10,13,30,656.0,152.0,2.0,18.0,535.0,815.87,629.98
2016,2,10,13,45,615.5,158.5,2.0,18.0,508.0,771.9,600.53
2016,2,10,14,0,575.0,165.0,2.0,18.0,481.0,720.33,564.77
2016,2,10,14,15,546.5,164.5,1.95,18.0,452.5,678.36,534.59
2016,2,10,14,30,518.0,164.0,1.9,18.0,424.0,635.93,503.61
2016,2,10,14,45,416.0,170.5,1.9,18.0,370.5,543.43,433.79
2016,2,10,15,0,314.0,177.0,1.9,18.0,317.0,443.62,357.1
2016,2,10,15,15,283.0,164.0,1.8,17.5,281.5,393.32,318.77
2016,2,10,15,30,252.0,151.0,1.7,17.0,246.0,345.01,280.9
2016,2,10,15,45,233.0,135.5,1.6,17.0,215.5,303.42,247.3
2016,2,10,16,0,214.0,120.0,1.5,17.0,185.0,263.29,214.17
2016,2,10,16,15,196.0,101.5,1.5,16.5,153.0,221.67,179.58
2016,2,10,16,30,178.0,83.0,1.5,16.0,121.0,181.75,145.44
2016,2,10,16,45,151.0,64.0,1.55,15.5,90.5,139.43,108.64
2016,2,10,17,0,124.0,45.0,1.6,15.0,60.0,100.02,73.61
2016,2,10,17,15,62.0,28.0,1.6,15.0,35.5,50.35,26.85
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,51.5,12.5,1.85,11.5,16.0,22.06,0.0
2016,2,11,7,30,103.0,25.0,1.9,12.0,32.0,60.58,28.78
2016,2,11,7,45,152.5,42.0,1.95,12.5,62.5,104.43,76.77
2016,2,11,8,0,202.0,59.0,2.0,13.0,93.0,151.45,118.86
2016,2,11,8,15,230.0,77.0,1.8,13.0,126.5,195.75,158.51
2016,2,11,8,30,258.0,95.0,1.6,13.0,160.0,242.91,199.71
2016,2,11,8,45,280.5,110.0,1.45,13.5,193.0,286.04,236.16
2016,2,11,9,0,303.0,125.0,1.3,14.0,226.0,331.08,272.89
2016,2,11,9,15,364.5,132.5,1.1,14.0,270.5,406.79,333.21
2016,2,11,9,30,426.0,140.0,0.9,14.0,315.0,476.27,386.45
2016,2,11,9,45,551.0,123.5,0.75,14.5,370.5,575.62,460.58
2016,2,11,10,0,676.0,107.0,0.6,15.0,426.0,678.22,532.14
2016,2,11,10,15,670.5,117.5,0.6,15.0,452.0,711.61,553.31
2016,2,11,10,30,665.0,128.0,0.6,15.0,478.0,742.12,573.18
2016,2,11,10,45,491.5,186.0,0.6,15.5,451.5,668.89,517.51
2016,2,11,11,0,318.0,244.0,0.6,16.0,425.0,575.67,446.33
2016,2,11,11,15,224.0,261.5,0.6,16.0,391.0,498.97,389.12
2016,2,11,11,30,130.0,279.0,0.6,16.0,357.0,435.08,339.49
2016,2,11,11,45,127.5,285.0,0.6,16.5,363.0,441.37,343.79
2016,2,11,12,0,125.0,291.0,0.6,17.0,369.0,447.19,347.07
2016,2,11,12,15,290.5,264.5,0.6,17.0,445.0,594.67,458.7
2016,2,11,12,30,456.0,238.0,0.6,17.0,521.0,741.82,563.28
2016,2,11,12,45,393.0,251.5,0.65,17.5,494.0,676.98,515.23
2016,2,11,13,0,330.0,265.0,0.7,18.0,467.0,629.57,481.03
2016,2,11,13,15,402.0,241.0,0.65,18.0,481.5,664.76,508.05
2016,2,11,13,30,474.0,217.0,0.6,18.0,496.0,714.38,543.18
2016,2,11,13,45,475.0,208.0,0.6,18.0,479.0,694.5,529.46
2016,2,11,14,0,476.0,199.0,0.6,18.0,462.0,672.56,515.16
2016,2,11,14,15,518.0,176.0,0.65,18.0,449.5,667.79,514.52
2016,2,11,14,30,560.0,153.0,0.7,18.0,437.0,658.24,510.16
2016,2,11,14,45,476.5,159.5,0.8,18.0,389.5,578.97,453.54
2016,2,11,15,0,393.0,166.0,0.9,18.0,342.0,503.76,398.71
2016,2,11,15,15,499.5,130.0,0.95,17.5,333.5,520.49,415.21
2016,2,11,15,30,606.0,94.0,1.0,17.0,325.0,532.23,426.15
2016,2,11,15,45,541.5,96.5,1.1,17.0,284.5,464.11,373.31
2016,2,11,16,0,477.0,99.0,1.2,17.0,244.0,397.26,320.43
2016,2,11,16,15,428.0,87.5,1.3,16.5,201.5,332.88,268.45
2016,2,11,16,30,379.0,76.0,1.4,16.0,159.0,273.06,218.22
2016,2,11,16,45,310.0,61.5,1.5,15.5,118.5,206.86,161.63
2016,2,11,17,0,241.0,47.0,1.6,15.0,78.0,148.53,110.6
2016,2,11,17,15,120.5,30.0,1.65,14.5,45.5,74.21,43.7
2016,2,11,17,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
