Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.0,16.0,2.95,9.5,42.5,75.35,29.63
2016,2,22,7,30,462.0,32.0,3.0,10.0,85.0,176.06,125.32
2016,2,22,7,45,548.5,39.5,3.1,10.5,133.0,241.34,185.96
2016,2,22,8,0,635.0,47.0,3.2,11.0,181.0,318.68,255.66
2016,2,22,8,15,688.5,52.0,3.15,11.5,230.5,387.35,317.23
2016,2,22,8,30,742.0,57.0,3.1,12.0,280.0,460.68,380.46
2016,2,22,8,45,776.5,61.0,3.05,12.5,328.5,526.27,435.21
2016,2,22,9,0,811.0,65.0,3.0,13.0,377.0,593.54,489.11
2016,2,22,9,15,836.0,68.0,3.0,13.5,421.5,654.51,536.32
2016,2,22,9,30,861.0,71.0,3.0,14.0,466.0,715.39,580.3
2016,2,22,9,45,878.0,73.5,3.0,14.5,505.0,762.9,612.76
2016,2,22,10,0,895.0,76.0,3.0,15.0,544.0,814.53,647.67
2016,2,22,10,15,908.0,78.0,2.95,15.0,577.5,860.42,678.69
2016,2,22,10,30,921.0,80.0,2.9,15.0,611.0,903.9,707.61
2016,2,22,10,45,818.5,112.0,2.9,15.5,599.5,885.23,691.56
2016,2,22,11,0,716.0,144.0,2.9,16.0,588.0,854.58,667.77
2016,2,22,11,15,684.5,161.5,2.9,16.0,595.5,860.9,671.75
2016,2,22,11,30,653.0,179.0,2.9,16.0,603.0,862.6,672.27
2016,2,22,11,45,624.0,193.0,2.95,16.5,603.0,858.66,668.1
2016,2,22,12,0,595.0,207.0,3.0,17.0,603.0,844.85,657.03
2016,2,22,12,15,636.0,193.0,3.05,17.0,618.5,879.64,681.99
2016,2,22,12,30,677.0,179.0,3.1,17.0,634.0,905.04,699.85
2016,2,22,12,45,675.5,177.5,3.2,17.0,628.0,898.9,696.17
2016,2,22,13,0,674.0,176.0,3.3,17.0,622.0,889.66,690.68
2016,2,22,13,15,629.5,186.5,3.35,17.0,596.5,849.0,662.67
2016,2,22,13,30,585.0,197.0,3.4,17.0,571.0,800.22,628.56
2016,2,22,13,45,630.0,174.5,3.45,17.0,565.0,810.58,637.64
2016,2,22,14,0,675.0,152.0,3.5,17.0,559.0,809.42,637.86
2016,2,22,14,15,594.5,169.0,3.45,17.0,515.5,736.71,585.15
2016,2,22,14,30,514.0,186.0,3.4,17.0,472.0,661.25,528.44
2016,2,22,14,45,694.5,133.0,3.4,17.0,493.0,733.66,586.31
2016,2,22,15,0,875.0,80.0,3.4,17.0,514.0,777.94,619.81
2016,2,22,15,15,854.5,77.5,3.2,16.5,472.0,721.92,579.65
2016,2,22,15,30,834.0,75.0,3.0,16.0,430.0,664.97,538.18
2016,2,22,15,45,803.0,71.5,2.9,16.0,383.5,599.73,487.11
2016,2,22,16,0,772.0,68.0,2.8,16.0,337.0,535.32,435.19
2016,2,22,16,15,728.5,63.0,2.65,15.5,287.5,464.0,376.75
2016,2,22,16,30,685.0,58.0,2.5,15.0,238.0,395.72,318.67
2016,2,22,16,45,615.0,51.5,2.45,14.5,187.5,320.86,253.72
2016,2,22,17,0,545.0,45.0,2.4,14.0,137.0,251.09,191.51
2016,2,22,17,15,426.5,35.0,2.35,13.5,92.0,171.67,121.92
2016,2,22,17,30,308.0,25.0,2.3,13.0,47.0,104.32,51.02
2016,2,22,17,45,154.0,12.5,2.25,13.0,23.5,35.87,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2016,2,23,7,15,97.5,26.0,2.15,11.0,38.0,52.94,24.25
2016,2,23,7,30,195.0,42.0,2.3,11.0,66.0,110.94,80.32
2016,2,23,7,45,239.0,59.5,2.5,11.5,102.0,157.79,122.75
2016,2,23,8,0,283.0,77.0,2.7,12.0,138.0,209.9,169.22
2016,2,23,8,15,309.0,93.5,2.85,12.0,175.5,257.6,211.91
2016,2,23,8,30,335.0,110.0,3.0,12.0,213.0,307.85,255.8
2016,2,23,8,45,358.5,124.0,3.15,12.5,249.5,356.26,296.65
2016,2,23,9,0,382.0,138.0,3.3,13.0,286.0,406.39,337.82
2016,2,23,9,15,419.5,148.0,3.25,13.0,328.0,462.99,383.72
2016,2,23,9,30,457.0,158.0,3.2,13.0,370.0,521.97,430.46
2016,2,23,9,45,683.0,119.5,3.15,13.5,465.5,678.87,553.76
2016,2,23,10,0,909.0,81.0,3.1,14.0,561.0,832.93,664.59
2016,2,23,10,15,921.5,82.5,2.9,14.5,594.5,878.35,692.05
2016,2,23,10,30,934.0,84.0,2.7,15.0,628.0,921.27,717.83
2016,2,23,10,45,942.5,85.5,2.5,15.5,654.5,957.85,738.47
2016,2,23,11,0,951.0,87.0,2.3,16.0,681.0,991.21,756.37
2016,2,23,11,15,956.5,88.0,2.15,16.0,700.0,1017.72,771.2
2016,2,23,11,30,962.0,89.0,2.0,16.0,719.0,1040.53,783.4
2016,2,23,11,45,962.5,90.5,1.9,16.5,729.0,1055.22,789.37
2016,2,23,12,0,963.0,92.0,1.8,17.0,739.0,1065.87,792.78
2016,2,23,12,15,963.0,92.0,1.7,17.0,741.0,1070.13,793.63
2016,2,23,12,30,963.0,92.0,1.6,17.0,743.0,1070.28,792.01
2016,2,23,12,45,958.5,93.0,1.55,17.5,735.5,1063.08,785.2
2016,2,23,13,0,954.0,94.0,1.5,18.0,728.0,1051.84,776.1
2016,2,23,13,15,949.0,93.0,1.45,18.0,713.5,1033.81,764.29
2016,2,23,13,30,944.0,92.0,1.4,18.0,699.0,1011.97,750.23
2016,2,23,13,45,934.5,91.5,1.35,18.0,676.0,982.87,731.58
2016,2,23,14,0,925.0,91.0,1.3,18.0,653.0,950.45,710.85
2016,2,23,14,15,913.5,89.5,1.35,18.0,622.5,911.99,687.62
2016,2,23,14,30,902.0,88.0,1.4,18.0,592.0,878.34,667.4
2016,2,23,14,45,885.0,86.0,1.45,18.0,555.0,829.01,636.04
2016,2,23,15,0,868.0,84.0,1.5,18.0,518.0,777.82,602.9
2016,2,23,15,15,846.5,81.0,1.5,17.5,475.5,720.66,565.35
2016,2,23,15,30,825.0,78.0,1.5,17.0,433.0,662.69,525.52
2016,2,23,15,45,790.0,75.0,1.5,17.0,385.5,595.81,475.31
2016,2,23,16,0,755.0,72.0,1.5,17.0,338.0,530.16,424.31
2016,2,23,16,15,710.0,67.0,1.5,16.5,288.5,461.05,369.42
2016,2,23,16,30,665.0,62.0,1.5,16.0,239.0,393.07,313.19
2016,2,23,16,45,584.5,56.0,1.55,15.5,188.0,313.36,245.95
2016,2,23,17,0,504.0,50.0,1.6,15.0,137.0,241.99,183.85
2016,2,23,17,15,388.0,38.5,1.65,14.5,92.0,164.06,116.68
2016,2,23,17,30,272.0,27.0,1.7,14.0,47.0,98.69,51.8
2016,2,23,17,45,136.0,13.5,1.75,14.0,23.5,33.87,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.2,10.0,13.0,22.76,0.0
2016,2,24,7,15,220.5,25.0,1.3,10.5,48.0,84.47,44.36
2016,2,24,7,30,359.0,39.0,1.4,11.0,83.0,154.97,111.81
2016,2,24,7,45,451.0,48.5,1.55,11.5,130.0,220.62,170.25
2016,2,24,8,0,543.0,58.0,1.7,12.0,177.0,296.91,237.2
2016,2,24,8,15,599.0,64.5,1.65,12.0,225.5,363.44,295.73
2016,2,24,8,30,655.0,71.0,1.6,12.0,274.0,435.16,356.62
2016,2,24,8,45,697.5,75.0,1.6,12.5,322.0,501.04,410.32
2016,2,24,9,0,740.0,79.0,1.6,13.0,370.0,567.2,462.3
2016,2,24,9,15,766.5,82.5,1.5,13.5,413.5,626.68,506.51
2016,2,24,9,30,793.0,86.0,1.4,14.0,457.0,686.33,548.33
2016,2,24,9,45,814.0,88.0,1.3,14.5,496.0,739.89,583.13
2016,2,24,10,0,835.0,90.0,1.2,15.0,535.0,792.39,616.08
2016,2,24,10,15,848.5,92.0,1.15,15.5,567.5,837.22,643.4
2016,2,24,10,30,862.0,94.0,1.1,16.0,600.0,879.83,668.65
2016,2,24,10,45,871.0,96.0,1.05,16.5,625.5,915.91,689.04
2016,2,24,11,0,880.0,98.0,1.0,17.0,651.0,949.01,707.19
2016,2,24,11,15,886.0,99.0,0.95,17.0,669.5,965.31,715.57
2016,2,24,11,30,892.0,100.0,0.9,17.0,688.0,987.39,727.92
2016,2,24,11,45,893.5,101.0,0.9,17.5,697.5,1001.53,734.77
2016,2,24,12,0,895.0,102.0,0.9,18.0,707.0,1011.92,739.45
2016,2,24,12,15,895.5,102.0,1.0,18.0,709.0,1016.35,744.02
2016,2,24,12,30,896.0,102.0,1.1,18.0,711.0,1016.95,746.32
2016,2,24,12,45,895.0,101.0,1.2,18.0,705.0,1011.05,744.6
2016,2,24,13,0,894.0,100.0,1.3,18.0,699.0,1001.34,740.54
2016,2,24,13,15,889.0,99.0,1.4,18.0,685.0,984.01,731.58
2016,2,24,13,30,884.0,98.0,1.5,18.0,671.0,963.11,720.29
2016,2,24,13,45,876.5,97.0,1.65,18.0,649.0,936.45,705.75
2016,2,24,14,0,869.0,96.0,1.8,18.0,627.0,915.34,694.7
2016,2,24,14,15,857.5,94.0,1.85,18.0,598.0,877.3,670.68
2016,2,24,14,30,846.0,92.0,1.9,18.0,569.0,836.65,644.73
2016,2,24,14,45,829.5,90.0,1.95,18.0,533.0,789.63,613.91
2016,2,24,15,0,813.0,88.0,2.0,18.0,497.0,740.89,581.35
2016,2,24,15,15,791.0,84.5,2.0,17.5,456.5,685.03,543.64
2016,2,24,15,30,769.0,81.0,2.0,17.0,416.0,628.59,503.58
2016,2,24,15,45,737.5,77.5,2.05,17.0,370.5,565.94,455.86
2016,2,24,16,0,706.0,74.0,2.1,17.0,325.0,506.64,409.01
2016,2,24,16,15,662.0,68.5,2.05,16.5,277.0,437.8,353.45
2016,2,24,16,30,618.0,63.0,2.0,16.0,229.0,372.33,298.58
2016,2,24,16,45,551.0,55.5,1.95,15.5,181.0,299.12,235.86
2016,2,24,17,0,484.0,48.0,1.9,15.0,133.0,232.91,177.49
2016,2,24,17,15,377.5,37.0,1.9,14.5,90.0,159.42,113.76
2016,2,24,17,30,271.0,26.0,1.9,14.0,47.0,98.07,54.19
2016,2,24,17,45,135.5,13.0,1.95,14.0,23.5,33.28,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.2,12.0,14.0,22.02,0.0
2016,2,25,7,15,197.0,27.5,0.25,12.0,49.0,81.59,45.91
2016,2,25,7,30,323.0,43.0,0.3,12.0,84.0,148.91,107.54
2016,2,25,7,45,403.0,54.5,0.35,12.5,129.5,210.55,161.36
2016,2,25,8,0,483.0,66.0,0.4,13.0,175.0,281.48,222.2
2016,2,25,8,15,539.0,74.0,0.45,13.5,222.5,346.5,277.29
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,416.83,334.75
2016,2,25,8,45,633.5,88.0,0.55,14.5,316.0,479.8,384.58
2016,2,25,9,0,672.0,94.0,0.6,15.0,362.0,545.22,434.47
2016,2,25,9,15,700.0,98.5,0.65,15.0,405.0,603.88,478.54
2016,2,25,9,30,728.0,103.0,0.7,15.0,448.0,663.1,521.85
2016,2,25,9,45,753.5,105.0,0.75,15.5,486.5,717.65,558.64
2016,2,25,10,0,779.0,107.0,0.8,16.0,525.0,767.81,591.33
2016,2,25,10,15,729.5,126.5,0.8,16.5,536.5,782.54,598.48
2016,2,25,10,30,680.0,146.0,0.8,17.0,548.0,786.78,598.96
2016,2,25,10,45,523.5,207.0,0.8,17.5,524.5,727.53,554.28
2016,2,25,11,0,367.0,268.0,0.8,18.0,501.0,648.63,494.65
2016,2,25,11,15,451.0,247.5,0.75,18.0,541.5,730.3,552.99
2016,2,25,11,30,535.0,227.0,0.7,18.0,582.0,797.34,598.28
2016,2,25,11,45,535.5,231.0,0.65,18.5,591.0,809.88,603.36
2016,2,25,12,0,536.0,235.0,0.6,19.0,600.0,819.95,607.54
2016,2,25,12,15,561.0,226.5,0.45,19.0,610.0,837.72,616.88
2016,2,25,12,30,586.0,218.0,0.3,19.0,620.0,852.87,624.27
2016,2,25,12,45,593.0,213.0,0.2,19.5,616.5,851.39,620.46
2016,2,25,13,0,600.0,208.0,0.1,20.0,613.0,853.22,619.23
2016,2,25,13,15,599.0,204.0,0.2,20.0,601.5,839.51,612.3
2016,2,25,13,30,598.0,200.0,0.3,20.0,590.0,816.92,600.26
2016,2,25,13,45,722.5,152.0,0.4,20.0,607.5,872.79,639.61
2016,2,25,14,0,847.0,104.0,0.5,20.0,625.0,905.59,662.75
2016,2,25,14,15,835.5,102.0,0.7,20.0,596.5,868.06,642.87
2016,2,25,14,30,824.0,100.0,0.9,20.0,568.0,827.99,621.43
2016,2,25,14,45,804.0,99.0,1.1,20.0,532.5,779.91,593.45
2016,2,25,15,0,784.0,98.0,1.3,20.0,497.0,730.4,563.26
2016,2,25,15,15,761.5,94.5,1.55,19.5,456.0,675.22,529.12
2016,2,25,15,30,739.0,91.0,1.8,19.0,415.0,622.59,493.59
2016,2,25,15,45,707.5,86.5,2.05,18.5,370.0,559.98,448.3
2016,2,25,16,0,676.0,82.0,2.3,18.0,325.0,498.57,401.67
2016,2,25,16,15,632.0,75.5,2.25,17.5,277.5,430.02,346.49
2016,2,25,16,30,588.0,69.0,2.2,17.0,230.0,364.88,292.11
2016,2,25,16,45,531.0,60.0,2.15,16.5,183.0,295.67,232.81
2016,2,25,17,0,474.0,51.0,2.1,16.0,136.0,232.35,176.9
2016,2,25,17,15,369.5,39.5,2.0,15.5,93.0,159.44,113.9
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,99.1,57.02
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,33.67,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,12.0,10.0,9.1,0.0
2016,2,26,7,15,27.5,29.0,1.4,12.0,32.5,34.75,19.23
2016,2,26,7,30,55.0,48.0,1.5,12.0,55.0,67.57,49.24
2016,2,26,7,45,74.5,69.0,1.65,12.5,83.5,99.86,77.64
2016,2,26,8,0,94.0,90.0,1.8,13.0,112.0,134.43,107.85
2016,2,26,8,15,107.0,111.5,1.85,13.5,141.5,168.85,137.54
2016,2,26,8,30,120.0,133.0,1.9,14.0,171.0,204.72,167.81
2016,2,26,8,45,132.0,152.0,1.95,14.5,200.0,238.49,195.69
2016,2,26,9,0,144.0,171.0,2.0,15.0,229.0,273.42,223.9
2016,2,26,9,15,130.0,190.5,2.0,15.0,247.0,292.4,238.62
2016,2,26,9,30,116.0,210.0,2.0,15.0,265.0,309.86,251.8
2016,2,26,9,45,183.5,224.5,2.05,15.5,320.0,382.5,309.83
2016,2,26,10,0,251.0,239.0,2.1,16.0,375.0,474.52,380.92
2016,2,26,10,15,420.5,208.0,2.05,16.0,452.0,606.98,483.49
2016,2,26,10,30,590.0,177.0,2.0,16.0,529.0,742.24,583.94
2016,2,26,10,45,578.0,190.5,2.0,16.0,547.5,758.62,593.45
2016,2,26,11,0,566.0,204.0,2.0,16.0,566.0,778.38,606.24
2016,2,26,11,15,583.5,204.5,2.0,16.0,587.0,808.46,627.09
2016,2,26,11,30,601.0,205.0,2.0,16.0,608.0,842.84,650.52
2016,2,26,11,45,575.5,218.0,2.05,16.5,608.5,834.77,642.85
2016,2,26,12,0,550.0,231.0,2.1,17.0,609.0,829.66,637.58
2016,2,26,12,15,536.5,237.0,2.15,17.0,606.5,825.61,634.72
2016,2,26,12,30,523.0,243.0,2.2,17.0,604.0,818.93,630.09
2016,2,26,12,45,534.0,236.5,2.3,17.0,602.0,820.05,632.23
2016,2,26,13,0,545.0,230.0,2.4,17.0,600.0,818.49,632.49
2016,2,26,13,15,520.0,234.5,2.45,17.0,582.0,791.68,613.67
2016,2,26,13,30,495.0,239.0,2.5,17.0,564.0,763.12,593.72
2016,2,26,13,45,406.0,255.0,2.65,17.0,516.5,669.9,526.15
2016,2,26,14,0,317.0,271.0,2.8,17.0,469.0,597.18,471.87
2016,2,26,14,15,311.5,260.0,2.85,16.5,446.5,569.96,453.57
2016,2,26,14,30,306.0,249.0,2.9,16.0,424.0,541.93,434.07
2016,2,26,14,45,548.0,170.5,2.95,16.0,460.5,651.4,523.41
2016,2,26,15,0,790.0,92.0,3.0,16.0,497.0,728.52,583.56
2016,2,26,15,15,530.5,136.5,3.05,15.5,399.5,552.21,449.15
2016,2,26,15,30,271.0,181.0,3.1,15.0,302.0,388.23,317.99
2016,2,26,15,45,480.5,128.0,3.15,15.0,314.5,457.97,376.96
2016,2,26,16,0,690.0,75.0,3.2,15.0,327.0,498.54,409.3
2016,2,26,16,15,646.5,70.0,3.1,14.5,279.5,431.27,353.26
2016,2,26,16,30,603.0,65.0,3.0,14.0,232.0,367.32,298.61
2016,2,26,16,45,538.0,57.5,2.9,14.0,184.5,295.65,235.78
2016,2,26,17,0,473.0,50.0,2.8,14.0,137.0,230.78,177.59
2016,2,26,17,15,368.0,39.5,2.55,13.5,94.0,158.79,114.74
2016,2,26,17,30,263.0,29.0,2.3,13.0,51.0,99.78,59.81
2016,2,26,17,45,131.5,14.5,2.05,12.5,25.5,33.91,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,20.01,0.0
2016,2,27,7,15,221.0,30.5,2.1,11.0,61.0,90.96,56.33
2016,2,27,7,30,442.0,39.0,2.2,11.0,100.0,179.53,131.19
2016,2,27,7,45,526.0,46.5,2.3,11.5,148.5,245.69,190.77
2016,2,27,8,0,610.0,54.0,2.4,12.0,197.0,321.4,257.91
2016,2,27,8,15,660.0,59.5,2.35,12.5,246.0,388.01,316.42
2016,2,27,8,30,710.0,65.0,2.3,13.0,295.0,457.4,375.11
2016,2,27,8,45,745.0,68.5,2.3,13.5,342.5,521.49,427.57
2016,2,27,9,0,780.0,72.0,2.3,14.0,390.0,587.33,479.41
2016,2,27,9,15,804.0,75.5,2.25,14.0,434.0,647.05,525.41
2016,2,27,9,30,828.0,79.0,2.2,14.0,478.0,706.66,568.5
2016,2,27,9,45,844.0,81.5,2.15,14.5,516.5,758.45,603.19
2016,2,27,10,0,860.0,84.0,2.1,15.0,555.0,808.71,635.99
2016,2,27,10,15,872.5,86.0,2.05,15.0,588.0,846.11,660.24
2016,2,27,10,30,885.0,88.0,2.0,15.0,621.0,888.09,687.49
2016,2,27,10,45,892.5,90.0,1.95,15.5,646.5,922.94,708.11
2016,2,27,11,0,900.0,92.0,1.9,16.0,672.0,954.7,726.4
2016,2,27,11,15,906.0,93.0,1.9,16.0,690.0,980.57,742.61
2016,2,27,11,30,912.0,94.0,1.9,16.0,708.0,1002.94,756.56
2016,2,27,11,45,725.5,165.5,1.95,16.5,659.0,931.29,706.99
2016,2,27,12,0,539.0,237.0,2.0,17.0,610.0,825.87,632.53
2016,2,27,12,15,553.0,233.0,2.05,16.5,616.0,837.83,643.8
2016,2,27,12,30,567.0,229.0,2.1,16.0,622.0,847.21,652.22
2016,2,27,12,45,518.0,245.5,2.2,16.0,603.0,814.51,628.9
2016,2,27,13,0,469.0,262.0,2.3,16.0,584.0,779.61,604.17
2016,2,27,13,15,464.5,259.5,2.35,16.0,572.5,765.64,595.17
2016,2,27,13,30,460.0,257.0,2.4,16.0,561.0,749.6,584.51
2016,2,27,13,45,511.0,229.0,2.45,16.0,557.0,755.4,591.3
2016,2,27,14,0,562.0,201.0,2.5,16.0,553.0,756.24,594.35
2016,2,27,14,15,563.0,189.0,2.5,16.0,528.0,726.03,573.37
2016,2,27,14,30,564.0,177.0,2.5,16.0,503.0,693.55,550.74
2016,2,27,14,45,500.5,182.5,2.5,16.0,458.5,626.44,500.62
2016,2,27,15,0,437.0,188.0,2.5,16.0,414.0,562.0,451.79
2016,2,27,15,15,614.0,134.5,2.5,15.5,424.0,616.51,497.94
2016,2,27,15,30,791.0,81.0,2.5,15.0,434.0,643.96,521.83
2016,2,27,15,45,767.0,76.0,2.5,15.0,389.0,583.07,474.09
2016,2,27,16,0,743.0,71.0,2.5,15.0,344.0,522.48,425.67
2016,2,27,16,15,701.5,66.0,2.45,14.5,295.5,453.41,369.41
2016,2,27,16,30,660.0,61.0,2.4,14.0,247.0,389.07,314.85
2016,2,27,16,45,602.5,54.0,2.35,14.0,198.0,317.7,252.41
2016,2,27,17,0,545.0,47.0,2.3,14.0,149.0,252.19,193.41
2016,2,27,17,15,439.0,37.5,2.4,13.5,103.5,176.57,127.36
2016,2,27,17,30,333.0,28.0,2.5,13.0,58.0,114.0,69.52
2016,2,27,17,45,166.5,14.0,2.6,12.5,29.0,44.71,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.75,10.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,2.8,11.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,28.5,2.85,11.0,28.5,25.84,14.63
2016,2,28,7,30,0.0,47.0,2.9,11.0,47.0,43.4,30.99
2016,2,28,7,45,7.5,67.0,3.0,11.5,69.0,65.03,49.88
2016,2,28,8,0,15.0,87.0,3.1,12.0,91.0,87.54,69.44
2016,2,28,8,15,21.5,107.0,3.05,12.0,113.5,110.49,89.33
2016,2,28,8,30,28.0,127.0,3.0,12.0,136.0,141.0,115.37
2016,2,28,8,45,33.5,145.0,2.95,12.5,157.5,163.92,134.4
2016,2,28,9,0,39.0,163.0,2.9,13.0,179.0,187.53,153.69
2016,2,28,9,15,54.0,185.5,2.8,13.5,210.0,223.33,182.87
2016,2,28,9,30,69.0,208.0,2.7,14.0,241.0,260.65,212.77
2016,2,28,9,45,122.5,229.5,2.65,14.5,295.0,340.71,277.27
2016,2,28,10,0,176.0,251.0,2.6,15.0,349.0,413.05,334.05
2016,2,28,10,15,195.5,265.5,2.55,15.0,380.0,452.24,363.92
2016,2,28,10,30,215.0,280.0,2.5,15.0,411.0,492.22,394.14
2016,2,28,10,45,329.0,267.5,2.5,15.0,476.5,603.83,480.57
2016,2,28,11,0,443.0,255.0,2.5,15.0,542.0,720.98,567.96
2016,2,28,11,15,482.5,246.5,2.55,15.0,567.0,760.06,596.11
2016,2,28,11,30,522.0,238.0,2.6,15.0,592.0,798.17,624.03
2016,2,28,11,45,491.5,254.5,2.65,15.5,592.0,793.85,618.45
2016,2,28,12,0,461.0,271.0,2.7,16.0,592.0,786.4,611.08
2016,2,28,12,15,335.0,303.5,2.75,16.0,537.5,682.59,533.37
2016,2,28,12,30,209.0,336.0,2.8,16.0,483.0,576.09,452.21
2016,2,28,12,45,238.5,328.5,2.9,16.0,494.5,595.63,468.81
2016,2,28,13,0,268.0,321.0,3.0,16.0,506.0,632.15,496.87
2016,2,28,13,15,374.0,285.0,3.05,16.0,537.0,689.57,542.79
2016,2,28,13,30,480.0,249.0,3.1,16.0,568.0,759.98,597.0
2016,2,28,13,45,432.0,254.5,3.15,16.0,535.0,709.71,559.47
2016,2,28,14,0,384.0,260.0,3.2,16.0,502.0,644.61,511.65
2016,2,28,14,15,440.0,231.5,3.2,16.0,497.0,665.05,529.23
2016,2,28,14,30,496.0,203.0,3.2,16.0,492.0,665.07,531.34
2016,2,28,14,45,281.5,213.5,3.25,16.0,375.5,469.22,379.07
2016,2,28,15,0,67.0,224.0,3.3,16.0,259.0,278.67,224.8
2016,2,28,15,15,105.0,210.0,3.3,15.5,260.0,288.8,235.39
2016,2,28,15,30,143.0,196.0,3.3,15.0,261.0,306.36,251.05
2016,2,28,15,45,174.5,173.5,3.3,15.0,244.5,294.32,242.01
2016,2,28,16,0,206.0,151.0,3.3,15.0,228.0,278.84,229.65
2016,2,28,16,15,183.5,134.0,3.3,14.5,195.5,237.82,195.51
2016,2,28,16,30,161.0,117.0,3.3,14.0,163.0,199.13,162.66
2016,2,28,16,45,142.0,96.0,3.3,14.0,130.5,159.74,128.34
2016,2,28,17,0,123.0,75.0,3.3,14.0,98.0,122.52,95.42
2016,2,28,17,15,88.5,54.0,3.3,13.5,68.0,83.14,61.15
2016,2,28,17,30,54.0,33.0,3.3,13.0,38.0,47.83,29.62
2016,2,28,17,45,27.0,16.5,3.3,13.0,19.0,20.89,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,9.5,13.5,17.44,0.0
2016,2,29,7,0,184.0,18.0,2.4,10.0,27.0,53.46,0.0
2016,2,29,7,15,316.5,30.0,2.45,10.5,67.5,113.44,74.44
2016,2,29,7,30,449.0,42.0,2.5,11.0,108.0,185.91,137.57
2016,2,29,7,45,536.5,48.5,2.6,11.5,157.5,253.12,197.83
2016,2,29,8,0,624.0,55.0,2.7,12.0,207.0,330.21,265.98
2016,2,29,8,15,673.0,60.5,2.7,12.5,257.0,396.02,323.81
2016,2,29,8,30,722.0,66.0,2.7,13.0,307.0,467.55,384.23
2016,2,29,8,45,464.0,120.5,2.7,13.5,284.0,415.14,342.31
2016,2,29,9,0,206.0,175.0,2.7,14.0,261.0,315.83,259.85
2016,2,29,9,15,520.0,127.5,2.65,14.5,376.0,510.85,419.49
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,715.43,575.73
2016,2,29,9,45,844.0,85.0,2.55,15.5,528.5,765.86,608.31
2016,2,29,10,0,854.0,90.0,2.5,16.0,566.0,814.28,639.94
2016,2,29,10,15,866.5,92.0,2.4,16.0,598.5,859.01,669.15
2016,2,29,10,30,879.0,94.0,2.3,16.0,631.0,893.18,690.53
2016,2,29,10,45,889.0,94.5,2.25,16.5,657.0,928.36,711.58
2016,2,29,11,0,899.0,95.0,2.2,17.0,683.0,960.56,730.3
2016,2,29,11,15,905.0,96.0,2.1,17.0,701.0,986.35,745.35
2016,2,29,11,30,911.0,97.0,2.0,17.0,719.0,1008.62,758.0
2016,2,29,11,45,919.5,94.5,1.95,17.5,730.5,1025.59,766.36
2016,2,29,12,0,928.0,92.0,1.9,18.0,742.0,1038.82,772.34
2016,2,29,12,15,758.5,159.0,1.9,18.0,691.0,968.43,725.7
2016,2,29,12,30,589.0,226.0,1.9,18.0,640.0,866.6,657.25
2016,2,29,12,45,595.0,220.0,1.9,18.5,635.0,862.88,654.95
2016,2,29,13,0,601.0,214.0,1.9,19.0,630.0,862.49,653.81
2016,2,29,13,15,551.0,228.0,1.85,19.0,604.0,815.03,620.06
2016,2,29,13,30,501.0,242.0,1.8,19.0,578.0,772.37,589.68
2016,2,29,13,45,535.5,220.5,1.8,19.0,569.5,768.91,589.35
2016,2,29,14,0,570.0,199.0,1.8,19.0,561.0,761.38,585.79
2016,2,29,14,15,563.0,192.0,1.75,19.0,535.5,729.41,563.57
2016,2,29,14,30,556.0,185.0,1.7,19.0,510.0,695.66,540.11
2016,2,29,14,45,696.0,136.0,1.65,19.5,518.0,739.74,572.98
2016,2,29,15,0,836.0,87.0,1.6,20.0,526.0,758.77,585.71
2016,2,29,15,15,815.5,84.0,1.5,19.5,484.5,703.16,547.69
2016,2,29,15,30,795.0,81.0,1.4,19.0,443.0,646.78,508.33
2016,2,29,15,45,762.5,78.5,1.3,19.0,396.5,582.96,460.21
2016,2,29,16,0,730.0,76.0,1.2,19.0,350.0,520.22,411.56
2016,2,29,16,15,688.5,71.0,1.1,18.5,301.0,453.46,359.01
2016,2,29,16,30,647.0,66.0,1.0,18.0,252.0,387.85,305.5
2016,2,29,16,45,577.0,60.0,0.95,18.0,202.0,313.04,242.89
2016,2,29,17,0,507.0,54.0,0.9,18.0,152.0,245.5,184.77
2016,2,29,17,15,406.5,43.0,0.85,17.5,107.0,172.03,122.61
2016,2,29,17,30,306.0,32.0,0.8,17.0,62.0,110.96,69.79
2016,2,29,17,45,153.0,16.0,0.8,17.0,31.0,44.96,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,108.5,9.5,2.15,11.5,15.5,19.63,0.0
2016,3,1,7,0,217.0,19.0,2.3,12.0,31.0,60.5,10.23
2016,3,1,7,15,348.0,30.5,2.35,12.5,73.5,121.32,79.87
2016,3,1,7,30,479.0,42.0,2.4,13.0,116.0,195.06,143.54
2016,3,1,7,45,559.5,49.0,2.5,13.5,166.0,262.31,203.67
2016,3,1,8,0,640.0,56.0,2.6,14.0,216.0,338.62,270.72
2016,3,1,8,15,687.5,61.5,2.5,14.5,266.0,404.79,328.11
2016,3,1,8,30,735.0,67.0,2.4,15.0,316.0,476.44,387.64
2016,3,1,8,45,635.0,95.0,2.35,15.5,332.5,492.73,401.05
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,488.88,397.47
2016,3,1,9,15,546.5,135.0,2.35,16.0,387.0,537.85,435.91
2016,3,1,9,30,558.0,147.0,2.4,16.0,425.0,586.37,472.76
2016,3,1,9,45,594.0,148.0,2.45,16.5,464.5,647.52,517.73
2016,3,1,10,0,630.0,149.0,2.5,17.0,504.0,703.67,558.04
2016,3,1,10,15,771.5,116.0,2.5,17.0,575.0,806.81,631.25
2016,3,1,10,30,913.0,83.0,2.5,17.0,646.0,911.36,702.61
2016,3,1,10,45,923.0,83.5,2.55,17.0,672.5,947.47,725.79
2016,3,1,11,0,933.0,84.0,2.6,17.0,699.0,980.48,747.46
2016,3,1,11,15,938.5,85.0,2.55,17.0,717.5,1006.46,763.37
2016,3,1,11,30,944.0,86.0,2.5,17.0,736.0,1028.78,776.87
2016,3,1,11,45,949.5,85.5,2.5,17.0,747.0,1045.5,787.27
2016,3,1,12,0,955.0,85.0,2.5,17.0,758.0,1058.29,795.24
2016,3,1,12,15,955.5,85.0,2.5,17.0,760.0,1062.66,797.83
2016,3,1,12,30,956.0,85.0,2.5,17.0,762.0,1062.92,797.96
2016,3,1,12,45,954.5,84.5,2.5,17.0,755.5,1056.47,793.87
2016,3,1,13,0,953.0,84.0,2.5,17.0,749.0,1045.96,787.31
2016,3,1,13,15,948.0,83.5,2.5,17.0,734.0,1028.02,776.0
2016,3,1,13,30,943.0,83.0,2.5,17.0,719.0,1006.26,762.28
2016,3,1,13,45,936.5,82.0,2.55,17.0,696.5,978.81,745.32
2016,3,1,14,0,930.0,81.0,2.6,17.0,674.0,947.89,725.96
2016,3,1,14,15,919.5,79.5,2.6,17.0,643.5,909.56,700.95
2016,3,1,14,30,909.0,78.0,2.6,17.0,613.0,868.39,673.83
2016,3,1,14,45,895.0,75.5,2.6,17.0,576.5,820.6,641.74
2016,3,1,15,0,881.0,73.0,2.6,17.0,540.0,770.75,607.78
2016,3,1,15,15,861.0,71.0,2.55,16.5,497.5,715.37,570.02
2016,3,1,15,30,841.0,69.0,2.5,16.0,455.0,663.94,534.27
2016,3,1,15,45,813.0,66.0,2.5,16.0,408.0,600.26,485.35
2016,3,1,16,0,785.0,63.0,2.5,16.0,361.0,537.18,435.34
2016,3,1,16,15,745.5,59.0,2.3,15.5,311.5,467.93,378.92
2016,3,1,16,30,706.0,55.0,2.1,15.0,262.0,401.35,322.71
2016,3,1,16,45,643.5,50.0,1.95,14.5,211.5,327.43,259.07
2016,3,1,17,0,581.0,45.0,1.8,14.0,161.0,259.75,198.98
2016,3,1,17,15,483.5,37.0,1.7,13.5,114.5,187.11,135.26
2016,3,1,17,30,386.0,29.0,1.6,13.0,68.0,125.16,80.02
2016,3,1,17,45,193.0,14.5,1.55,13.0,34.0,49.67,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,5.0,2.05,12.5,5.0,4.55,0.0
2016,3,2,7,0,0.0,10.0,2.2,13.0,10.0,8.78,0.0
2016,3,2,7,15,0.0,23.0,2.3,13.0,23.0,20.26,10.93
2016,3,2,7,30,0.0,36.0,2.4,13.0,36.0,31.76,21.25
2016,3,2,7,45,0.0,51.5,2.5,13.5,51.5,45.86,33.57
2016,3,2,8,0,0.0,67.0,2.6,14.0,67.0,60.16,45.91
2016,3,2,8,15,0.0,82.5,2.5,14.5,82.5,74.52,58.08
2016,3,2,8,30,0.0,98.0,2.4,15.0,98.0,88.95,70.09
2016,3,2,8,45,85.0,140.5,2.3,15.5,176.5,187.45,153.01
2016,3,2,9,0,170.0,183.0,2.2,16.0,255.0,301.49,246.03
2016,3,2,9,15,213.5,199.0,2.2,16.0,299.5,357.0,290.32
2016,3,2,9,30,257.0,215.0,2.2,16.0,344.0,428.65,346.46
2016,3,2,9,45,340.5,215.5,2.25,16.5,400.5,505.63,406.02
2016,3,2,10,0,424.0,216.0,2.3,17.0,457.0,602.83,478.87
2016,3,2,10,15,545.5,188.5,2.35,17.0,516.0,693.48,547.39
2016,3,2,10,30,667.0,161.0,2.4,17.0,575.0,797.11,622.37
2016,3,2,10,45,606.0,191.5,2.5,17.5,579.0,794.82,618.06
2016,3,2,11,0,545.0,222.0,2.6,18.0,583.0,781.47,605.9
2016,3,2,11,15,538.0,231.5,2.7,18.0,596.0,797.81,617.38
2016,3,2,11,30,531.0,241.0,2.8,18.0,609.0,811.47,626.75
2016,3,2,11,45,462.0,272.0,2.95,18.0,595.5,784.7,606.14
2016,3,2,12,0,393.0,303.0,3.1,18.0,582.0,737.54,571.42
2016,3,2,12,15,390.5,304.5,3.2,18.0,582.5,738.46,572.7
2016,3,2,12,30,388.0,306.0,3.3,18.0,583.0,737.54,572.39
2016,3,2,12,45,318.0,319.5,3.4,18.0,545.5,681.35,530.24
2016,3,2,13,0,248.0,333.0,3.5,18.0,508.0,606.31,474.22
2016,3,2,13,15,236.0,334.0,3.5,17.5,498.0,592.45,465.1
2016,3,2,13,30,224.0,335.0,3.5,17.0,488.0,577.98,455.18
2016,3,2,13,45,199.5,319.5,3.5,17.0,452.0,532.38,420.94
2016,3,2,14,0,175.0,304.0,3.5,17.0,416.0,487.23,386.83
2016,3,2,14,15,253.5,278.0,3.45,16.5,433.0,537.11,428.46
2016,3,2,14,30,332.0,252.0,3.4,16.0,450.0,564.94,452.85
2016,3,2,14,45,360.5,229.5,3.4,16.0,432.5,549.68,442.55
2016,3,2,15,0,389.0,207.0,3.4,16.0,415.0,531.08,429.7
2016,3,2,15,15,242.5,203.5,3.35,15.5,329.5,403.34,328.43
2016,3,2,15,30,96.0,200.0,3.3,15.0,244.0,266.02,216.88
2016,3,2,15,45,114.5,180.5,3.3,15.0,228.0,262.49,214.96
2016,3,2,16,0,133.0,161.0,3.3,15.0,212.0,246.11,201.88
2016,3,2,16,15,117.0,142.0,3.15,14.5,182.5,210.2,172.18
2016,3,2,16,30,101.0,123.0,3.0,14.0,153.0,176.03,143.44
2016,3,2,16,45,92.0,101.0,2.95,14.0,124.0,143.17,115.05
2016,3,2,17,0,83.0,79.0,2.9,14.0,95.0,111.39,87.11
2016,3,2,17,15,59.0,57.5,2.8,13.5,67.5,77.04,57.33
2016,3,2,17,30,35.0,36.0,2.7,13.0,40.0,42.49,27.44
2016,3,2,17,45,17.5,18.0,2.6,13.0,20.0,19.29,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
