Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,17.71,4.4
2016,3,3,7,15,23.5,39.5,2.3,13.0,43.0,43.55,29.32
2016,3,3,7,30,47.0,59.0,2.4,13.0,66.0,71.16,53.24
2016,3,3,7,45,62.0,80.0,2.5,13.5,93.5,100.31,78.69
2016,3,3,8,0,77.0,101.0,2.6,14.0,121.0,137.32,110.57
2016,3,3,8,15,87.0,122.0,2.5,14.0,149.0,168.73,137.52
2016,3,3,8,30,97.0,143.0,2.4,14.0,177.0,201.3,164.97
2016,3,3,8,45,49.5,144.0,2.3,14.0,161.5,170.21,138.71
2016,3,3,9,0,2.0,145.0,2.2,14.0,146.0,135.13,108.5
2016,3,3,9,15,1.0,114.0,2.1,14.0,114.5,103.43,81.87
2016,3,3,9,30,0.0,83.0,2.0,14.0,83.0,73.48,56.6
2016,3,3,9,45,16.5,156.0,1.95,14.5,165.5,155.62,124.96
2016,3,3,10,0,33.0,229.0,1.9,15.0,248.0,256.12,205.71
2016,3,3,10,15,32.5,240.0,1.9,15.0,259.5,268.36,214.61
2016,3,3,10,30,32.0,251.0,1.9,15.0,271.0,280.58,223.81
2016,3,3,10,45,21.0,236.5,1.95,15.0,250.0,240.94,191.8
2016,3,3,11,0,10.0,222.0,2.0,15.0,229.0,216.07,171.51
2016,3,3,11,15,34.5,267.0,2.2,15.0,291.0,302.0,240.4
2016,3,3,11,30,59.0,312.0,2.4,15.0,353.0,376.75,298.94
2016,3,3,11,45,60.0,315.0,2.6,15.5,357.5,381.66,301.98
2016,3,3,12,0,61.0,318.0,2.8,16.0,362.0,386.41,305.25
2016,3,3,12,15,40.0,291.5,2.7,15.5,320.5,335.69,265.71
2016,3,3,12,30,19.0,265.0,2.6,15.0,279.0,268.55,212.94
2016,3,3,12,45,45.5,294.5,2.55,15.0,327.5,344.37,273.53
2016,3,3,13,0,72.0,324.0,2.5,15.0,376.0,403.65,319.88
2016,3,3,13,15,72.5,317.5,2.4,15.0,368.5,396.02,313.81
2016,3,3,13,30,73.0,311.0,2.3,15.0,361.0,388.17,307.93
2016,3,3,13,45,46.5,276.0,2.25,15.0,307.5,322.68,256.63
2016,3,3,14,0,20.0,241.0,2.2,15.0,254.0,244.58,194.73
2016,3,3,14,15,74.5,259.0,2.1,15.0,304.0,326.73,262.03
2016,3,3,14,30,129.0,277.0,2.0,15.0,354.0,406.03,324.97
2016,3,3,14,45,197.0,255.0,1.95,15.0,364.5,431.52,346.62
2016,3,3,15,0,265.0,233.0,1.9,15.0,375.0,464.43,373.67
2016,3,3,15,15,143.5,205.0,1.9,15.0,281.0,320.44,259.48
2016,3,3,15,30,22.0,177.0,1.9,15.0,187.0,180.44,145.08
2016,3,3,15,45,11.0,151.5,1.9,15.0,156.5,147.48,118.45
2016,3,3,16,0,0.0,126.0,1.9,15.0,126.0,115.84,92.32
2016,3,3,16,15,0.0,108.5,1.75,14.5,108.5,99.33,78.87
2016,3,3,16,30,0.0,91.0,1.6,14.0,91.0,82.9,65.24
2016,3,3,16,45,0.0,73.5,1.5,14.0,73.5,66.56,51.3
2016,3,3,17,0,0.0,56.0,1.4,14.0,56.0,50.28,37.23
2016,3,3,17,15,0.0,40.0,1.3,14.0,40.0,35.54,24.31
2016,3,3,17,30,0.0,24.0,1.2,14.0,24.0,21.15,11.54
2016,3,3,17,45,0.0,12.0,1.2,14.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.75,12.5,7.0,6.37,0.0
2016,3,4,7,0,0.0,14.0,1.9,13.0,14.0,12.31,2.23
2016,3,4,7,15,0.0,29.5,2.05,13.0,29.5,26.02,15.89
2016,3,4,7,30,0.0,45.0,2.2,13.0,45.0,40.2,28.49
2016,3,4,7,45,0.0,63.0,2.35,13.5,63.0,56.92,43.05
2016,3,4,8,0,0.0,81.0,2.5,14.0,81.0,73.71,57.45
2016,3,4,8,15,0.0,99.0,2.65,14.0,99.0,90.57,71.8
2016,3,4,8,30,0.0,117.0,2.8,14.0,117.0,107.51,85.99
2016,3,4,8,45,0.0,102.5,2.95,14.5,102.5,92.44,72.96
2016,3,4,9,0,0.0,88.0,3.1,15.0,88.0,78.26,60.74
2016,3,4,9,15,0.0,88.5,3.3,15.0,88.5,78.55,60.81
2016,3,4,9,30,0.0,89.0,3.5,15.0,89.0,78.9,60.93
2016,3,4,9,45,0.0,110.0,3.7,15.5,110.0,98.42,76.89
2016,3,4,10,0,0.0,131.0,3.9,16.0,131.0,118.19,92.84
2016,3,4,10,15,0.0,73.0,3.9,16.0,73.0,64.64,48.4
2016,3,4,10,30,0.0,15.0,3.9,16.0,15.0,13.25,5.46
2016,3,4,10,45,0.0,79.5,3.95,16.0,79.5,70.47,53.1
2016,3,4,11,0,0.0,144.0,4.0,16.0,144.0,130.17,102.01
2016,3,4,11,15,0.0,90.0,4.0,16.0,90.0,79.85,60.62
2016,3,4,11,30,0.0,36.0,4.0,16.0,36.0,31.86,20.91
2016,3,4,11,45,0.0,95.5,4.05,16.0,95.5,84.82,64.69
2016,3,4,12,0,0.0,155.0,4.1,16.0,155.0,140.55,110.12
2016,3,4,12,15,0.0,125.5,4.2,16.0,125.5,112.65,87.34
2016,3,4,12,30,0.0,96.0,4.3,16.0,96.0,85.3,64.98
2016,3,4,12,45,13.0,187.0,4.4,16.0,196.5,184.38,146.27
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,288.52,229.79
2016,3,4,13,15,26.0,272.5,4.45,15.5,291.0,282.72,225.52
2016,3,4,13,30,26.0,267.0,4.4,15.0,285.0,276.9,221.49
2016,3,4,13,45,42.0,276.5,4.35,15.0,304.5,318.55,255.38
2016,3,4,14,0,58.0,286.0,4.3,15.0,324.0,343.14,275.54
2016,3,4,14,15,74.0,279.5,4.1,15.0,325.5,348.81,280.71
2016,3,4,14,30,90.0,273.0,3.9,15.0,327.0,353.36,285.11
2016,3,4,14,45,100.5,258.0,3.75,15.0,315.5,342.56,277.27
2016,3,4,15,0,111.0,243.0,3.6,15.0,304.0,330.79,268.64
2016,3,4,15,15,55.5,197.0,3.55,15.0,227.5,235.58,191.16
2016,3,4,15,30,0.0,151.0,3.5,15.0,151.0,138.94,110.99
2016,3,4,15,45,0.0,79.0,3.5,15.0,79.0,69.9,53.69
2016,3,4,16,0,0.0,7.0,3.5,15.0,7.0,6.16,0.0
2016,3,4,16,15,0.0,6.0,3.6,14.5,6.0,5.27,0.0
2016,3,4,16,30,0.0,5.0,3.7,14.0,5.0,4.39,0.0
2016,3,4,16,45,0.0,4.0,3.8,14.0,4.0,3.51,0.0
2016,3,4,17,0,0.0,3.0,3.9,14.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,4.05,14.0,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,5.65,14.0,5.0,4.55,0.0
2016,3,5,7,0,0.0,10.0,6.0,14.0,10.0,8.78,0.39
2016,3,5,7,15,0.0,21.0,6.25,14.0,21.0,18.48,9.63
2016,3,5,7,30,0.0,32.0,6.5,14.0,32.0,28.2,18.23
2016,3,5,7,45,0.0,44.5,6.75,14.5,44.5,39.26,27.87
2016,3,5,8,0,0.0,57.0,7.0,15.0,57.0,50.35,37.4
2016,3,5,8,15,0.0,70.0,7.0,15.0,70.0,62.2,47.52
2016,3,5,8,30,0.0,83.0,7.0,15.0,83.0,74.12,57.57
2016,3,5,8,45,0.0,97.5,7.0,15.0,97.5,87.54,68.77
2016,3,5,9,0,0.0,112.0,7.0,15.0,112.0,101.04,79.94
2016,3,5,9,15,0.0,79.0,7.0,15.0,79.0,69.91,53.55
2016,3,5,9,30,0.0,46.0,7.0,15.0,46.0,40.63,28.74
2016,3,5,9,45,0.0,100.5,7.05,15.5,100.5,89.49,69.52
2016,3,5,10,0,0.0,155.0,7.1,16.0,155.0,141.23,111.99
2016,3,5,10,15,0.0,157.0,7.3,16.0,157.0,142.93,113.13
2016,3,5,10,30,0.0,159.0,7.5,16.0,159.0,144.68,114.37
2016,3,5,10,45,0.0,139.5,7.75,16.5,139.5,125.9,98.6
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,107.49,83.21
2016,3,5,11,15,2.0,156.0,8.1,17.0,158.0,143.45,112.61
2016,3,5,11,30,4.0,192.0,8.2,17.0,196.0,180.21,142.45
2016,3,5,11,45,2.0,151.5,8.3,17.5,153.5,139.16,108.71
2016,3,5,12,0,0.0,111.0,8.4,18.0,111.0,99.13,75.82
2016,3,5,12,15,57.5,231.5,8.5,17.5,273.0,286.98,230.37
2016,3,5,12,30,115.0,352.0,8.6,17.0,435.0,478.41,383.68
2016,3,5,12,45,62.0,287.5,8.7,17.0,332.5,352.15,282.33
2016,3,5,13,0,9.0,223.0,8.8,17.0,230.0,215.72,171.21
2016,3,5,13,15,9.0,219.0,9.25,16.5,225.5,211.73,168.58
2016,3,5,13,30,9.0,215.0,9.7,16.0,221.0,207.74,165.86
2016,3,5,13,45,4.5,174.0,10.15,16.0,177.0,163.17,129.52
2016,3,5,14,0,0.0,133.0,10.6,16.0,133.0,119.75,93.83
2016,3,5,14,15,0.0,81.0,11.15,16.0,81.0,71.78,54.27
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,25.62,15.83
2016,3,5,14,45,0.0,23.5,12.3,16.0,23.5,20.74,11.78
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,15.88,7.72
2016,3,5,15,15,0.0,19.5,13.1,15.5,19.5,17.19,8.89
2016,3,5,15,30,0.0,21.0,13.3,15.0,21.0,18.51,10.07
2016,3,5,15,45,0.0,16.0,13.5,15.0,16.0,14.09,6.35
2016,3,5,16,0,0.0,11.0,13.7,15.0,11.0,9.68,2.61
2016,3,5,16,15,0.0,9.5,13.65,15.0,9.5,8.35,1.49
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.03,0.36
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.35,14.5,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,13.1,14.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.85,14.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.5,16.5,4.8,11.5,21.5,21.54,0.0
2016,3,6,7,0,123.0,33.0,4.8,12.0,43.0,58.53,32.51
2016,3,6,7,15,237.5,49.0,4.95,12.0,85.5,114.32,81.02
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,181.42,138.44
2016,3,6,7,45,429.0,76.0,5.25,12.5,176.5,243.98,194.1
2016,3,6,8,0,506.0,87.0,5.4,13.0,225.0,318.31,259.43
2016,3,6,8,15,558.5,94.5,5.45,13.0,275.0,383.83,317.25
2016,3,6,8,30,611.0,102.0,5.5,13.0,325.0,454.12,377.74
2016,3,6,8,45,645.5,108.5,5.6,13.5,372.5,517.09,430.18
2016,3,6,9,0,680.0,115.0,5.7,14.0,420.0,581.99,482.72
2016,3,6,9,15,706.5,119.5,5.65,14.0,464.0,640.74,529.64
2016,3,6,9,30,733.0,124.0,5.6,14.0,508.0,699.8,575.71
2016,3,6,9,45,752.5,127.5,5.6,14.0,546.5,752.21,614.98
2016,3,6,10,0,772.0,131.0,5.6,14.0,585.0,803.6,652.49
2016,3,6,10,15,520.0,211.5,5.5,14.0,524.5,698.49,567.6
2016,3,6,10,30,268.0,292.0,5.4,14.0,464.0,566.09,458.29
2016,3,6,10,45,399.0,264.0,5.35,14.0,531.0,663.45,537.03
2016,3,6,11,0,530.0,236.0,5.3,14.0,598.0,784.0,630.16
2016,3,6,11,15,281.5,263.0,5.35,14.0,456.0,568.54,459.72
2016,3,6,11,30,33.0,290.0,5.4,14.0,314.0,325.13,260.67
2016,3,6,11,45,60.0,317.0,5.45,14.0,361.0,382.35,307.43
2016,3,6,12,0,87.0,344.0,5.5,14.0,408.0,440.34,353.68
2016,3,6,12,15,83.0,343.0,5.65,14.0,404.0,435.44,349.67
2016,3,6,12,30,79.0,342.0,5.8,14.0,400.0,430.24,345.64
2016,3,6,12,45,101.5,345.5,5.95,14.0,419.0,456.4,367.28
2016,3,6,13,0,124.0,349.0,6.1,14.0,438.0,499.97,402.26
2016,3,6,13,15,122.0,343.0,6.25,14.0,429.0,489.36,394.27
2016,3,6,13,30,120.0,337.0,6.4,14.0,420.0,478.29,386.09
2016,3,6,13,45,163.0,324.5,6.55,14.0,434.0,501.56,406.58
2016,3,6,14,0,206.0,312.0,6.7,14.0,448.0,522.2,424.88
2016,3,6,14,15,157.5,296.5,6.8,14.0,398.0,455.69,371.52
2016,3,6,14,30,109.0,281.0,6.9,14.0,348.0,377.34,308.27
2016,3,6,14,45,54.5,223.5,7.05,14.0,257.5,266.03,217.21
2016,3,6,15,0,0.0,166.0,7.2,14.0,167.0,152.31,122.23
2016,3,6,15,15,1.5,162.0,7.3,13.5,163.0,149.97,120.97
2016,3,6,15,30,3.0,158.0,7.4,13.0,159.0,147.61,119.6
2016,3,6,15,45,1.5,136.0,7.5,13.0,136.5,125.4,101.19
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,103.52,82.9
2016,3,6,16,15,0.0,98.0,7.65,12.5,98.0,88.58,70.51
2016,3,6,16,30,0.0,82.0,7.7,12.0,82.0,73.73,58.0
2016,3,6,16,45,0.0,66.0,7.8,12.0,66.0,58.96,45.25
2016,3,6,17,0,0.0,50.0,7.9,12.0,50.0,44.27,32.42
2016,3,6,17,15,0.0,36.0,7.95,12.0,36.0,31.75,21.36
2016,3,6,17,30,0.0,22.0,8.0,12.0,22.0,19.37,10.37
2016,3,6,17,45,0.0,11.0,8.1,12.0,11.0,9.66,0.28
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,128.0,14.0,4.8,9.5,24.5,26.48,0.0
2016,3,7,7,0,256.0,28.0,5.0,10.0,49.0,80.57,45.83
2016,3,7,7,15,355.0,40.0,5.2,10.0,92.0,134.49,94.62
2016,3,7,7,30,454.0,52.0,5.4,10.0,135.0,201.05,153.64
2016,3,7,7,45,512.0,61.5,5.65,10.0,182.5,262.29,210.32
2016,3,7,8,0,570.0,71.0,5.9,10.0,230.0,329.94,272.09
2016,3,7,8,15,629.5,71.0,5.95,10.0,278.0,393.93,329.89
2016,3,7,8,30,689.0,71.0,6.0,10.0,326.0,461.9,389.84
2016,3,7,8,45,518.0,122.5,6.05,10.0,328.5,452.0,382.22
2016,3,7,9,0,347.0,174.0,6.1,10.0,331.0,414.75,350.08
2016,3,7,9,15,593.5,130.5,6.1,10.0,430.5,574.96,485.06
2016,3,7,9,30,840.0,87.0,6.1,10.0,530.0,735.34,614.74
2016,3,7,9,45,596.5,167.0,6.1,10.5,493.0,672.99,560.34
2016,3,7,10,0,353.0,247.0,6.1,11.0,456.0,565.3,468.21
2016,3,7,10,15,395.5,251.5,6.2,11.0,497.5,620.43,512.79
2016,3,7,10,30,438.0,256.0,6.3,11.0,539.0,692.16,569.0
2016,3,7,10,45,314.0,293.5,6.4,11.5,500.5,618.37,506.49
2016,3,7,11,0,190.0,331.0,6.5,12.0,462.0,535.09,436.23
2016,3,7,11,15,232.0,334.5,6.65,12.0,498.0,583.67,475.81
2016,3,7,11,30,274.0,338.0,6.8,12.0,534.0,650.78,528.88
2016,3,7,11,45,265.0,344.5,6.95,12.0,536.5,653.03,530.12
2016,3,7,12,0,256.0,351.0,7.1,12.0,539.0,653.81,530.49
2016,3,7,12,15,346.0,326.5,7.25,12.0,581.0,717.67,583.32
2016,3,7,12,30,436.0,302.0,7.4,12.0,623.0,797.05,647.05
2016,3,7,12,45,443.0,296.0,7.6,12.0,619.5,795.1,646.3
2016,3,7,13,0,450.0,290.0,7.8,12.0,616.0,790.8,644.09
2016,3,7,13,15,455.0,281.5,7.85,12.0,606.0,779.49,636.16
2016,3,7,13,30,460.0,273.0,7.9,12.0,596.0,765.84,626.49
2016,3,7,13,45,457.5,265.0,7.95,12.0,577.5,743.36,609.79
2016,3,7,14,0,455.0,257.0,8.0,12.0,559.0,718.95,591.56
2016,3,7,14,15,227.5,149.5,8.0,12.0,300.5,367.9,308.15
2016,3,7,14,30,0.0,42.0,8.0,12.0,42.0,37.13,25.86
2016,3,7,14,45,3.0,112.0,8.05,12.5,114.0,102.56,81.28
2016,3,7,15,0,6.0,182.0,8.1,13.0,186.0,172.63,139.97
2016,3,7,15,15,367.0,146.0,8.0,13.0,323.5,441.46,371.45
2016,3,7,15,30,728.0,110.0,7.9,13.0,461.0,634.78,532.35
2016,3,7,15,45,704.5,103.0,7.85,13.0,415.5,574.03,481.69
2016,3,7,16,0,681.0,96.0,7.8,13.0,370.0,513.77,430.91
2016,3,7,16,15,638.5,90.0,7.7,12.5,320.5,445.52,372.85
2016,3,7,16,30,596.0,84.0,7.6,12.0,271.0,380.54,315.97
2016,3,7,16,45,538.5,75.0,7.5,12.0,221.5,310.13,252.83
2016,3,7,17,0,481.0,66.0,7.4,12.0,172.0,245.72,193.97
2016,3,7,17,15,385.0,54.5,7.35,11.5,125.0,174.53,130.81
2016,3,7,17,30,289.0,43.0,7.3,11.0,78.0,114.1,78.09
2016,3,7,17,45,158.5,26.5,7.3,10.5,44.5,56.0,25.9
2016,3,7,18,0,28.0,10.0,7.3,10.0,11.0,11.57,0.0
2016,3,7,18,15,14.0,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,33.6,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,89.52,52.81
2016,3,8,7,15,400.0,41.5,3.95,10.0,102.0,147.04,103.72
2016,3,8,7,30,510.0,52.0,3.9,10.0,148.0,218.43,166.59
2016,3,8,7,45,564.5,61.5,3.9,10.5,197.5,281.95,224.73
2016,3,8,8,0,619.0,71.0,3.9,11.0,247.0,351.37,286.76
2016,3,8,8,15,662.5,77.0,3.8,11.0,297.0,417.18,344.81
2016,3,8,8,30,706.0,83.0,3.7,11.0,347.0,486.6,404.01
2016,3,8,8,45,723.0,91.5,3.65,11.5,393.0,546.28,452.73
2016,3,8,9,0,740.0,100.0,3.6,12.0,439.0,605.94,499.68
2016,3,8,9,15,664.0,125.0,3.5,12.0,451.0,618.74,508.51
2016,3,8,9,30,588.0,150.0,3.4,12.0,463.0,621.69,509.14
2016,3,8,9,45,563.0,171.5,3.3,12.0,489.0,646.37,526.8
2016,3,8,10,0,538.0,193.0,3.2,12.0,515.0,673.31,545.39
2016,3,8,10,15,504.5,218.5,3.15,12.0,533.0,693.37,558.37
2016,3,8,10,30,471.0,244.0,3.1,12.0,551.0,709.05,567.9
2016,3,8,10,45,406.0,275.0,3.05,12.5,547.0,682.19,544.37
2016,3,8,11,0,341.0,306.0,3.0,13.0,543.0,666.27,528.88
2016,3,8,11,15,302.0,323.5,2.9,13.0,537.0,656.0,519.24
2016,3,8,11,30,263.0,341.0,2.8,13.0,531.0,642.97,507.54
2016,3,8,11,45,152.5,328.0,2.75,13.0,439.0,503.82,400.18
2016,3,8,12,0,42.0,315.0,2.7,13.0,347.0,361.46,287.4
2016,3,8,12,15,76.5,336.0,2.7,12.5,393.5,419.83,335.06
2016,3,8,12,30,111.0,357.0,2.7,12.0,440.0,478.3,381.44
2016,3,8,12,45,109.5,353.5,2.75,12.0,435.0,472.32,376.72
2016,3,8,13,0,108.0,350.0,2.8,12.0,430.0,465.96,372.11
2016,3,8,13,15,65.0,308.0,2.9,12.0,356.0,375.31,301.06
2016,3,8,13,30,22.0,266.0,3.0,12.0,282.0,270.96,217.69
2016,3,8,13,45,12.0,223.5,3.2,12.0,232.5,218.52,175.78
2016,3,8,14,0,2.0,181.0,3.4,12.0,183.0,167.43,134.13
2016,3,8,14,15,7.0,197.5,3.3,12.0,202.0,188.16,151.61
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,208.95,168.99
2016,3,8,14,45,6.0,169.0,3.15,12.0,172.5,159.46,128.45
2016,3,8,15,0,0.0,124.0,3.1,12.0,124.0,111.52,88.73
2016,3,8,15,15,0.0,138.0,2.8,11.5,138.0,125.16,100.62
2016,3,8,15,30,0.0,152.0,2.5,11.0,152.0,139.28,112.89
2016,3,8,15,45,0.0,120.5,2.25,11.0,120.5,109.06,87.71
2016,3,8,16,0,0.0,89.0,2.0,11.0,89.0,79.37,62.75
2016,3,8,16,15,0.0,77.5,1.65,10.5,77.5,68.86,54.03
2016,3,8,16,30,0.0,66.0,1.3,10.0,66.0,58.4,45.21
2016,3,8,16,45,0.0,54.0,1.0,10.0,54.0,47.68,35.92
2016,3,8,17,0,0.0,42.0,0.7,10.0,42.0,37.04,26.59
2016,3,8,17,15,0.0,30.5,1.05,9.5,30.5,26.87,17.55
2016,3,8,17,30,0.0,19.0,1.4,9.0,19.0,16.71,8.47
2016,3,8,17,45,0.0,11.0,1.75,9.0,11.0,9.66,1.12
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.0,4.4,11.0,11.0,9.65,2.53
2016,3,9,7,30,0.0,16.0,4.4,11.0,16.0,14.06,6.47
2016,3,9,7,45,0.0,21.5,4.4,11.5,21.5,18.91,10.74
2016,3,9,8,0,0.0,27.0,4.4,12.0,27.0,23.76,14.96
2016,3,9,8,15,0.0,33.0,4.3,12.0,33.0,29.07,19.55
2016,3,9,8,30,0.0,39.0,4.2,12.0,39.0,34.39,24.09
2016,3,9,8,45,0.0,54.0,4.1,12.5,54.0,47.68,35.36
2016,3,9,9,0,0.0,69.0,4.0,13.0,69.0,61.01,46.51
2016,3,9,9,15,3.0,124.0,3.9,13.0,126.0,113.94,91.05
2016,3,9,9,30,6.0,179.0,3.8,13.0,183.0,169.52,136.98
2016,3,9,9,45,32.5,220.0,3.75,13.5,240.0,242.83,197.03
2016,3,9,10,0,59.0,261.0,3.7,14.0,297.0,310.16,250.9
2016,3,9,10,15,55.5,272.0,3.7,14.0,307.5,320.79,258.57
2016,3,9,10,30,52.0,283.0,3.7,14.0,318.0,331.11,266.15
2016,3,9,10,45,28.0,237.0,3.7,14.5,256.0,260.06,208.21
2016,3,9,11,0,4.0,191.0,3.7,15.0,194.0,178.85,141.65
2016,3,9,11,15,3.0,184.0,3.7,15.0,186.5,171.09,135.32
2016,3,9,11,30,2.0,177.0,3.7,15.0,179.0,163.35,128.92
2016,3,9,11,45,2.5,177.0,3.75,15.5,179.0,163.85,129.04
2016,3,9,12,0,3.0,177.0,3.8,16.0,179.0,164.35,129.18
2016,3,9,12,15,12.0,227.5,3.8,16.0,236.5,222.65,176.25
2016,3,9,12,30,21.0,278.0,3.8,16.0,294.0,282.35,223.72
2016,3,9,12,45,55.5,312.5,3.85,16.0,354.0,371.61,294.69
2016,3,9,13,0,90.0,347.0,3.9,16.0,414.0,444.09,351.5
2016,3,9,13,15,96.5,342.0,3.9,16.0,412.0,443.75,351.44
2016,3,9,13,30,103.0,337.0,3.9,16.0,410.0,442.88,351.31
2016,3,9,13,45,85.5,319.5,3.9,16.5,379.0,404.81,321.2
2016,3,9,14,0,68.0,302.0,3.9,17.0,348.0,367.43,291.62
2016,3,9,14,15,98.0,296.0,3.9,16.5,359.0,385.67,307.98
2016,3,9,14,30,128.0,290.0,3.9,16.0,370.0,416.09,333.49
2016,3,9,14,45,154.0,272.5,3.9,16.0,363.5,412.77,332.17
2016,3,9,15,0,180.0,255.0,3.9,16.0,357.0,407.03,328.97
2016,3,9,15,15,133.5,233.5,3.85,16.0,305.5,341.6,276.72
2016,3,9,15,30,87.0,212.0,3.8,16.0,254.0,269.6,218.68
2016,3,9,15,45,82.0,191.0,3.8,16.0,228.0,240.32,195.37
2016,3,9,16,0,77.0,170.0,3.8,16.0,202.0,211.55,172.03
2016,3,9,16,15,69.0,149.5,3.65,15.5,175.5,182.32,148.17
2016,3,9,16,30,61.0,129.0,3.5,15.0,149.0,154.04,124.68
2016,3,9,16,45,53.0,107.5,3.35,15.0,123.0,125.67,100.49
2016,3,9,17,0,45.0,86.0,3.2,15.0,97.0,98.36,76.89
2016,3,9,17,15,30.5,65.0,3.15,14.5,71.5,70.84,53.22
2016,3,9,17,30,16.0,44.0,3.1,14.0,46.0,45.22,31.21
2016,3,9,17,45,8.0,26.0,3.1,13.5,27.0,25.52,12.29
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,6.0,16.5,6.05,12.5,17.0,15.62,0.0
2016,3,10,7,0,12.0,33.0,6.2,13.0,34.0,33.15,20.42
2016,3,10,7,15,33.5,54.0,6.3,13.5,60.0,59.6,43.23
2016,3,10,7,30,55.0,75.0,6.4,14.0,86.0,88.82,68.39
2016,3,10,7,45,67.0,97.0,6.5,14.5,114.0,118.39,94.16
2016,3,10,8,0,79.0,119.0,6.6,15.0,142.0,149.5,120.94
2016,3,10,8,15,90.0,139.5,6.8,15.0,170.5,179.97,147.1
2016,3,10,8,30,101.0,160.0,7.0,15.0,199.0,219.71,180.63
2016,3,10,8,45,50.5,144.0,7.2,15.0,163.5,168.93,137.76
2016,3,10,9,0,0.0,128.0,7.4,15.0,128.0,115.96,92.26
2016,3,10,9,15,0.0,144.5,7.4,15.0,144.5,131.51,104.98
2016,3,10,9,30,0.0,161.0,7.4,15.0,161.0,147.15,117.66
2016,3,10,9,45,0.0,147.0,7.4,15.5,147.0,133.27,105.66
2016,3,10,10,0,0.0,133.0,7.4,16.0,133.0,119.76,94.08
2016,3,10,10,15,0.0,108.0,7.3,16.0,108.0,96.29,74.53
2016,3,10,10,30,0.0,83.0,7.2,16.0,83.0,73.59,55.63
2016,3,10,10,45,0.0,116.5,7.1,16.0,116.5,104.17,80.77
2016,3,10,11,0,0.0,150.0,7.0,16.0,150.0,135.6,106.41
2016,3,10,11,15,0.0,88.0,6.85,16.0,88.0,78.1,59.1
2016,3,10,11,30,0.0,26.0,6.7,16.0,26.0,23.01,13.5
2016,3,10,11,45,0.0,26.5,6.6,16.0,26.5,23.46,13.86
2016,3,10,12,0,0.0,27.0,6.5,16.0,27.0,23.91,14.23
2016,3,10,12,15,0.0,60.0,6.35,16.0,60.0,53.21,38.5
2016,3,10,12,30,0.0,93.0,6.2,16.0,93.0,82.6,62.71
2016,3,10,12,45,0.0,64.0,6.05,16.0,64.0,56.76,41.43
2016,3,10,13,0,0.0,35.0,5.9,16.0,35.0,31.0,20.12
2016,3,10,13,15,0.0,54.0,5.65,16.0,54.0,47.86,34.13
2016,3,10,13,30,0.0,73.0,5.4,16.0,73.0,64.74,48.13
2016,3,10,13,45,0.0,66.0,5.2,16.0,66.0,58.49,43.02
2016,3,10,14,0,0.0,59.0,5.0,16.0,59.0,52.26,37.91
2016,3,10,14,15,0.0,42.5,4.8,16.0,42.5,37.6,25.78
2016,3,10,14,30,0.0,26.0,4.6,16.0,26.0,22.97,13.61
2016,3,10,14,45,0.0,38.0,4.45,16.0,38.0,33.58,22.55
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,44.2,31.52
2016,3,10,15,15,0.0,46.5,4.2,15.5,46.5,41.08,29.05
2016,3,10,15,30,0.0,43.0,4.1,15.0,43.0,37.96,26.58
2016,3,10,15,45,0.0,28.0,4.05,15.0,28.0,24.68,15.39
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,11.44,4.13
2016,3,10,16,15,0.0,11.5,4.0,15.0,11.5,10.11,3.02
2016,3,10,16,30,0.0,10.0,4.0,15.0,10.0,8.79,1.89
2016,3,10,16,45,0.0,8.0,4.0,15.0,8.0,7.02,0.37
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,5.26,0.0
2016,3,10,17,15,0.0,4.5,4.2,14.5,4.5,3.95,0.0
2016,3,10,17,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,3,10,17,45,0.0,1.5,4.6,14.0,1.5,1.31,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,13.0,10.5,9.23,0.0
2016,3,11,7,0,0.0,21.0,10.9,13.0,21.0,18.49,9.31
2016,3,11,7,15,0.0,36.5,10.5,12.5,36.5,32.2,21.57
2016,3,11,7,30,0.0,52.0,10.1,12.0,52.0,46.27,34.06
2016,3,11,7,45,0.0,68.5,9.75,12.0,68.5,61.39,47.31
2016,3,11,8,0,0.0,85.0,9.4,12.0,85.0,76.59,60.47
2016,3,11,8,15,0.0,101.5,9.25,12.0,101.5,91.87,73.51
2016,3,11,8,30,0.0,118.0,9.1,12.0,118.0,107.23,86.46
2016,3,11,8,45,0.0,95.0,8.95,12.0,95.0,84.79,67.1
2016,3,11,9,0,0.0,72.0,8.8,12.0,72.0,63.68,48.92
2016,3,11,9,15,40.5,156.5,8.55,12.0,178.5,178.78,147.17
2016,3,11,9,30,81.0,241.0,8.3,12.0,285.0,300.37,248.73
2016,3,11,9,45,85.5,260.0,8.05,12.5,309.5,327.42,269.87
2016,3,11,10,0,90.0,279.0,7.8,13.0,334.0,354.76,291.09
2016,3,11,10,15,45.0,199.5,7.75,13.0,227.0,233.1,190.26
2016,3,11,10,30,0.0,120.0,7.7,13.0,120.0,107.41,84.46
2016,3,11,10,45,62.5,230.5,7.7,13.0,275.0,284.46,232.58
2016,3,11,11,0,125.0,341.0,7.7,13.0,430.0,482.78,392.76
2016,3,11,11,15,206.5,343.5,7.7,13.0,494.0,567.42,461.62
2016,3,11,11,30,288.0,346.0,7.7,13.0,558.0,671.97,544.89
2016,3,11,11,45,201.5,356.0,7.7,13.5,505.0,582.75,471.48
2016,3,11,12,0,115.0,366.0,7.7,14.0,452.0,490.48,395.44
2016,3,11,12,15,214.5,358.5,7.75,14.0,519.5,601.1,485.6
2016,3,11,12,30,314.0,351.0,7.8,14.0,587.0,711.12,573.32
2016,3,11,12,45,184.0,341.0,7.9,14.0,479.0,549.36,444.31
2016,3,11,13,0,54.0,331.0,8.0,14.0,371.0,389.22,313.66
2016,3,11,13,15,74.5,335.5,8.15,14.0,389.5,413.7,334.49
2016,3,11,13,30,95.0,340.0,8.3,14.0,408.0,437.33,354.37
2016,3,11,13,45,58.0,298.0,8.5,14.0,339.5,353.97,286.95
2016,3,11,14,0,21.0,256.0,8.7,14.0,271.0,258.71,209.04
2016,3,11,14,15,12.5,222.0,8.65,13.5,231.0,216.8,175.21
2016,3,11,14,30,4.0,188.0,8.6,13.0,191.0,175.89,141.79
2016,3,11,14,45,2.0,101.5,8.6,12.5,103.0,91.92,72.16
2016,3,11,15,0,0.0,15.0,8.6,12.0,15.0,13.23,5.64
2016,3,11,15,15,0.0,36.0,8.55,11.5,36.0,31.78,21.58
2016,3,11,15,30,0.0,57.0,8.5,11.0,57.0,50.37,37.64
2016,3,11,15,45,0.0,32.5,8.5,11.0,32.5,28.66,19.08
2016,3,11,16,0,0.0,8.0,8.5,11.0,8.0,7.04,0.44
2016,3,11,16,15,0.0,7.0,8.45,11.0,7.0,6.15,0.0
2016,3,11,16,30,0.0,6.0,8.4,11.0,6.0,5.27,0.0
2016,3,11,16,45,0.0,4.5,8.4,11.0,4.5,3.95,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.63,0.0
2016,3,11,17,15,0.0,2.0,8.35,10.5,2.0,1.75,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,5.05,10.5,10.5,9.23,0.0
2016,3,12,7,0,0.0,21.0,5.3,11.0,21.0,18.49,9.57
2016,3,12,7,15,0.0,37.0,5.6,11.0,37.0,32.64,22.17
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,47.14,35.01
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,63.21,48.99
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,79.36,62.84
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,95.61,76.67
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,111.96,90.41
2016,3,12,8,45,30.0,161.0,7.1,12.0,175.5,174.01,143.17
2016,3,12,9,0,60.0,199.0,7.3,12.0,228.0,234.78,194.32
2016,3,12,9,15,30.0,167.5,7.4,12.0,182.0,182.63,149.78
2016,3,12,9,30,0.0,136.0,7.5,12.0,136.0,122.81,98.47
2016,3,12,9,45,0.0,129.0,7.65,12.5,129.0,116.0,92.37
2016,3,12,10,0,0.0,122.0,7.8,13.0,122.0,109.33,86.42
2016,3,12,10,15,0.0,122.0,7.8,13.0,122.0,109.28,86.2
2016,3,12,10,30,0.0,122.0,7.8,13.0,122.0,109.26,86.03
2016,3,12,10,45,2.0,155.5,7.8,13.0,157.0,142.61,113.63
2016,3,12,11,0,4.0,189.0,7.8,13.0,192.0,176.62,141.57
2016,3,12,11,15,7.5,214.5,7.8,13.0,220.5,204.84,164.68
2016,3,12,11,30,11.0,240.0,7.8,13.0,249.0,233.46,188.02
2016,3,12,11,45,8.5,220.5,7.8,13.0,227.5,211.8,170.14
2016,3,12,12,0,6.0,201.0,7.8,13.0,206.0,190.31,152.43
2016,3,12,12,15,6.0,201.5,7.8,13.0,206.5,190.8,152.83
2016,3,12,12,30,6.0,202.0,7.8,13.0,207.0,191.28,153.23
2016,3,12,12,45,4.5,190.5,7.85,13.0,194.0,178.63,142.85
2016,3,12,13,0,3.0,179.0,7.9,13.0,181.0,166.06,132.54
2016,3,12,13,15,3.0,179.5,7.9,13.0,182.0,166.52,133.02
2016,3,12,13,30,3.0,180.0,7.9,13.0,183.0,166.98,133.52
2016,3,12,13,45,1.5,109.5,7.9,13.5,111.0,99.08,77.27
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,34.51,23.33
2016,3,12,14,15,1.0,108.0,7.8,14.0,108.5,97.15,75.78
2016,3,12,14,30,2.0,177.0,7.7,14.0,178.0,163.36,130.81
2016,3,12,14,45,3.5,180.5,7.65,14.0,182.5,168.17,135.07
2016,3,12,15,0,5.0,184.0,7.6,14.0,187.0,172.98,139.41
2016,3,12,15,15,2.5,163.5,7.45,13.5,165.0,151.29,121.89
2016,3,12,15,30,0.0,143.0,7.3,13.0,143.0,129.97,104.53
2016,3,12,15,45,0.0,91.5,7.15,13.0,91.5,81.36,63.77
2016,3,12,16,0,0.0,40.0,7.0,13.0,40.0,35.28,24.65
2016,3,12,16,15,0.0,35.0,6.9,13.0,35.0,30.85,20.92
2016,3,12,16,30,0.0,30.0,6.8,13.0,30.0,26.42,17.15
2016,3,12,16,45,0.0,24.5,6.7,13.0,24.5,21.56,12.96
2016,3,12,17,0,0.0,19.0,6.6,13.0,19.0,16.7,8.73
2016,3,12,17,15,0.0,14.0,6.45,12.5,14.0,12.3,4.86
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,7.9,0.98
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.38,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.87,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,5.6,13.0,4.5,3.94,0.0
2016,3,13,7,0,0.0,9.0,5.8,13.0,9.0,7.9,0.84
2016,3,13,7,15,0.0,15.0,5.9,13.0,15.0,13.18,5.53
2016,3,13,7,30,0.0,21.0,6.0,13.0,21.0,18.46,10.2
2016,3,13,7,45,0.0,28.0,6.1,13.0,28.0,24.65,15.61
2016,3,13,8,0,0.0,35.0,6.2,13.0,35.0,30.84,20.97
2016,3,13,8,15,0.0,42.0,6.25,13.0,42.0,37.04,26.27
2016,3,13,8,30,0.0,49.0,6.3,13.0,49.0,43.24,31.52
2016,3,13,8,45,2.0,105.0,6.35,13.5,106.0,95.31,75.61
2016,3,13,9,0,4.0,161.0,6.4,14.0,163.0,150.32,121.34
2016,3,13,9,15,2.0,137.0,6.45,14.0,138.0,125.35,100.11
2016,3,13,9,30,0.0,113.0,6.5,14.0,113.0,101.05,79.52
2016,3,13,9,45,0.0,87.5,6.55,14.0,87.5,77.54,59.68
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,54.88,40.58
2016,3,13,10,15,0.0,106.5,6.6,14.0,106.5,94.87,73.87
2016,3,13,10,30,0.0,151.0,6.6,14.0,151.0,136.49,108.14
2016,3,13,10,45,0.0,136.0,6.6,14.0,136.0,122.31,96.27
2016,3,13,11,0,0.0,121.0,6.6,14.0,121.0,108.32,84.61
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,103.24,80.33
2016,3,13,11,30,0.0,110.0,6.6,14.0,110.0,98.19,76.09
2016,3,13,11,45,0.5,137.5,6.6,14.0,138.5,124.24,97.53
2016,3,13,12,0,1.0,165.0,6.6,14.0,167.0,150.67,119.17
2016,3,13,12,15,0.5,136.0,6.6,14.0,137.0,122.85,96.31
2016,3,13,12,30,0.0,107.0,6.6,14.0,107.0,95.46,73.75
2016,3,13,12,45,0.0,124.5,6.65,14.0,124.5,111.62,87.11
2016,3,13,13,0,0.0,142.0,6.7,14.0,142.0,127.95,100.58
2016,3,13,13,15,0.0,133.5,6.65,14.0,133.5,119.98,94.08
