Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,573.0,198.5,4.2,16.0,566.0,690.38,551.44
2016,3,23,15,0,631.0,164.0,4.3,16.0,551.0,678.56,544.84
2016,3,23,15,15,716.5,133.5,4.35,16.0,543.5,677.56,546.03
2016,3,23,15,30,802.0,103.0,4.4,16.0,536.0,663.85,536.89
2016,3,23,15,45,653.0,122.0,4.5,16.0,454.0,550.67,447.76
2016,3,23,16,0,504.0,141.0,4.6,16.0,372.0,443.27,361.55
2016,3,23,16,15,466.0,134.0,4.6,15.5,328.5,386.21,315.08
2016,3,23,16,30,428.0,127.0,4.6,15.0,285.0,332.43,269.94
2016,3,23,16,45,396.0,111.0,4.65,14.5,240.0,275.73,221.4
2016,3,23,17,0,364.0,95.0,4.7,14.0,195.0,222.44,174.63
2016,3,23,17,15,315.0,78.5,4.55,13.5,151.5,167.79,126.61
2016,3,23,17,30,266.0,62.0,4.4,13.0,108.0,119.23,84.26
2016,3,23,17,45,185.0,44.5,4.3,12.5,71.0,71.63,45.6
2016,3,23,18,0,104.0,27.0,4.2,12.0,34.0,33.13,13.35
2016,3,23,18,15,52.0,13.5,4.1,11.5,17.0,12.74,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.0,11.77,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,36.0,35.85,13.08
2016,3,24,6,45,280.0,39.0,5.3,11.5,78.0,78.02,46.93
2016,3,24,7,0,392.0,53.0,5.5,12.0,120.0,136.11,93.62
2016,3,24,7,15,467.0,63.0,5.5,12.0,170.0,193.5,144.13
2016,3,24,7,30,542.0,73.0,5.5,12.0,220.0,260.02,203.63
2016,3,24,7,45,581.5,83.0,5.5,12.5,270.0,321.44,259.07
2016,3,24,8,0,621.0,93.0,5.5,13.0,320.0,386.79,316.48
2016,3,24,8,15,657.5,99.0,5.5,13.5,371.0,450.06,370.71
2016,3,24,8,30,694.0,105.0,5.5,14.0,422.0,516.04,425.5
2016,3,24,8,45,696.5,119.0,5.5,14.5,466.0,571.78,470.22
2016,3,24,9,0,699.0,133.0,5.5,15.0,510.0,625.97,512.29
2016,3,24,9,15,720.5,137.5,5.4,15.0,553.0,682.09,555.75
2016,3,24,9,30,742.0,142.0,5.3,15.0,596.0,737.91,597.93
2016,3,24,9,45,611.0,194.5,5.25,15.5,583.5,720.03,579.58
2016,3,24,10,0,480.0,247.0,5.2,16.0,571.0,684.99,548.3
2016,3,24,10,15,525.0,242.5,5.1,16.0,612.0,738.86,588.92
2016,3,24,10,30,570.0,238.0,5.0,16.0,653.0,793.36,628.95
2016,3,24,10,45,598.5,238.0,4.95,16.5,686.0,841.94,662.51
2016,3,24,11,0,627.0,238.0,4.9,17.0,719.0,885.23,691.83
2016,3,24,11,15,625.5,246.5,4.85,17.0,735.0,905.9,705.31
2016,3,24,11,30,624.0,255.0,4.8,17.0,751.0,923.58,716.78
2016,3,24,11,45,618.0,261.5,4.8,17.0,757.5,931.7,721.87
2016,3,24,12,0,612.0,268.0,4.8,17.0,764.0,936.67,724.88
2016,3,24,12,15,501.5,312.5,4.85,17.0,719.0,869.79,674.44
2016,3,24,12,30,391.0,357.0,4.9,17.0,674.0,788.22,613.31
2016,3,24,12,45,410.0,343.5,4.95,17.5,672.5,789.77,614.86
2016,3,24,13,0,429.0,330.0,5.0,18.0,671.0,804.41,625.12
2016,3,24,13,15,426.5,324.5,5.05,18.0,658.5,788.54,614.18
2016,3,24,13,30,424.0,319.0,5.1,18.0,646.0,770.64,601.93
2016,3,24,13,45,643.0,222.0,5.15,18.0,700.5,868.53,680.26
2016,3,24,14,0,862.0,125.0,5.2,18.0,755.0,940.45,733.02
2016,3,24,14,15,852.0,123.5,5.25,17.5,724.0,902.3,708.05
2016,3,24,14,30,842.0,122.0,5.3,17.0,693.0,861.51,681.5
2016,3,24,14,45,685.0,161.5,5.35,17.0,610.0,747.29,598.36
2016,3,24,15,0,528.0,201.0,5.4,17.0,527.0,631.65,508.82
2016,3,24,15,15,497.0,200.5,5.4,16.5,490.0,582.64,472.13
2016,3,24,15,30,466.0,200.0,5.4,16.0,453.0,534.74,435.3
2016,3,24,15,45,576.0,157.0,5.45,16.0,441.5,532.79,435.27
2016,3,24,16,0,686.0,114.0,5.5,16.0,430.0,522.75,427.19
2016,3,24,16,15,650.0,107.0,5.55,15.5,379.5,456.29,372.6
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,392.5,318.65
2016,3,24,16,45,577.0,89.5,5.7,15.0,278.5,327.91,262.07
2016,3,24,17,0,540.0,79.0,5.8,15.0,228.0,266.94,207.29
2016,3,24,17,15,468.5,68.0,5.7,14.5,178.0,200.23,148.51
2016,3,24,17,30,397.0,57.0,5.6,14.0,128.0,142.19,97.95
2016,3,24,17,45,297.5,42.0,5.5,13.5,85.0,84.21,51.04
2016,3,24,18,0,198.0,27.0,5.4,13.0,42.0,40.69,16.54
2016,3,24,18,15,99.0,13.5,5.35,12.5,21.0,13.04,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.0,13.34,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,42.0,41.25,17.44
2016,3,25,6,45,306.5,42.0,5.1,10.5,85.5,84.76,51.8
2016,3,25,7,0,414.0,56.0,5.3,11.0,129.0,143.85,99.8
2016,3,25,7,15,487.5,65.5,5.4,11.0,179.5,201.93,151.28
2016,3,25,7,30,561.0,75.0,5.5,11.0,230.0,268.87,211.52
2016,3,25,7,45,619.5,79.5,5.6,11.5,283.0,333.38,269.6
2016,3,25,8,0,678.0,84.0,5.7,12.0,336.0,403.86,331.62
2016,3,25,8,15,712.0,89.0,5.8,12.5,387.0,467.94,387.06
2016,3,25,8,30,746.0,94.0,5.9,13.0,438.0,534.32,442.74
2016,3,25,8,45,777.5,95.0,6.0,13.5,487.0,595.53,492.86
2016,3,25,9,0,809.0,96.0,6.1,14.0,536.0,658.9,543.3
2016,3,25,9,15,827.0,99.0,6.05,14.5,579.5,715.4,586.19
2016,3,25,9,30,845.0,102.0,6.0,15.0,623.0,770.98,625.8
2016,3,25,9,45,683.5,167.5,5.95,15.5,605.0,751.3,607.32
2016,3,25,10,0,522.0,233.0,5.9,16.0,587.0,705.89,567.33
2016,3,25,10,15,557.0,233.0,5.8,16.0,627.0,756.95,605.82
2016,3,25,10,30,592.0,233.0,5.7,16.0,667.0,808.0,643.34
2016,3,25,10,45,603.0,239.5,5.65,16.5,693.5,847.61,670.17
2016,3,25,11,0,614.0,246.0,5.6,17.0,720.0,880.57,691.96
2016,3,25,11,15,571.5,269.0,5.5,17.0,717.5,872.04,683.37
2016,3,25,11,30,529.0,292.0,5.4,17.0,715.0,863.77,675.13
2016,3,25,11,45,534.5,291.5,5.35,17.0,722.0,875.33,683.13
2016,3,25,12,0,540.0,291.0,5.3,17.0,729.0,884.36,689.25
2016,3,25,12,15,539.5,291.0,5.25,17.0,729.0,885.2,692.74
2016,3,25,12,30,539.0,291.0,5.2,17.0,729.0,883.35,687.86
2016,3,25,12,45,527.5,290.5,5.2,17.5,716.0,867.25,674.93
2016,3,25,13,0,516.0,290.0,5.2,18.0,703.0,848.75,660.45
2016,3,25,13,15,509.5,288.0,5.25,18.0,689.5,831.36,648.5
2016,3,25,13,30,503.0,286.0,5.3,18.0,676.0,811.76,634.94
2016,3,25,13,45,507.0,273.5,5.35,18.0,656.0,789.02,619.53
2016,3,25,14,0,511.0,261.0,5.4,18.0,636.0,763.86,602.26
2016,3,25,14,15,481.0,262.0,5.5,17.5,603.5,720.46,571.62
2016,3,25,14,30,451.0,263.0,5.6,17.0,571.0,676.92,540.41
2016,3,25,14,45,444.5,250.5,5.75,17.0,540.0,638.96,512.8
2016,3,25,15,0,438.0,238.0,5.9,17.0,509.0,599.93,483.85
2016,3,25,15,15,499.0,200.0,6.0,16.5,488.5,582.67,473.58
2016,3,25,15,30,560.0,162.0,6.1,16.0,468.0,557.88,456.62
2016,3,25,15,45,665.5,124.0,6.25,16.0,456.0,558.59,458.2
2016,3,25,16,0,771.0,86.0,6.4,16.0,444.0,539.31,442.57
2016,3,25,16,15,738.5,81.5,6.45,15.5,393.0,473.13,387.52
2016,3,25,16,30,706.0,77.0,6.5,15.0,342.0,409.37,332.79
2016,3,25,16,45,652.5,72.5,6.6,15.0,289.0,339.32,271.01
2016,3,25,17,0,599.0,68.0,6.7,15.0,236.0,274.62,212.65
2016,3,25,17,15,527.5,60.0,6.6,14.5,185.0,207.39,152.78
2016,3,25,17,30,456.0,52.0,6.5,14.0,134.0,148.7,101.12
2016,3,25,17,45,335.0,40.0,6.45,13.5,89.5,88.37,52.99
2016,3,25,18,0,214.0,28.0,6.4,13.0,45.0,42.51,18.17
2016,3,25,18,15,107.0,14.0,6.35,12.5,22.5,13.43,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,23.5,12.44,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,47.0,46.61,19.39
2016,3,26,6,45,402.0,34.5,4.3,12.5,92.0,92.54,53.87
2016,3,26,7,0,513.0,44.0,4.4,13.0,137.0,152.76,102.66
2016,3,26,7,15,579.5,51.0,4.35,13.0,188.0,212.58,156.12
2016,3,26,7,30,646.0,58.0,4.3,13.0,239.0,280.26,217.15
2016,3,26,7,45,689.5,63.0,4.3,13.5,291.0,344.35,274.81
2016,3,26,8,0,733.0,68.0,4.3,14.0,343.0,412.35,334.15
2016,3,26,8,15,763.0,71.5,4.25,14.5,393.5,475.54,387.78
2016,3,26,8,30,793.0,75.0,4.2,15.0,444.0,540.43,440.81
2016,3,26,8,45,814.0,78.0,4.2,15.5,491.5,600.5,488.4
2016,3,26,9,0,835.0,81.0,4.2,16.0,539.0,660.56,534.4
2016,3,26,9,15,851.0,83.5,4.15,16.0,582.0,711.46,572.0
2016,3,26,9,30,867.0,86.0,4.1,16.0,625.0,765.2,610.08
2016,3,26,9,45,665.5,172.0,4.1,16.5,600.5,741.71,589.12
2016,3,26,10,0,464.0,258.0,4.1,17.0,576.0,682.66,539.09
2016,3,26,10,15,505.5,254.5,4.1,17.0,615.0,734.08,577.66
2016,3,26,10,30,547.0,251.0,4.1,17.0,654.0,785.98,615.44
2016,3,26,10,45,558.0,252.0,4.2,17.5,674.0,813.99,634.22
2016,3,26,11,0,569.0,253.0,4.3,18.0,694.0,840.09,651.59
2016,3,26,11,15,744.0,176.0,4.35,18.0,765.5,947.91,729.34
2016,3,26,11,30,919.0,99.0,4.4,18.0,837.0,1032.54,786.96
2016,3,26,11,45,920.5,99.0,4.5,18.0,844.5,1043.9,794.67
2016,3,26,12,0,922.0,99.0,4.6,18.0,852.0,1051.33,800.42
2016,3,26,12,15,658.0,225.0,4.7,18.0,763.0,940.68,724.5
2016,3,26,12,30,394.0,351.0,4.8,18.0,674.0,783.38,606.51
2016,3,26,12,45,380.0,356.0,4.9,18.5,664.5,771.76,598.0
2016,3,26,13,0,366.0,361.0,5.0,19.0,655.0,758.49,587.53
2016,3,26,13,15,429.0,326.5,5.05,18.5,665.0,791.56,615.18
2016,3,26,13,30,492.0,292.0,5.1,18.0,675.0,806.66,629.93
2016,3,26,13,45,491.5,282.0,5.2,18.0,655.0,782.52,613.45
2016,3,26,14,0,491.0,272.0,5.3,18.0,635.0,756.25,595.46
2016,3,26,14,15,489.5,260.0,5.4,18.0,609.5,725.01,573.63
2016,3,26,14,30,488.0,248.0,5.5,18.0,584.0,691.92,550.15
2016,3,26,14,45,519.5,222.0,5.6,18.0,561.5,669.26,535.09
2016,3,26,15,0,551.0,196.0,5.7,18.0,539.0,642.19,516.27
2016,3,26,15,15,556.5,179.0,5.7,17.5,505.0,601.32,486.45
2016,3,26,15,30,562.0,162.0,5.7,17.0,471.0,558.29,454.21
2016,3,26,15,45,548.5,150.0,5.75,17.0,430.0,506.65,413.27
2016,3,26,16,0,535.0,138.0,5.8,17.0,389.0,455.05,371.37
2016,3,26,16,15,474.0,131.5,5.7,16.5,335.0,385.19,314.01
2016,3,26,16,30,413.0,125.0,5.6,16.0,281.0,321.24,260.45
2016,3,26,16,45,375.5,112.0,5.6,15.5,238.0,266.42,213.46
2016,3,26,17,0,338.0,99.0,5.6,15.0,195.0,215.65,169.05
2016,3,26,17,15,291.0,82.5,5.45,14.5,152.5,163.34,123.32
2016,3,26,17,30,244.0,66.0,5.3,14.0,110.0,116.89,83.06
2016,3,26,17,45,171.5,48.0,5.15,14.0,74.0,69.74,44.71
2016,3,26,18,0,99.0,30.0,5.0,14.0,38.0,35.08,16.97
2016,3,26,18,15,49.5,15.0,4.85,13.5,19.0,13.91,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,14.5,4.25,11.0,25.0,14.3,0.0
2016,3,27,6,30,256.0,29.0,4.4,11.0,50.0,48.21,22.66
2016,3,27,6,45,365.5,40.5,4.55,11.5,95.5,93.76,56.89
2016,3,27,7,0,475.0,52.0,4.7,12.0,141.0,153.52,105.46
2016,3,27,7,15,545.5,60.0,4.7,12.0,193.0,213.26,158.64
2016,3,27,7,30,616.0,68.0,4.7,12.0,245.0,281.39,219.9
2016,3,27,7,45,656.0,76.0,4.7,12.5,297.0,345.5,277.58
2016,3,27,8,0,696.0,84.0,4.7,13.0,349.0,413.42,336.89
2016,3,27,8,15,677.5,94.0,4.8,13.0,382.0,456.96,375.82
2016,3,27,8,30,659.0,104.0,4.9,13.0,415.0,496.97,410.41
2016,3,27,8,45,549.5,152.5,5.0,13.5,429.5,511.28,421.13
2016,3,27,9,0,440.0,201.0,5.1,14.0,444.0,517.57,424.04
2016,3,27,9,15,427.0,223.0,5.25,14.0,474.5,554.29,452.7
2016,3,27,9,30,414.0,245.0,5.4,14.0,505.0,588.52,478.81
2016,3,27,9,45,450.0,247.5,5.55,14.5,545.5,640.19,518.34
2016,3,27,10,0,486.0,250.0,5.7,15.0,586.0,692.97,558.11
2016,3,27,10,15,533.0,246.0,5.8,15.0,628.5,749.34,601.37
2016,3,27,10,30,580.0,242.0,5.9,15.0,671.0,806.44,644.75
2016,3,27,10,45,577.0,253.5,6.0,15.0,692.5,833.23,663.98
2016,3,27,11,0,574.0,265.0,6.1,15.0,714.0,857.4,681.37
2016,3,27,11,15,743.0,194.0,6.1,15.0,786.5,966.34,763.0
2016,3,27,11,30,912.0,123.0,6.1,15.0,859.0,1051.6,823.27
2016,3,27,11,45,913.5,124.0,6.15,15.0,867.5,1063.9,831.5
2016,3,27,12,0,915.0,125.0,6.2,15.0,876.0,1072.28,837.51
2016,3,27,12,15,916.0,125.0,6.2,15.0,876.5,1075.13,839.41
2016,3,27,12,30,917.0,125.0,6.2,15.0,877.0,1074.0,838.68
2016,3,27,12,45,917.0,123.5,6.25,15.0,870.0,1066.29,833.79
2016,3,27,13,0,917.0,122.0,6.3,15.0,863.0,1054.62,826.24
2016,3,27,13,15,699.5,209.5,6.4,15.0,768.5,939.13,743.84
2016,3,27,13,30,482.0,297.0,6.5,15.0,674.0,801.43,638.36
2016,3,27,13,45,543.5,265.0,6.6,15.0,677.5,812.69,650.2
2016,3,27,14,0,605.0,233.0,6.7,15.0,681.0,822.84,660.48
2016,3,27,14,15,540.5,244.0,6.8,15.0,632.0,752.31,606.68
2016,3,27,14,30,476.0,255.0,6.9,15.0,583.0,688.09,557.08
2016,3,27,14,45,535.5,218.5,7.0,15.0,569.0,677.58,551.71
2016,3,27,15,0,595.0,182.0,7.1,15.0,555.0,665.61,544.55
2016,3,27,15,15,533.5,187.0,7.15,14.5,504.5,592.2,487.23
2016,3,27,15,30,472.0,192.0,7.2,14.0,454.0,527.98,436.15
2016,3,27,15,45,431.5,181.5,7.25,14.0,405.0,465.58,385.36
2016,3,27,16,0,391.0,171.0,7.3,14.0,356.0,406.3,336.28
2016,3,27,16,15,347.5,157.0,7.25,13.5,307.5,337.95,279.54
2016,3,27,16,30,304.0,143.0,7.2,13.0,259.0,282.63,232.57
2016,3,27,16,45,260.0,129.5,7.15,12.5,218.5,232.31,189.18
2016,3,27,17,0,216.0,116.0,7.1,12.0,178.0,187.04,149.75
2016,3,27,17,15,184.0,94.5,7.1,11.5,140.0,142.38,110.55
2016,3,27,17,30,152.0,73.0,7.1,11.0,102.0,101.88,75.17
2016,3,27,17,45,101.5,52.0,7.1,11.0,68.5,62.17,42.1
2016,3,27,18,0,51.0,31.0,7.1,11.0,35.0,31.79,16.78
2016,3,27,18,15,25.5,15.5,7.15,11.0,17.5,14.21,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.0,13.87,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,58.0,54.39,25.59
2016,3,28,6,45,451.5,38.0,8.7,9.5,107.0,103.89,62.29
2016,3,28,7,0,569.0,47.0,8.8,10.0,156.0,168.52,115.7
2016,3,28,7,15,634.0,53.5,8.75,10.0,209.5,231.23,173.2
2016,3,28,7,30,699.0,60.0,8.7,10.0,263.0,301.74,238.54
2016,3,28,7,45,742.5,64.5,8.7,10.5,317.5,368.45,300.31
2016,3,28,8,0,786.0,69.0,8.7,11.0,372.0,439.13,364.01
2016,3,28,8,15,815.0,72.5,8.6,11.0,424.5,504.87,422.67
2016,3,28,8,30,844.0,76.0,8.5,11.0,477.0,572.07,480.91
2016,3,28,8,45,865.0,78.5,8.4,11.5,526.0,630.92,529.93
2016,3,28,9,0,886.0,81.0,8.3,12.0,575.0,692.31,579.43
2016,3,28,9,15,698.0,147.5,8.25,12.0,555.5,678.05,564.8
2016,3,28,9,30,510.0,214.0,8.2,12.0,536.0,630.59,523.05
2016,3,28,9,45,542.5,217.0,8.15,12.0,577.5,683.53,565.26
2016,3,28,10,0,575.0,220.0,8.1,12.0,619.0,737.04,607.14
2016,3,28,10,15,631.0,210.5,8.05,12.0,666.0,803.94,659.46
2016,3,28,10,30,687.0,201.0,8.0,12.0,713.0,866.92,707.69
2016,3,28,10,45,826.0,148.0,7.95,12.5,782.5,955.22,772.08
2016,3,28,11,0,965.0,95.0,7.9,13.0,852.0,1041.23,833.35
2016,3,28,11,15,742.5,198.5,7.9,13.0,788.0,970.44,779.66
2016,3,28,11,30,520.0,302.0,7.9,13.0,724.0,864.04,695.04
2016,3,28,11,45,525.5,300.0,7.9,13.0,730.0,873.82,702.73
2016,3,28,12,0,531.0,298.0,7.9,13.0,736.0,881.07,708.2
2016,3,28,12,15,511.5,308.0,7.85,13.0,730.0,872.94,701.16
2016,3,28,12,30,492.0,318.0,7.8,13.0,724.0,862.17,692.26
2016,3,28,12,45,483.5,317.5,7.75,13.0,713.0,849.19,682.32
2016,3,28,13,0,475.0,317.0,7.7,13.0,702.0,833.92,670.71
2016,3,28,13,15,475.0,309.5,7.65,13.0,688.0,817.62,658.75
2016,3,28,13,30,475.0,302.0,7.6,13.0,674.0,799.04,645.1
2016,3,28,13,45,478.0,291.5,7.6,13.0,656.5,777.99,629.85
2016,3,28,14,0,481.0,281.0,7.6,13.0,639.0,754.68,612.83
2016,3,28,14,15,479.5,268.5,7.5,13.0,613.0,723.18,589.1
2016,3,28,14,30,478.0,256.0,7.4,13.0,587.0,689.88,563.85
2016,3,28,14,45,505.5,230.5,7.35,13.0,564.0,664.91,545.83
2016,3,28,15,0,533.0,205.0,7.3,13.0,541.0,635.94,524.31
2016,3,28,15,15,606.0,166.0,7.2,13.0,523.0,626.92,518.82
2016,3,28,15,30,679.0,127.0,7.1,13.0,505.0,603.97,501.64
2016,3,28,15,45,730.0,108.5,7.0,13.0,482.5,579.04,481.23
2016,3,28,16,0,781.0,90.0,6.9,13.0,460.0,546.06,453.17
2016,3,28,16,15,748.5,85.5,6.7,12.5,408.0,479.33,396.63
2016,3,28,16,30,716.0,81.0,6.5,12.0,356.0,414.98,340.53
2016,3,28,16,45,672.0,74.5,6.35,12.0,303.0,346.02,278.75
2016,3,28,17,0,628.0,68.0,6.2,12.0,250.0,281.33,219.5
2016,3,28,17,15,558.5,60.5,6.05,11.5,198.0,213.56,158.45
2016,3,28,17,30,489.0,53.0,5.9,11.0,146.0,154.03,105.45
2016,3,28,17,45,377.5,41.5,5.75,11.0,99.5,93.7,56.45
2016,3,28,18,0,266.0,30.0,5.6,11.0,53.0,47.85,22.58
2016,3,28,18,15,133.0,15.0,5.5,10.5,26.5,14.05,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,166.0,15.0,2.3,8.5,30.5,14.52,0.0
2016,3,29,6,30,332.0,30.0,2.3,9.0,61.0,55.58,27.09
2016,3,29,6,45,448.0,38.5,2.35,9.5,109.5,104.44,62.95
2016,3,29,7,0,564.0,47.0,2.4,10.0,158.0,168.19,115.17
2016,3,29,7,15,627.5,53.5,2.55,10.5,211.5,230.22,170.86
2016,3,29,7,30,691.0,60.0,2.7,11.0,265.0,299.93,233.51
2016,3,29,7,45,737.5,63.5,2.9,11.5,319.5,366.29,293.0
2016,3,29,8,0,784.0,67.0,3.1,12.0,374.0,436.96,354.45
2016,3,29,8,15,813.0,70.5,3.1,12.0,426.5,502.51,410.41
2016,3,29,8,30,842.0,74.0,3.1,12.0,479.0,569.53,465.67
2016,3,29,8,45,661.0,134.5,3.1,12.5,472.0,568.28,463.2
2016,3,29,9,0,480.0,195.0,3.1,13.0,465.0,538.66,437.49
2016,3,29,9,15,492.5,206.5,2.85,13.0,502.0,584.95,472.52
2016,3,29,9,30,505.0,218.0,2.6,13.0,539.0,630.88,505.8
2016,3,29,9,45,529.0,223.5,2.4,13.5,577.5,679.35,539.5
2016,3,29,10,0,553.0,229.0,2.2,14.0,616.0,727.78,572.06
2016,3,29,10,15,589.0,229.5,2.0,14.0,657.0,781.17,608.44
2016,3,29,10,30,625.0,230.0,1.8,14.0,698.0,839.54,646.91
2016,3,29,10,45,629.0,235.5,1.65,14.5,719.0,867.67,662.21
2016,3,29,11,0,633.0,241.0,1.5,15.0,740.0,893.23,675.59
2016,3,29,11,15,596.5,266.5,1.6,15.0,744.0,892.6,674.57
2016,3,29,11,30,560.0,292.0,1.7,15.0,748.0,892.97,674.39
2016,3,29,11,45,567.5,288.5,1.8,15.0,754.5,903.49,682.68
2016,3,29,12,0,575.0,285.0,1.9,15.0,761.0,911.35,689.1
2016,3,29,12,15,554.0,296.5,2.1,15.0,755.5,903.37,685.01
2016,3,29,12,30,533.0,308.0,2.3,15.0,750.0,892.57,678.99
2016,3,29,12,45,510.5,311.0,2.55,15.0,730.5,868.86,664.54
2016,3,29,13,0,488.0,314.0,2.8,15.0,711.0,842.97,648.27
2016,3,29,13,15,495.0,301.0,2.95,15.0,697.5,827.59,639.45
2016,3,29,13,30,502.0,288.0,3.1,15.0,684.0,809.62,628.58
2016,3,29,13,45,497.5,281.0,3.3,15.0,663.5,784.53,612.37
2016,3,29,14,0,493.0,274.0,3.5,15.0,643.0,757.48,594.51
2016,3,29,14,15,705.5,183.5,3.6,15.0,687.5,838.02,658.86
2016,3,29,14,30,918.0,93.0,3.7,15.0,732.0,882.26,691.73
2016,3,29,14,45,902.0,93.0,3.8,15.0,692.5,833.61,658.24
2016,3,29,15,0,886.0,93.0,3.9,15.0,653.0,783.09,623.57
2016,3,29,15,15,869.5,90.5,3.95,14.5,609.0,727.98,585.8
2016,3,29,15,30,853.0,88.0,4.0,14.0,565.0,675.7,547.86
2016,3,29,15,45,828.0,85.5,4.05,14.0,515.5,612.66,498.6
2016,3,29,16,0,803.0,83.0,4.1,14.0,466.0,549.99,448.17
2016,3,29,16,15,772.0,79.0,4.1,13.5,414.0,483.44,393.72
2016,3,29,16,30,741.0,75.0,4.1,13.0,362.0,418.7,338.83
2016,3,29,16,45,695.0,70.0,4.1,13.0,308.0,349.23,277.88
2016,3,29,17,0,649.0,65.0,4.1,13.0,254.0,284.14,219.25
2016,3,29,17,15,582.0,57.5,3.9,12.5,202.0,215.86,158.32
2016,3,29,17,30,515.0,50.0,3.7,12.0,150.0,155.49,104.95
2016,3,29,17,45,403.0,40.0,3.55,11.5,103.0,95.02,56.36
2016,3,29,18,0,291.0,30.0,3.4,11.0,56.0,49.03,23.16
2016,3,29,18,15,145.5,15.0,3.35,10.5,28.0,12.52,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,16.31,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,52.3,28.37
2016,3,30,6,45,332.0,49.5,2.8,10.5,104.5,97.07,61.82
2016,3,30,7,0,434.0,63.0,2.9,11.0,150.0,157.19,110.98
2016,3,30,7,15,502.5,72.0,2.8,11.0,201.5,215.16,162.14
2016,3,30,7,30,571.0,81.0,2.7,11.0,253.0,281.29,220.81
2016,3,30,7,45,411.5,118.5,2.65,11.5,254.5,289.04,233.53
2016,3,30,8,0,252.0,156.0,2.6,12.0,256.0,273.62,223.77
2016,3,30,8,15,221.5,182.5,2.6,12.0,279.0,300.73,246.82
2016,3,30,8,30,191.0,209.0,2.6,12.0,302.0,316.17,259.36
2016,3,30,8,45,293.5,213.5,2.65,12.5,372.5,404.63,330.93
2016,3,30,9,0,396.0,218.0,2.7,13.0,443.0,494.95,402.19
2016,3,30,9,15,413.0,232.5,2.8,13.0,483.0,553.63,446.95
2016,3,30,9,30,430.0,247.0,2.9,13.0,523.0,602.58,483.91
2016,3,30,9,45,362.5,282.5,3.0,13.5,524.5,592.84,473.68
2016,3,30,10,0,295.0,318.0,3.1,14.0,526.0,588.35,467.28
2016,3,30,10,15,330.5,324.0,3.15,14.0,566.0,637.83,504.67
2016,3,30,10,30,366.0,330.0,3.2,14.0,606.0,688.28,542.03
2016,3,30,10,45,469.5,301.5,3.3,14.0,666.5,781.25,611.93
2016,3,30,11,0,573.0,273.0,3.4,14.0,727.0,863.91,673.18
2016,3,30,11,15,540.5,291.0,3.4,14.0,726.5,862.98,670.4
2016,3,30,11,30,508.0,309.0,3.4,14.0,726.0,858.38,665.75
2016,3,30,11,45,514.0,308.0,3.45,14.5,733.0,869.51,672.63
2016,3,30,12,0,520.0,307.0,3.5,15.0,740.0,878.17,677.69
2016,3,30,12,15,510.5,309.5,3.5,15.0,734.5,872.19,673.13
2016,3,30,12,30,501.0,312.0,3.5,15.0,729.0,863.63,666.94
2016,3,30,12,45,497.5,312.5,3.5,15.0,723.0,856.58,662.09
2016,3,30,13,0,494.0,313.0,3.5,15.0,717.0,847.09,655.57
2016,3,30,13,15,462.0,319.0,3.55,15.0,691.5,812.98,631.15
2016,3,30,13,30,430.0,325.0,3.6,15.0,666.0,777.61,605.81
2016,3,30,13,45,663.0,218.0,3.65,15.0,725.0,878.21,685.68
2016,3,30,14,0,896.0,111.0,3.7,15.0,784.0,942.37,731.53
2016,3,30,14,15,887.0,109.5,3.75,15.0,752.5,904.47,705.64
2016,3,30,14,30,878.0,108.0,3.8,15.0,721.0,863.8,678.39
2016,3,30,14,45,865.0,105.5,3.9,15.0,683.0,822.67,650.77
2016,3,30,15,0,852.0,103.0,4.0,15.0,645.0,772.51,616.13
2016,3,30,15,15,835.0,100.0,4.1,14.5,601.0,717.27,578.22
2016,3,30,15,30,818.0,97.0,4.2,14.0,557.0,661.0,536.76
2016,3,30,15,45,794.5,93.5,4.3,14.0,509.0,599.5,488.83
2016,3,30,16,0,771.0,90.0,4.4,14.0,461.0,538.31,439.6
2016,3,30,16,15,739.5,85.5,4.45,13.5,409.5,472.71,385.85
2016,3,30,16,30,708.0,81.0,4.5,13.0,358.0,409.26,331.94
2016,3,30,16,45,662.5,75.5,4.6,12.5,305.0,341.35,272.83
2016,3,30,17,0,617.0,70.0,4.7,12.0,252.0,277.86,215.91
2016,3,30,17,15,549.5,62.0,4.6,11.5,200.5,210.96,156.07
2016,3,30,17,30,482.0,54.0,4.5,11.0,149.0,152.08,103.97
2016,3,30,17,45,373.0,43.0,4.4,11.0,103.0,93.27,56.46
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,48.59,24.12
2016,3,30,18,15,132.0,16.0,4.2,10.5,28.5,12.77,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,16.9,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,57.75,31.13
2016,3,31,6,45,378.0,48.0,2.75,11.0,112.0,104.43,65.98
2016,3,31,7,0,477.0,60.0,2.8,11.0,159.0,163.92,115.08
2016,3,31,7,15,238.5,78.5,2.75,11.0,128.0,142.89,109.66
2016,3,31,7,30,0.0,97.0,2.7,11.0,97.0,86.73,69.27
2016,3,31,7,45,1.5,116.0,2.65,11.5,117.0,104.75,84.46
2016,3,31,8,0,3.0,135.0,2.6,12.0,137.0,123.07,99.54
2016,3,31,8,15,24.0,166.0,2.55,12.0,178.5,163.14,132.9
2016,3,31,8,30,45.0,197.0,2.5,12.0,220.0,212.67,173.71
2016,3,31,8,45,79.5,226.5,2.5,12.5,271.0,266.4,217.2
2016,3,31,9,0,114.0,256.0,2.5,13.0,322.0,333.4,270.44
2016,3,31,9,15,205.0,269.5,2.55,13.0,398.5,419.57,339.59
2016,3,31,9,30,296.0,283.0,2.6,13.0,475.0,525.21,422.01
2016,3,31,9,45,393.5,269.5,2.7,13.5,539.0,604.09,482.36
2016,3,31,10,0,491.0,256.0,2.8,14.0,603.0,702.8,555.84
2016,3,31,10,15,701.0,181.5,2.85,14.0,700.0,835.84,655.38
2016,3,31,10,30,911.0,107.0,2.9,14.0,797.0,957.05,738.79
2016,3,31,10,45,742.5,190.0,3.0,14.5,764.0,927.29,715.52
2016,3,31,11,0,574.0,273.0,3.1,15.0,731.0,864.49,667.92
2016,3,31,11,15,579.0,275.5,3.15,15.0,745.0,884.09,682.18
2016,3,31,11,30,584.0,278.0,3.2,15.0,759.0,901.16,693.99
2016,3,31,11,45,532.5,299.0,3.3,15.0,740.5,878.16,676.68
2016,3,31,12,0,481.0,320.0,3.4,15.0,722.0,851.53,657.04
2016,3,31,12,15,473.0,326.5,3.55,15.0,721.5,851.07,657.38
2016,3,31,12,30,465.0,333.0,3.7,15.0,721.0,848.14,655.81
2016,3,31,12,45,483.0,322.5,3.85,15.5,722.5,851.55,658.56
2016,3,31,13,0,501.0,312.0,4.0,16.0,724.0,852.17,659.33
2016,3,31,13,15,477.0,314.0,4.15,15.5,700.0,821.66,639.22
2016,3,31,13,30,453.0,316.0,4.3,15.0,676.0,789.63,618.09
2016,3,31,13,45,454.0,305.0,4.45,15.0,657.0,766.63,603.13
2016,3,31,14,0,455.0,294.0,4.6,15.0,638.0,741.55,586.38
2016,3,31,14,15,454.0,281.5,4.65,15.0,612.5,711.24,565.03
2016,3,31,14,30,453.0,269.0,4.7,15.0,587.0,679.17,542.14
2016,3,31,14,45,443.5,258.5,4.8,15.0,556.5,640.68,514.07
2016,3,31,15,0,434.0,248.0,4.9,15.0,526.0,601.36,484.91
2016,3,31,15,15,643.0,167.5,4.95,14.5,547.5,651.81,529.4
2016,3,31,15,30,852.0,87.0,5.0,14.0,569.0,671.69,548.93
2016,3,31,15,45,829.5,84.5,5.05,14.0,520.5,610.26,499.88
2016,3,31,16,0,807.0,82.0,5.1,14.0,472.0,548.96,449.84
2016,3,31,16,15,460.0,122.5,5.05,13.5,340.0,364.63,299.44
2016,3,31,16,30,113.0,163.0,5.0,13.0,208.0,208.91,170.73
2016,3,31,16,45,387.5,114.0,5.0,13.0,235.0,269.16,217.07
2016,3,31,17,0,662.0,65.0,5.0,13.0,262.0,286.38,221.33
2016,3,31,17,15,598.5,58.0,4.85,12.5,209.5,218.86,160.49
2016,3,31,17,30,535.0,51.0,4.7,12.0,157.0,158.78,107.05
2016,3,31,17,45,427.5,41.0,4.55,11.5,109.5,97.86,57.89
2016,3,31,18,0,320.0,31.0,4.4,11.0,62.0,50.81,24.41
2016,3,31,18,15,160.0,15.5,4.25,11.0,31.0,12.45,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.5,3.45,10.0,36.0,17.53,1.57
2016,4,1,6,30,338.0,35.0,3.5,10.0,72.0,61.96,32.67
2016,4,1,6,45,433.0,45.0,3.55,10.5,119.5,110.12,68.62
2016,4,1,7,0,528.0,55.0,3.6,11.0,167.0,170.46,118.86
2016,4,1,7,15,393.5,87.0,3.55,11.0,183.5,197.92,151.5
2016,4,1,7,30,259.0,119.0,3.5,11.0,200.0,205.75,164.91
2016,4,1,7,45,281.5,136.5,3.45,11.5,238.5,249.39,202.98
2016,4,1,8,0,304.0,154.0,3.4,12.0,277.0,295.47,242.17
2016,4,1,8,15,360.5,165.0,3.35,12.0,330.0,354.83,291.87
2016,4,1,8,30,417.0,176.0,3.3,12.0,383.0,428.57,352.11
2016,4,1,8,45,426.0,194.0,3.3,12.5,423.0,477.04,390.07
2016,4,1,9,0,435.0,212.0,3.3,13.0,463.0,525.41,427.02
2016,4,1,9,15,391.0,243.0,3.25,13.0,481.0,537.46,435.01
2016,4,1,9,30,347.0,274.0,3.2,13.0,499.0,554.82,446.6
2016,4,1,9,45,389.5,278.5,3.15,13.5,545.0,610.0,487.74
2016,4,1,10,0,432.0,283.0,3.1,14.0,591.0,679.76,538.31
2016,4,1,10,15,438.5,292.0,3.05,14.0,615.5,712.01,560.78
2016,4,1,10,30,445.0,301.0,3.0,14.0,640.0,742.87,582.22
2016,4,1,10,45,450.0,307.5,2.95,14.5,659.0,768.23,598.42
2016,4,1,11,0,455.0,314.0,2.9,15.0,678.0,791.79,613.18
2016,4,1,11,15,469.5,313.5,2.85,15.0,695.5,815.57,629.49
2016,4,1,11,30,484.0,313.0,2.8,15.0,713.0,837.5,644.42
2016,4,1,11,45,485.5,315.5,2.75,15.0,720.0,847.39,650.58
2016,4,1,12,0,487.0,318.0,2.7,15.0,727.0,854.87,655.19
2016,4,1,12,15,478.0,325.0,2.7,15.0,726.5,853.87,654.03
2016,4,1,12,30,469.0,332.0,2.7,15.0,726.0,850.39,651.3
2016,4,1,12,45,479.5,320.5,2.75,15.0,719.5,845.15,648.69
2016,4,1,13,0,490.0,309.0,2.8,15.0,713.0,837.29,644.31
2016,4,1,13,15,489.0,303.0,2.9,15.0,699.5,821.19,634.13
2016,4,1,13,30,488.0,297.0,3.0,15.0,686.0,802.81,622.34
2016,4,1,13,45,501.0,282.0,3.1,15.0,671.5,786.06,612.15
2016,4,1,14,0,514.0,267.0,3.2,15.0,657.0,766.47,599.78
2016,4,1,14,15,509.5,258.0,3.3,15.0,631.0,734.87,578.09
2016,4,1,14,30,505.0,249.0,3.4,15.0,605.0,701.56,554.89
2016,4,1,14,45,501.0,236.5,3.5,15.0,574.0,663.52,527.9
2016,4,1,15,0,497.0,224.0,3.6,15.0,543.0,624.08,499.35
2016,4,1,15,15,673.5,155.5,3.7,14.5,556.5,660.39,531.82
2016,4,1,15,30,850.0,87.0,3.8,14.0,570.0,669.21,542.19
2016,4,1,15,45,828.5,84.0,3.9,14.0,522.0,607.97,494.15
2016,4,1,16,0,807.0,81.0,4.0,14.0,474.0,546.77,444.99
2016,4,1,16,15,778.0,77.5,4.0,13.5,422.5,481.64,391.63
2016,4,1,16,30,749.0,74.0,4.0,13.0,371.0,418.1,337.65
2016,4,1,16,45,706.5,69.0,4.05,13.0,317.5,349.78,277.66
2016,4,1,17,0,664.0,64.0,4.1,13.0,264.0,285.01,219.27
2016,4,1,17,15,602.0,57.5,3.95,12.5,211.5,218.36,159.57
2016,4,1,17,30,540.0,51.0,3.8,12.0,159.0,158.94,106.84
2016,4,1,17,45,436.5,41.0,3.7,11.5,111.5,98.35,57.96
2016,4,1,18,0,333.0,31.0,3.6,11.0,64.0,51.1,24.56
2016,4,1,18,15,166.5,15.5,3.5,10.5,32.0,12.39,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,19.0,1.4,10.0,37.0,18.94,3.95
2016,4,2,6,30,315.0,38.0,1.3,10.0,74.0,63.25,34.78
2016,4,2,6,45,398.5,50.5,1.25,10.5,120.5,110.71,70.67
2016,4,2,7,0,482.0,63.0,1.2,11.0,167.0,168.94,119.03
2016,4,2,7,15,241.0,79.0,1.1,11.0,131.0,144.36,110.57
2016,4,2,7,30,0.0,95.0,1.0,11.0,95.0,84.73,67.44
2016,4,2,7,45,0.0,113.0,0.9,11.5,113.0,101.17,81.26
2016,4,2,8,0,0.0,131.0,0.8,12.0,131.0,117.72,94.71
2016,4,2,8,15,65.0,174.5,0.75,12.0,207.0,197.66,160.82
2016,4,2,8,30,130.0,218.0,0.7,12.0,283.0,289.59,234.64
2016,4,2,8,45,144.5,240.5,0.7,12.5,319.5,329.3,264.71
2016,4,2,9,0,159.0,263.0,0.7,13.0,356.0,370.34,295.49
2016,4,2,9,15,233.5,274.0,0.75,13.0,421.5,444.26,352.69
2016,4,2,9,30,308.0,285.0,0.8,13.0,487.0,535.87,421.28
2016,4,2,9,45,373.5,283.5,0.9,13.5,541.5,601.94,469.38
2016,4,2,10,0,439.0,282.0,1.0,14.0,596.0,684.44,528.15
2016,4,2,10,15,637.0,215.0,1.15,14.0,692.0,813.36,622.97
2016,4,2,10,30,835.0,148.0,1.3,14.0,788.0,940.22,709.29
2016,4,2,10,45,714.0,209.0,1.45,14.5,767.5,919.86,694.09
2016,4,2,11,0,593.0,270.0,1.6,15.0,747.0,878.81,664.57
2016,4,2,11,15,590.0,279.0,1.75,15.0,761.0,897.6,678.87
2016,4,2,11,30,587.0,288.0,1.9,15.0,775.0,913.57,690.56
2016,4,2,11,45,731.5,216.5,2.05,15.5,829.5,996.28,748.49
2016,4,2,12,0,876.0,145.0,2.2,16.0,884.0,1063.38,791.99
2016,4,2,12,15,876.0,144.5,2.35,16.0,883.5,1064.18,793.57
2016,4,2,12,30,876.0,144.0,2.5,16.0,883.0,1061.07,793.39
2016,4,2,12,45,883.5,137.5,2.65,16.5,876.0,1043.42,782.17
2016,4,2,13,0,891.0,131.0,2.8,17.0,869.0,1034.0,776.55
2016,4,2,13,15,723.5,205.5,2.9,17.0,797.0,953.23,723.62
2016,4,2,13,30,556.0,280.0,3.0,17.0,725.0,849.39,650.86
2016,4,2,13,45,555.0,269.5,3.15,17.0,703.0,822.57,634.5
2016,4,2,14,0,554.0,259.0,3.3,17.0,681.0,793.43,615.57
2016,4,2,14,15,550.0,249.0,3.3,16.5,654.0,759.99,593.59
2016,4,2,14,30,546.0,239.0,3.3,16.0,627.0,724.68,569.92
2016,4,2,14,45,535.5,229.5,3.35,16.0,593.0,682.95,540.17
2016,4,2,15,0,525.0,220.0,3.4,16.0,559.0,640.21,509.17
2016,4,2,15,15,647.5,169.0,3.4,16.0,558.5,654.34,522.48
