Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,770.0,118.0,3.4,16.0,558.0,649.41,520.42
2016,4,2,15,45,741.5,115.0,3.4,16.0,509.5,587.35,472.15
2016,4,2,16,0,713.0,112.0,3.4,16.0,461.0,526.25,423.61
2016,4,2,16,15,680.0,106.0,3.4,15.5,410.0,461.16,371.29
2016,4,2,16,30,647.0,100.0,3.4,15.0,359.0,398.37,319.05
2016,4,2,16,45,592.0,94.5,3.4,14.5,306.0,330.29,261.19
2016,4,2,17,0,537.0,89.0,3.4,14.0,253.0,267.86,206.79
2016,4,2,17,15,471.0,78.5,3.3,13.5,202.0,201.46,149.01
2016,4,2,17,30,405.0,68.0,3.2,13.0,151.0,146.02,101.15
2016,4,2,17,45,303.5,53.5,3.15,13.0,105.5,90.56,57.02
2016,4,2,18,0,202.0,39.0,3.1,13.0,60.0,48.25,26.61
2016,4,2,18,15,101.0,19.5,3.0,12.5,30.0,15.32,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,161.5,20.0,2.1,9.0,39.0,20.17,5.81
2016,4,3,6,30,323.0,40.0,2.1,9.0,78.0,66.16,37.13
2016,4,3,6,45,418.0,51.0,2.15,9.5,126.5,114.56,73.52
2016,4,3,7,0,513.0,62.0,2.2,10.0,175.0,175.18,123.97
2016,4,3,7,15,574.0,69.5,2.15,10.0,228.0,234.81,177.28
2016,4,3,7,30,635.0,77.0,2.1,10.0,281.0,301.47,236.81
2016,4,3,7,45,324.0,112.5,2.1,10.5,217.0,248.96,201.99
2016,4,3,8,0,13.0,148.0,2.1,11.0,153.0,139.51,113.33
2016,4,3,8,15,396.5,123.0,2.1,11.0,322.0,339.47,280.25
2016,4,3,8,30,780.0,98.0,2.1,11.0,491.0,562.72,458.74
2016,4,3,8,45,802.5,101.0,2.15,11.5,539.5,622.97,504.24
2016,4,3,9,0,825.0,104.0,2.2,12.0,588.0,683.3,549.51
2016,4,3,9,15,659.5,167.5,2.25,12.5,572.0,672.01,537.25
2016,4,3,9,30,494.0,231.0,2.3,13.0,556.0,635.35,505.96
2016,4,3,9,45,688.0,173.0,2.35,13.5,653.0,761.87,601.99
2016,4,3,10,0,882.0,115.0,2.4,14.0,750.0,881.76,684.6
2016,4,3,10,15,891.0,117.0,2.45,14.0,781.0,922.19,710.81
2016,4,3,10,30,900.0,119.0,2.5,14.0,812.0,959.79,735.71
2016,4,3,10,45,774.0,183.0,2.55,14.5,792.0,948.71,725.95
2016,4,3,11,0,648.0,247.0,2.6,15.0,772.0,911.97,698.4
2016,4,3,11,15,621.5,266.5,2.65,15.0,777.5,918.49,702.33
2016,4,3,11,30,595.0,286.0,2.7,15.0,783.0,918.85,701.72
2016,4,3,11,45,570.0,300.0,2.75,15.5,779.0,915.05,697.17
2016,4,3,12,0,545.0,314.0,2.8,16.0,775.0,908.02,690.51
2016,4,3,12,15,555.0,310.0,2.9,16.0,779.5,914.89,696.32
2016,4,3,12,30,565.0,306.0,3.0,16.0,784.0,918.96,700.17
2016,4,3,12,45,559.0,303.5,3.15,16.0,772.5,905.66,692.14
2016,4,3,13,0,553.0,301.0,3.3,16.0,761.0,889.74,682.39
2016,4,3,13,15,603.0,272.0,3.4,16.0,764.5,901.43,693.23
2016,4,3,13,30,653.0,243.0,3.5,16.0,768.0,907.36,699.88
2016,4,3,13,45,647.0,235.5,3.65,16.0,743.0,876.88,679.87
2016,4,3,14,0,641.0,228.0,3.8,16.0,718.0,843.92,658.08
2016,4,3,14,15,647.0,213.0,3.9,16.0,690.5,811.71,636.65
2016,4,3,14,30,653.0,198.0,4.0,16.0,663.0,776.51,612.69
2016,4,3,14,45,736.0,162.0,4.1,16.0,660.0,778.33,616.92
2016,4,3,15,0,819.0,126.0,4.2,16.0,657.0,767.33,610.57
2016,4,3,15,15,729.5,135.0,4.25,15.5,584.5,676.73,543.83
2016,4,3,15,30,640.0,144.0,4.3,15.0,512.0,589.19,477.33
2016,4,3,15,45,690.5,126.0,4.35,15.0,492.5,566.44,459.98
2016,4,3,16,0,741.0,108.0,4.4,15.0,473.0,536.56,435.55
2016,4,3,16,15,709.0,102.5,4.35,14.5,421.5,471.02,381.91
2016,4,3,16,30,677.0,97.0,4.3,14.0,370.0,407.59,328.4
2016,4,3,16,45,636.0,89.5,4.3,13.5,317.5,341.22,271.07
2016,4,3,17,0,595.0,82.0,4.3,13.0,265.0,278.83,215.64
2016,4,3,17,15,529.5,73.0,4.15,12.5,212.5,213.04,157.45
2016,4,3,17,30,464.0,64.0,4.0,12.0,160.0,155.06,106.76
2016,4,3,17,45,366.5,51.0,3.85,12.0,113.5,97.47,60.37
2016,4,3,18,0,269.0,38.0,3.7,12.0,67.0,51.14,27.14
2016,4,3,18,15,134.5,19.0,3.6,11.5,33.5,14.93,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.01,0.0
2016,4,4,6,15,162.5,26.5,5.6,11.0,47.0,25.53,10.2
2016,4,4,6,30,325.0,42.0,5.7,11.0,83.0,68.55,38.81
2016,4,4,6,45,424.5,52.5,5.8,11.5,132.5,117.43,75.36
2016,4,4,7,0,524.0,63.0,5.9,12.0,182.0,179.08,126.65
2016,4,4,7,15,586.0,70.5,5.85,12.5,235.5,239.72,180.88
2016,4,4,7,30,648.0,78.0,5.8,13.0,289.0,307.52,241.56
2016,4,4,7,45,692.0,83.5,5.75,13.5,343.5,372.78,299.75
2016,4,4,8,0,736.0,89.0,5.7,14.0,398.0,442.13,359.81
2016,4,4,8,15,765.5,93.0,5.8,14.0,450.0,505.63,414.55
2016,4,4,8,30,795.0,97.0,5.9,14.0,502.0,570.88,469.28
2016,4,4,8,45,817.0,100.5,6.0,14.5,550.5,632.05,518.47
2016,4,4,9,0,839.0,104.0,6.1,15.0,599.0,693.22,566.31
2016,4,4,9,15,678.0,163.5,6.1,15.0,582.5,681.56,554.54
2016,4,4,9,30,517.0,223.0,6.1,15.0,566.0,644.88,522.94
2016,4,4,9,45,705.0,169.0,6.15,15.5,663.5,771.53,622.53
2016,4,4,10,0,893.0,115.0,6.2,16.0,761.0,891.22,709.31
2016,4,4,10,15,901.5,116.5,6.05,16.0,792.0,930.97,735.93
2016,4,4,10,30,910.0,118.0,5.9,16.0,823.0,967.82,760.52
2016,4,4,10,45,914.5,120.0,5.8,16.0,846.5,998.32,780.66
2016,4,4,11,0,919.0,122.0,5.7,16.0,870.0,1025.34,798.24
2016,4,4,11,15,922.5,123.0,5.65,16.0,885.5,1046.71,812.17
2016,4,4,11,30,926.0,124.0,5.6,16.0,901.0,1064.33,823.53
2016,4,4,11,45,926.0,125.5,5.6,16.5,908.0,1075.08,828.99
2016,4,4,12,0,926.0,127.0,5.6,17.0,915.0,1081.87,831.82
2016,4,4,12,15,722.5,224.5,5.5,17.0,839.0,999.78,773.47
2016,4,4,12,30,519.0,322.0,5.4,17.0,763.0,888.18,689.26
2016,4,4,12,45,723.0,222.0,5.35,17.0,829.5,989.53,766.69
2016,4,4,13,0,927.0,122.0,5.3,17.0,896.0,1058.56,814.44
2016,4,4,13,15,726.5,208.0,5.3,17.0,807.5,956.79,742.99
2016,4,4,13,30,526.0,294.0,5.3,17.0,719.0,833.17,651.24
2016,4,4,13,45,524.5,284.5,5.35,17.0,697.5,807.57,634.15
2016,4,4,14,0,523.0,275.0,5.4,17.0,676.0,779.78,614.8
2016,4,4,14,15,701.0,196.0,5.75,17.0,710.0,840.56,666.36
2016,4,4,14,30,879.0,117.0,6.1,17.0,744.0,875.91,694.97
2016,4,4,14,45,863.0,115.5,6.5,17.0,704.5,826.2,660.98
2016,4,4,15,0,847.0,114.0,6.9,17.0,665.0,774.77,625.21
2016,4,4,15,15,829.0,111.0,7.05,16.5,620.5,718.92,585.16
2016,4,4,15,30,811.0,108.0,7.2,16.0,576.0,662.17,541.89
2016,4,4,15,45,784.5,105.0,7.4,16.0,527.0,599.67,491.83
2016,4,4,16,0,758.0,102.0,7.6,16.0,478.0,538.58,441.51
2016,4,4,16,15,726.0,97.0,7.4,15.5,426.0,472.74,386.32
2016,4,4,16,30,694.0,92.0,7.2,15.0,374.0,408.97,331.33
2016,4,4,16,45,647.5,86.0,7.0,14.5,320.5,341.13,271.78
2016,4,4,17,0,601.0,80.0,6.8,14.0,267.0,277.87,215.03
2016,4,4,17,15,534.0,72.0,6.4,13.5,214.5,212.4,156.75
2016,4,4,17,30,467.0,64.0,6.0,13.0,162.0,154.9,106.37
2016,4,4,17,45,363.0,51.5,5.6,12.5,114.5,96.89,60.07
2016,4,4,18,0,259.0,39.0,5.2,12.0,67.0,50.93,27.54
2016,4,4,18,15,129.5,19.5,4.95,11.5,33.5,15.3,0.72
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,2.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,240.0,25.5,2.65,11.5,52.5,27.53,11.28
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,72.0,38.95
2016,4,5,6,45,480.5,48.5,2.55,12.5,140.0,122.69,76.99
2016,4,5,7,0,569.0,58.0,2.5,13.0,190.0,184.62,128.66
2016,4,5,7,15,627.5,64.5,2.4,13.0,244.0,246.09,183.43
2016,4,5,7,30,686.0,71.0,2.3,13.0,298.0,314.18,243.88
2016,4,5,7,45,729.5,75.0,2.2,13.5,353.0,380.19,301.35
2016,4,5,8,0,773.0,79.0,2.1,14.0,408.0,449.63,359.64
2016,4,5,8,15,800.5,83.0,2.15,14.5,460.0,514.21,412.5
2016,4,5,8,30,828.0,87.0,2.2,15.0,512.0,580.04,464.42
2016,4,5,8,45,850.5,89.0,2.25,15.5,561.0,641.48,511.28
2016,4,5,9,0,873.0,91.0,2.3,16.0,610.0,698.9,553.78
2016,4,5,9,15,887.5,93.0,2.4,16.5,653.0,753.39,591.73
2016,4,5,9,30,902.0,95.0,2.5,17.0,696.0,806.39,627.25
2016,4,5,9,45,911.5,97.5,2.7,17.5,733.5,854.08,659.24
2016,4,5,10,0,921.0,100.0,2.9,18.0,771.0,899.3,689.24
2016,4,5,10,15,928.5,101.5,2.95,18.0,801.5,938.99,715.41
2016,4,5,10,30,936.0,103.0,3.0,18.0,832.0,975.63,739.4
2016,4,5,10,45,794.0,175.5,3.15,18.5,806.5,952.2,722.03
2016,4,5,11,0,652.0,248.0,3.3,19.0,781.0,915.91,695.62
2016,4,5,11,15,581.5,283.5,3.3,19.0,765.5,892.27,677.28
2016,4,5,11,30,511.0,319.0,3.3,19.0,750.0,868.05,658.26
2016,4,5,11,45,517.0,317.0,3.35,19.5,756.0,877.9,664.27
2016,4,5,12,0,523.0,315.0,3.4,20.0,762.0,885.26,668.33
2016,4,5,12,15,523.0,314.5,3.35,20.0,761.0,885.49,668.12
2016,4,5,12,30,523.0,314.0,3.3,20.0,760.0,883.09,666.24
2016,4,5,12,45,533.5,306.5,3.3,20.0,758.0,881.37,665.62
2016,4,5,13,0,544.0,299.0,3.3,20.0,756.0,876.84,663.13
2016,4,5,13,15,539.0,296.0,3.3,20.0,741.5,858.97,651.14
2016,4,5,13,30,534.0,293.0,3.3,20.0,727.0,838.76,637.62
2016,4,5,13,45,540.5,278.0,3.3,20.5,705.5,814.75,620.76
2016,4,5,14,0,547.0,263.0,3.3,21.0,684.0,788.09,602.02
2016,4,5,14,15,728.5,181.0,3.3,21.0,718.0,847.89,648.28
2016,4,5,14,30,910.0,99.0,3.3,21.0,752.0,874.57,667.54
2016,4,5,14,45,897.5,97.5,3.35,21.0,713.0,827.22,635.79
2016,4,5,15,0,885.0,96.0,3.4,21.0,674.0,777.78,602.71
2016,4,5,15,15,869.0,93.0,3.45,20.5,630.0,722.48,565.95
2016,4,5,15,30,853.0,90.0,3.5,20.0,586.0,669.68,528.32
2016,4,5,15,45,830.0,87.5,3.6,20.0,536.5,607.94,481.51
2016,4,5,16,0,807.0,85.0,3.7,20.0,487.0,546.39,433.35
2016,4,5,16,15,778.0,81.0,3.7,19.5,435.0,480.83,381.04
2016,4,5,16,30,749.0,77.0,3.7,19.0,383.0,416.89,328.12
2016,4,5,16,45,707.0,72.0,3.7,18.5,329.0,348.98,270.42
2016,4,5,17,0,665.0,67.0,3.7,18.0,275.0,284.39,213.94
2016,4,5,17,15,603.5,60.5,3.55,17.0,222.0,218.11,156.21
2016,4,5,17,30,542.0,54.0,3.4,16.0,169.0,158.98,105.11
2016,4,5,17,45,443.0,44.0,3.25,15.5,121.0,99.31,57.89
2016,4,5,18,0,344.0,34.0,3.1,15.0,73.0,52.37,25.88
2016,4,5,18,15,172.0,17.0,2.95,14.5,36.5,13.44,1.0
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,94.0,13.0,3.3,13.0,16.0,11.82,0.0
2016,4,6,6,15,237.0,27.0,3.4,13.5,54.0,29.13,12.82
2016,4,6,6,30,380.0,41.0,3.5,14.0,92.0,73.24,40.16
2016,4,6,6,45,469.5,50.5,3.6,15.0,142.0,123.41,77.5
2016,4,6,7,0,559.0,60.0,3.7,16.0,192.0,184.97,128.24
2016,4,6,7,15,616.5,66.5,3.65,16.5,245.5,245.57,181.6
2016,4,6,7,30,674.0,73.0,3.6,17.0,299.0,312.67,240.41
2016,4,6,7,45,713.5,78.0,3.55,17.5,353.0,377.05,296.34
2016,4,6,8,0,753.0,83.0,3.5,18.0,407.0,445.02,353.46
2016,4,6,8,15,781.0,87.0,3.45,18.0,458.5,508.72,406.17
2016,4,6,8,30,809.0,91.0,3.4,18.0,510.0,573.76,458.23
2016,4,6,8,45,830.0,94.5,3.4,18.5,558.5,634.83,504.86
2016,4,6,9,0,851.0,98.0,3.4,19.0,607.0,695.77,549.87
2016,4,6,9,15,866.0,100.5,3.4,19.5,650.5,750.77,588.3
2016,4,6,9,30,881.0,103.0,3.4,20.0,694.0,798.85,619.91
2016,4,6,9,45,892.0,105.5,3.45,20.5,731.5,846.82,651.24
2016,4,6,10,0,903.0,108.0,3.5,21.0,769.0,892.51,680.52
2016,4,6,10,15,911.0,109.5,3.4,21.0,799.5,931.96,705.57
2016,4,6,10,30,919.0,111.0,3.3,21.0,830.0,968.44,728.35
2016,4,6,10,45,923.0,113.0,3.25,21.5,853.0,998.52,745.57
2016,4,6,11,0,927.0,115.0,3.2,22.0,876.0,1025.07,760.34
2016,4,6,11,15,930.5,115.5,3.1,22.5,891.0,1045.88,770.83
2016,4,6,11,30,934.0,116.0,3.0,23.0,906.0,1062.9,778.84
2016,4,6,11,45,934.0,117.0,2.9,23.5,912.5,1073.04,782.43
2016,4,6,12,0,934.0,118.0,2.8,24.0,919.0,1079.19,783.55
2016,4,6,12,15,933.0,118.0,2.65,24.0,917.5,1079.25,781.91
2016,4,6,12,30,932.0,118.0,2.5,24.0,916.0,1075.3,777.83
2016,4,6,12,45,739.0,210.5,2.45,24.5,840.0,991.61,722.4
2016,4,6,13,0,546.0,303.0,2.4,25.0,764.0,881.97,646.39
2016,4,6,13,15,542.5,298.5,2.25,25.0,748.5,863.94,634.55
2016,4,6,13,30,539.0,294.0,2.1,25.0,733.0,843.52,620.29
2016,4,6,13,45,542.0,281.0,1.95,25.5,711.0,818.16,601.9
2016,4,6,14,0,545.0,268.0,1.8,26.0,689.0,790.34,581.91
2016,4,6,14,15,593.0,238.0,1.7,26.0,679.5,781.81,577.47
2016,4,6,14,30,641.0,208.0,1.6,26.0,670.0,773.05,572.43
2016,4,6,14,45,643.5,192.0,1.5,26.0,635.0,731.66,544.39
2016,4,6,15,0,646.0,176.0,1.4,26.0,600.0,687.78,514.53
2016,4,6,15,15,541.5,195.5,1.3,26.0,535.0,596.46,449.3
2016,4,6,15,30,437.0,215.0,1.2,26.0,470.0,518.02,392.18
2016,4,6,15,45,378.0,207.0,1.1,26.0,414.5,440.37,335.54
2016,4,6,16,0,319.0,199.0,1.0,26.0,359.0,377.54,288.53
2016,4,6,16,15,459.0,149.0,0.85,25.5,352.5,385.17,294.05
2016,4,6,16,30,599.0,99.0,0.7,25.0,346.0,372.15,281.35
2016,4,6,16,45,600.5,89.0,0.55,24.5,307.5,324.28,241.27
2016,4,6,17,0,602.0,79.0,0.4,24.0,269.0,275.33,199.13
2016,4,6,17,15,538.0,70.5,0.35,23.5,217.0,210.31,145.74
2016,4,6,17,30,474.0,62.0,0.3,23.0,165.0,152.89,98.91
2016,4,6,17,45,377.5,50.5,0.3,23.0,118.0,96.57,56.42
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,51.33,26.25
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,15.27,2.68
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,3.25,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,3.3,14.0,11.0,9.68,0.0
2016,4,7,6,15,36.0,31.0,3.45,14.0,36.0,27.53,15.05
2016,4,7,6,30,72.0,51.0,3.6,14.0,61.0,51.86,34.76
2016,4,7,6,45,99.5,73.0,3.75,14.5,93.5,81.83,59.19
2016,4,7,7,0,127.0,95.0,3.9,15.0,126.0,115.73,87.64
2016,4,7,7,15,155.0,114.5,3.9,15.0,161.0,151.18,117.95
2016,4,7,7,30,183.0,134.0,3.9,15.0,196.0,190.17,151.34
2016,4,7,7,45,449.0,106.0,3.95,15.5,292.0,293.94,235.03
2016,4,7,8,0,715.0,78.0,4.0,16.0,388.0,422.76,339.79
2016,4,7,8,15,602.0,125.0,3.9,16.0,407.5,454.31,366.9
2016,4,7,8,30,489.0,172.0,3.8,16.0,427.0,466.63,377.05
2016,4,7,8,45,476.5,194.5,3.75,16.5,462.0,509.42,409.86
2016,4,7,9,0,464.0,217.0,3.7,17.0,497.0,549.77,439.57
2016,4,7,9,15,510.0,216.0,3.6,17.0,543.0,606.95,483.11
2016,4,7,9,30,556.0,215.0,3.5,17.0,589.0,666.45,527.43
2016,4,7,9,45,579.5,221.5,3.45,17.0,630.5,717.17,564.11
2016,4,7,10,0,603.0,228.0,3.4,17.0,672.0,772.07,603.05
2016,4,7,10,15,615.0,236.5,3.3,17.0,705.0,813.8,631.53
2016,4,7,10,30,627.0,245.0,3.2,17.0,738.0,853.79,658.4
2016,4,7,10,45,606.5,264.0,3.15,17.0,752.0,871.3,668.75
2016,4,7,11,0,586.0,283.0,3.1,17.0,766.0,882.99,675.22
2016,4,7,11,15,592.0,288.0,3.05,17.0,783.5,905.99,690.3
2016,4,7,11,30,598.0,293.0,3.0,17.0,801.0,926.45,703.46
2016,4,7,11,45,606.5,287.5,2.95,17.0,806.0,938.14,710.93
2016,4,7,12,0,615.0,282.0,2.9,17.0,811.0,945.23,715.42
2016,4,7,12,15,576.5,303.0,2.9,17.0,799.0,926.0,701.06
2016,4,7,12,30,538.0,324.0,2.9,17.0,787.0,906.68,686.82
2016,4,7,12,45,489.0,335.5,2.9,17.0,752.5,864.61,656.97
2016,4,7,13,0,440.0,347.0,2.9,17.0,718.0,820.84,625.87
2016,4,7,13,15,400.5,357.0,2.9,17.0,690.0,770.64,590.49
2016,4,7,13,30,361.0,367.0,2.9,17.0,662.0,734.19,564.24
2016,4,7,13,45,451.0,319.5,2.95,17.0,677.0,771.46,594.37
2016,4,7,14,0,541.0,272.0,3.0,17.0,692.0,789.73,610.56
2016,4,7,14,15,427.0,298.5,3.0,16.5,622.0,697.63,543.23
2016,4,7,14,30,313.0,325.0,3.0,16.0,552.0,600.56,471.45
2016,4,7,14,45,303.5,308.5,3.0,16.0,519.0,561.87,443.7
2016,4,7,15,0,294.0,292.0,3.0,16.0,486.0,522.98,415.05
2016,4,7,15,15,183.5,273.5,2.95,16.0,392.0,400.83,320.1
2016,4,7,15,30,73.0,255.0,2.9,16.0,298.0,290.67,232.44
2016,4,7,15,45,39.5,211.5,2.9,16.0,234.5,223.08,178.68
2016,4,7,16,0,6.0,168.0,2.9,16.0,171.0,154.78,123.29
2016,4,7,16,15,36.5,168.0,2.8,15.5,183.5,174.29,140.2
2016,4,7,16,30,67.0,168.0,2.7,15.0,196.0,185.22,149.42
2016,4,7,16,45,57.0,146.5,2.6,15.0,168.5,156.47,125.52
2016,4,7,17,0,47.0,125.0,2.5,15.0,141.0,129.05,102.57
2016,4,7,17,15,36.0,102.5,2.35,14.5,113.5,101.88,79.83
2016,4,7,17,30,25.0,80.0,2.2,14.0,86.0,76.37,58.31
2016,4,7,17,45,12.5,58.5,2.1,14.0,61.5,52.79,38.36
2016,4,7,18,0,0.0,37.0,2.0,14.0,37.0,32.3,20.89
2016,4,7,18,15,0.0,18.5,1.9,13.5,18.5,16.3,4.45
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,12.5,1.5,1.36,0.0
2016,4,8,6,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,8,6,15,0.0,10.5,1.6,13.0,10.5,9.22,1.65
2016,4,8,6,30,0.0,18.0,1.6,13.0,18.0,15.82,7.7
2016,4,8,6,45,0.0,27.5,1.65,13.5,27.5,24.21,15.07
2016,4,8,7,0,0.0,37.0,1.7,14.0,37.0,32.61,22.39
2016,4,8,7,15,0.0,47.0,1.6,14.0,47.0,41.46,30.04
2016,4,8,7,30,0.0,57.0,1.5,14.0,57.0,50.33,37.59
2016,4,8,7,45,0.0,96.5,1.45,14.5,96.5,85.74,67.36
2016,4,8,8,0,0.0,136.0,1.4,15.0,136.0,121.8,96.99
2016,4,8,8,15,0.0,140.0,1.35,15.0,140.0,125.44,99.58
2016,4,8,8,30,0.0,144.0,1.3,15.0,144.0,129.07,102.22
2016,4,8,8,45,61.5,210.0,1.3,15.0,247.5,236.51,189.88
2016,4,8,9,0,123.0,276.0,1.3,15.0,351.0,356.8,284.25
2016,4,8,9,15,77.0,272.5,1.3,15.0,320.5,316.6,251.12
2016,4,8,9,30,31.0,269.0,1.3,15.0,290.0,281.15,222.09
2016,4,8,9,45,28.0,276.0,1.3,15.5,296.0,287.34,226.13
2016,4,8,10,0,25.0,283.0,1.3,16.0,302.0,281.58,220.75
2016,4,8,10,15,16.0,247.0,1.3,16.0,259.5,239.87,187.86
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,198.01,154.69
2016,4,8,10,45,79.5,311.0,1.35,16.0,377.5,376.31,294.75
2016,4,8,11,0,152.0,411.0,1.4,16.0,538.0,567.63,435.71
2016,4,8,11,15,160.0,419.5,1.45,16.0,555.0,588.0,448.81
2016,4,8,11,30,168.0,428.0,1.5,16.0,572.0,607.81,463.0
2016,4,8,11,45,161.0,431.5,1.55,16.0,570.5,606.57,461.84
2016,4,8,12,0,154.0,435.0,1.6,16.0,569.0,604.32,460.2
2016,4,8,12,15,83.5,347.0,1.65,16.0,420.0,424.1,328.0
2016,4,8,12,30,13.0,259.0,1.7,16.0,271.0,250.53,194.9
2016,4,8,12,45,109.0,341.0,1.75,16.0,434.0,458.26,356.99
2016,4,8,13,0,205.0,423.0,1.8,16.0,597.0,637.57,488.45
2016,4,8,13,15,157.5,411.5,1.85,16.0,544.0,575.19,441.42
2016,4,8,13,30,110.0,400.0,1.9,16.0,491.0,498.81,385.4
2016,4,8,13,45,114.0,388.5,2.0,16.0,480.0,501.77,388.89
2016,4,8,14,0,118.0,377.0,2.1,16.0,469.0,489.05,380.41
2016,4,8,14,15,194.5,356.5,2.1,16.0,501.0,529.25,413.2
2016,4,8,14,30,271.0,336.0,2.1,16.0,533.0,575.91,449.75
2016,4,8,14,45,309.5,308.5,2.15,16.0,522.5,565.67,443.76
2016,4,8,15,0,348.0,281.0,2.2,16.0,512.0,551.42,434.94
2016,4,8,15,15,174.0,215.5,2.15,15.5,331.0,335.19,268.61
2016,4,8,15,30,0.0,150.0,2.1,15.0,150.0,134.55,105.98
2016,4,8,15,45,218.0,163.5,2.1,15.0,274.0,298.22,242.65
2016,4,8,16,0,436.0,177.0,2.1,15.0,398.0,426.51,343.61
2016,4,8,16,15,435.0,156.5,2.0,15.0,357.5,378.76,303.91
2016,4,8,16,30,434.0,136.0,1.9,15.0,317.0,330.38,263.56
2016,4,8,16,45,357.0,136.5,1.85,15.0,272.0,272.84,215.6
2016,4,8,17,0,280.0,137.0,1.8,15.0,227.0,220.12,171.65
2016,4,8,17,15,233.5,116.5,1.7,14.5,182.0,169.31,129.06
2016,4,8,17,30,187.0,96.0,1.6,14.0,137.0,124.36,91.64
2016,4,8,17,45,137.0,72.0,1.5,14.0,97.5,80.95,56.45
2016,4,8,18,0,87.0,48.0,1.4,14.0,58.0,46.47,29.85
2016,4,8,18,15,43.5,26.5,1.3,13.5,31.5,22.05,8.97
2016,4,8,18,30,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,4,8,18,45,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.0,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,6.5,1.85,13.0,6.5,5.7,0.0
2016,4,9,6,30,0.0,11.0,1.9,13.0,11.0,9.65,2.51
2016,4,9,6,45,0.0,17.0,2.0,13.0,17.0,14.94,7.18
2016,4,9,7,0,0.0,23.0,2.1,13.0,23.0,20.23,11.83
2016,4,9,7,15,0.0,29.5,2.05,13.0,29.5,25.97,16.83
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,31.73,21.76
2016,4,9,7,45,0.0,82.5,2.0,13.5,82.5,73.07,56.92
2016,4,9,8,0,0.0,129.0,2.0,14.0,129.0,115.29,92.01
2016,4,9,8,15,0.0,142.0,1.95,14.0,142.0,127.21,101.52
2016,4,9,8,30,0.0,155.0,1.9,14.0,155.0,139.18,111.03
2016,4,9,8,45,0.0,161.0,1.9,14.0,161.5,144.7,115.19
2016,4,9,9,0,0.0,167.0,1.9,14.0,168.0,150.25,119.37
2016,4,9,9,15,0.0,164.5,1.85,14.0,165.0,147.92,117.13
2016,4,9,9,30,0.0,162.0,1.8,14.0,162.0,145.61,114.96
2016,4,9,9,45,0.0,136.5,1.8,14.0,136.5,122.14,95.62
2016,4,9,10,0,0.0,111.0,1.8,14.0,111.0,98.9,76.48
2016,4,9,10,15,0.0,101.0,1.75,14.0,101.0,89.88,68.99
2016,4,9,10,30,0.0,91.0,1.7,14.0,91.0,80.88,61.51
2016,4,9,10,45,3.5,146.0,1.7,14.5,149.0,134.39,105.03
2016,4,9,11,0,7.0,201.0,1.7,15.0,207.0,189.01,148.4
2016,4,9,11,15,14.0,258.5,1.65,15.0,271.0,250.48,196.69
2016,4,9,11,30,21.0,316.0,1.6,15.0,335.0,313.11,244.86
2016,4,9,11,45,15.0,270.0,1.6,15.0,284.0,262.9,205.63
2016,4,9,12,0,9.0,224.0,1.6,15.0,233.0,213.18,166.77
2016,4,9,12,15,20.5,289.0,1.55,15.0,307.5,286.84,224.68
2016,4,9,12,30,32.0,354.0,1.5,15.0,382.0,378.69,294.49
2016,4,9,12,45,24.0,319.0,1.5,15.5,339.5,334.2,259.7
2016,4,9,13,0,16.0,284.0,1.5,16.0,297.0,277.02,215.66
2016,4,9,13,15,24.0,309.5,1.55,15.5,329.5,309.13,241.52
2016,4,9,13,30,32.0,335.0,1.6,15.0,362.0,356.27,278.33
2016,4,9,13,45,40.0,337.5,1.65,15.0,370.5,365.13,285.49
2016,4,9,14,0,48.0,340.0,1.7,15.0,379.0,373.4,292.44
2016,4,9,14,15,24.0,232.5,1.7,15.0,252.0,241.95,190.74
2016,4,9,14,30,0.0,125.0,1.7,15.0,125.0,111.63,86.42
2016,4,9,14,45,0.0,118.5,1.75,15.0,118.5,105.65,81.97
2016,4,9,15,0,0.0,112.0,1.8,15.0,112.0,99.7,77.29
2016,4,9,15,15,0.0,96.5,1.8,15.0,96.5,85.62,65.89
2016,4,9,15,30,0.0,81.0,1.8,15.0,81.0,71.75,54.58
2016,4,9,15,45,0.0,83.0,1.85,15.0,83.0,73.5,56.24
2016,4,9,16,0,0.0,85.0,1.9,15.0,85.0,75.26,57.9
2016,4,9,16,15,0.0,80.0,1.85,15.0,80.0,70.8,54.35
2016,4,9,16,30,0.0,75.0,1.8,15.0,75.0,66.34,50.78
2016,4,9,16,45,0.0,64.5,1.8,15.0,64.5,57.0,43.02
2016,4,9,17,0,0.0,54.0,1.8,15.0,54.0,47.67,35.18
2016,4,9,17,15,0.0,43.5,1.7,14.5,43.5,38.36,27.29
2016,4,9,17,30,0.0,33.0,1.6,14.0,33.0,29.07,19.29
2016,4,9,17,45,0.0,24.0,1.55,14.0,24.0,21.12,12.29
2016,4,9,18,0,0.0,15.0,1.5,14.0,15.0,13.18,5.27
2016,4,9,18,15,0.0,8.5,1.4,13.5,8.5,7.46,0.0
2016,4,9,18,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.25,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,3.45,13.0,9.0,7.91,1.19
2016,4,10,7,30,0.0,11.0,3.5,13.0,11.0,9.67,2.71
2016,4,10,7,45,0.0,17.5,3.6,13.0,17.5,15.4,7.63
2016,4,10,8,0,0.0,24.0,3.7,13.0,24.0,21.15,12.52
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,31.32,21.16
2016,4,10,8,30,0.0,47.0,3.7,13.0,47.0,41.52,29.75
2016,4,10,8,45,0.0,69.5,3.75,13.5,69.5,61.51,46.42
2016,4,10,9,0,0.0,92.0,3.8,14.0,92.0,81.56,62.92
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,102.87,80.41
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,124.38,97.9
2016,4,10,9,45,1.5,157.0,3.95,14.0,158.5,142.21,112.32
2016,4,10,10,0,3.0,175.0,4.0,14.0,178.0,160.26,126.84
2016,4,10,10,15,4.5,184.0,4.05,14.0,188.0,170.12,134.67
2016,4,10,10,30,6.0,193.0,4.1,14.0,198.0,180.09,142.6
2016,4,10,10,45,10.0,230.5,4.2,14.0,239.0,219.33,174.11
2016,4,10,11,0,14.0,268.0,4.3,14.0,280.0,259.14,205.76
2016,4,10,11,15,9.5,225.0,4.35,14.0,233.5,214.17,169.6
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,169.56,133.59
2016,4,10,11,45,11.5,242.5,4.5,14.0,253.5,233.06,184.8
2016,4,10,12,0,18.0,303.0,4.6,14.0,320.0,297.66,236.07
2016,4,10,12,15,13.5,259.0,4.6,14.0,271.5,250.87,198.81
2016,4,10,12,30,9.0,215.0,4.6,14.0,223.0,204.59,161.84
2016,4,10,12,45,18.0,275.0,4.7,14.0,290.5,270.46,214.86
2016,4,10,13,0,27.0,335.0,4.8,14.0,358.0,352.71,279.86
2016,4,10,13,15,38.5,350.0,4.8,14.0,382.5,378.6,300.46
2016,4,10,13,30,50.0,365.0,4.8,14.0,407.0,403.93,320.7
2016,4,10,13,45,34.5,323.5,4.8,14.0,352.0,345.23,274.69
2016,4,10,14,0,19.0,282.0,4.8,14.0,297.0,275.99,219.93
2016,4,10,14,15,13.0,246.0,4.75,14.0,256.5,235.72,187.98
2016,4,10,14,30,7.0,210.0,4.7,14.0,216.0,196.19,156.28
2016,4,10,14,45,28.0,246.5,4.7,14.0,266.0,256.28,205.82
2016,4,10,15,0,49.0,283.0,4.7,14.0,316.0,306.95,247.19
2016,4,10,15,15,46.5,263.0,4.65,13.5,293.0,282.54,228.36
2016,4,10,15,30,44.0,243.0,4.6,13.0,270.0,258.4,209.7
2016,4,10,15,45,46.5,225.5,4.55,13.0,251.5,240.03,195.24
2016,4,10,16,0,49.0,208.0,4.5,13.0,233.0,221.41,180.38
2016,4,10,16,15,43.5,187.5,4.4,13.0,208.0,195.68,159.37
2016,4,10,16,30,38.0,167.0,4.3,13.0,183.0,170.67,138.77
2016,4,10,16,45,252.5,136.5,4.2,13.0,221.0,227.43,183.14
2016,4,10,17,0,467.0,106.0,4.1,13.0,259.0,252.16,196.01
2016,4,10,17,15,406.0,94.0,3.95,12.5,210.0,193.53,144.89
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,142.26,101.01
2016,4,10,17,45,265.0,65.5,3.65,12.0,117.0,92.31,61.02
2016,4,10,18,0,185.0,49.0,3.5,12.0,73.0,52.53,32.31
2016,4,10,18,15,92.5,29.0,3.4,12.0,41.0,23.37,11.42
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,8.19,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,85.0,22.0,1.0,12.0,27.0,17.94,2.17
2016,4,11,6,15,192.5,39.0,1.05,12.0,65.0,38.51,22.04
2016,4,11,6,30,300.0,56.0,1.1,12.0,103.0,79.5,49.15
2016,4,11,6,45,380.0,68.0,1.15,12.5,151.0,125.61,84.33
2016,4,11,7,0,460.0,80.0,1.2,13.0,199.0,181.8,130.77
2016,4,11,7,15,296.5,112.0,1.3,13.0,195.5,192.63,148.72
2016,4,11,7,30,133.0,144.0,1.4,13.0,192.0,181.91,145.61
2016,4,11,7,45,91.0,162.0,1.5,13.0,197.5,186.54,150.76
2016,4,11,8,0,49.0,180.0,1.6,13.0,203.0,189.77,153.71
2016,4,11,8,15,80.5,208.5,1.65,13.0,250.0,237.12,192.31
2016,4,11,8,30,112.0,237.0,1.7,13.0,297.0,295.37,239.03
2016,4,11,8,45,59.0,214.5,1.8,13.5,246.5,238.7,192.27
2016,4,11,9,0,6.0,192.0,1.9,14.0,196.0,177.5,141.36
2016,4,11,9,15,3.0,143.5,1.9,14.0,145.5,130.65,103.03
2016,4,11,9,30,0.0,95.0,1.9,14.0,95.0,84.32,64.74
2016,4,11,9,45,6.0,168.0,1.95,14.5,173.0,156.01,123.27
2016,4,11,10,0,12.0,241.0,2.0,15.0,251.0,229.82,181.74
2016,4,11,10,15,20.5,279.5,2.05,15.0,296.5,274.54,216.64
2016,4,11,10,30,29.0,318.0,2.1,15.0,342.0,333.75,262.35
2016,4,11,10,45,19.0,268.5,2.15,15.0,284.5,263.83,207.47
2016,4,11,11,0,9.0,219.0,2.2,15.0,227.0,207.73,163.11
2016,4,11,11,15,4.5,175.0,2.2,15.0,179.0,162.41,126.94
2016,4,11,11,30,0.0,131.0,2.2,15.0,131.0,117.48,90.64
2016,4,11,11,45,6.0,193.0,2.25,15.5,198.5,180.87,141.56
2016,4,11,12,0,12.0,255.0,2.3,16.0,266.0,245.43,192.14
2016,4,11,12,15,9.5,225.0,2.3,16.0,233.5,214.5,167.63
2016,4,11,12,30,7.0,195.0,2.3,16.0,201.0,183.77,143.4
2016,4,11,12,45,6.5,192.0,2.35,16.0,198.0,180.38,140.83
2016,4,11,13,0,6.0,189.0,2.4,16.0,195.0,176.96,138.18
2016,4,11,13,15,5.5,186.0,2.4,16.0,191.5,173.52,135.52
2016,4,11,13,30,5.0,183.0,2.4,16.0,188.0,170.07,132.88
2016,4,11,13,45,4.0,178.5,2.4,16.0,182.5,164.76,128.75
2016,4,11,14,0,3.0,174.0,2.4,16.0,177.0,159.51,124.67
2016,4,11,14,15,397.5,159.5,2.35,15.5,452.0,531.55,426.6
2016,4,11,14,30,792.0,145.0,2.3,15.0,727.0,824.13,642.44
2016,4,11,14,45,783.5,139.5,2.3,15.0,690.5,779.44,609.12
2016,4,11,15,0,775.0,134.0,2.3,15.0,654.0,732.73,577.09
2016,4,11,15,15,757.0,130.5,2.25,15.0,611.0,681.61,539.49
2016,4,11,15,30,739.0,127.0,2.2,15.0,568.0,627.46,498.88
2016,4,11,15,45,717.0,121.5,2.2,15.0,521.0,568.52,453.88
2016,4,11,16,0,695.0,116.0,2.2,15.0,474.0,510.03,407.89
2016,4,11,16,15,663.5,110.5,2.2,15.0,424.0,447.64,357.44
2016,4,11,16,30,632.0,105.0,2.2,15.0,374.0,387.42,307.21
2016,4,11,16,45,596.0,96.5,2.2,15.0,323.5,325.14,254.01
2016,4,11,17,0,560.0,88.0,2.2,15.0,273.0,266.33,202.47
2016,4,11,17,15,500.0,79.0,2.2,14.5,222.0,204.86,149.35
2016,4,11,17,30,440.0,70.0,2.2,14.0,171.0,150.54,102.93
2016,4,11,17,45,360.5,57.0,2.2,13.5,125.5,95.81,59.44
2016,4,11,18,0,281.0,44.0,2.2,13.0,80.0,53.46,30.14
2016,4,11,18,15,162.5,27.5,2.3,12.5,46.0,21.5,10.54
2016,4,11,18,30,44.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,4,11,18,45,22.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,11.42,3.76
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,18.47,10.08
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,27.3,17.88
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,36.15,25.64
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,45.45,33.7
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,54.77,41.66
2016,4,12,7,45,0.0,71.0,4.25,12.5,71.0,62.78,48.3
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,70.79,54.84
2016,4,12,8,15,0.0,64.0,4.35,13.0,64.0,56.59,42.61
2016,4,12,8,30,0.0,48.0,4.4,13.0,48.0,42.41,30.46
2016,4,12,8,45,0.0,107.5,4.45,13.0,107.5,95.55,75.07
2016,4,12,9,0,0.0,167.0,4.5,13.0,167.0,150.06,120.03
2016,4,12,9,15,17.5,223.5,4.55,13.0,235.5,215.67,173.84
2016,4,12,9,30,35.0,280.0,4.6,13.0,304.0,294.01,236.99
2016,4,12,9,45,104.0,322.0,4.65,13.5,399.5,394.49,317.59
2016,4,12,10,0,173.0,364.0,4.7,14.0,495.0,512.87,409.76
2016,4,12,10,15,158.0,379.0,4.8,14.0,502.5,522.04,415.54
2016,4,12,10,30,143.0,394.0,4.9,14.0,510.0,529.69,420.54
2016,4,12,10,45,174.0,405.0,5.0,14.5,549.5,575.09,454.95
2016,4,12,11,0,205.0,416.0,5.1,15.0,589.0,621.18,489.37
2016,4,12,11,15,247.0,416.0,5.1,15.0,628.0,681.99,535.31
2016,4,12,11,30,289.0,416.0,5.1,15.0,667.0,728.09,570.06
2016,4,12,11,45,298.5,412.0,5.2,15.0,672.5,736.82,576.87
2016,4,12,12,0,308.0,408.0,5.3,15.0,678.0,744.07,582.84
2016,4,12,12,15,421.0,370.0,5.3,15.0,739.0,832.23,650.65
2016,4,12,12,30,534.0,332.0,5.3,15.0,800.0,905.8,706.72
2016,4,12,12,45,487.5,342.0,5.35,15.0,765.5,864.57,675.84
2016,4,12,13,0,441.0,352.0,5.4,15.0,731.0,821.68,644.15
2016,4,12,13,15,485.0,329.0,5.45,15.0,738.5,832.62,654.38
2016,4,12,13,30,529.0,306.0,5.5,15.0,746.0,839.57,661.45
2016,4,12,13,45,532.5,293.0,5.6,15.0,725.0,814.83,644.54
2016,4,12,14,0,536.0,280.0,5.7,15.0,704.0,787.66,625.82
2016,4,12,14,15,654.0,220.5,5.75,15.0,717.5,814.69,650.03
2016,4,12,14,30,772.0,161.0,5.8,15.0,731.0,826.63,661.39
2016,4,12,14,45,687.0,178.5,5.9,15.0,666.5,745.36,600.65
2016,4,12,15,0,602.0,196.0,6.0,15.0,602.0,667.49,540.5
2016,4,12,15,15,580.0,187.5,6.0,14.5,558.0,613.52,499.8
2016,4,12,15,30,558.0,179.0,6.0,14.0,514.0,555.46,454.97
2016,4,12,15,45,552.5,164.5,6.05,14.0,474.0,506.65,415.84
2016,4,12,16,0,547.0,150.0,6.1,14.0,434.0,457.11,375.09
2016,4,12,16,15,523.0,138.5,6.0,13.5,387.5,400.9,328.25
2016,4,12,16,30,499.0,127.0,5.9,13.0,341.0,346.42,281.66
2016,4,12,16,45,433.5,125.5,5.8,13.0,294.0,287.99,230.82
2016,4,12,17,0,368.0,124.0,5.7,13.0,247.0,236.49,185.79
2016,4,12,17,15,321.5,107.5,5.55,12.5,201.0,180.72,137.36
2016,4,12,17,30,275.0,91.0,5.4,12.0,155.0,134.32,97.48
2016,4,12,17,45,212.0,71.5,5.25,12.0,113.5,89.22,60.93
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,52.46,33.62
2016,4,12,18,15,74.5,31.5,5.0,11.5,41.5,25.26,13.9
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
