Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,3.05,10.5,16.0,11.82,0.0
2016,4,13,6,0,104.0,26.0,3.1,11.0,32.0,21.07,7.8
2016,4,13,6,15,213.5,42.5,3.25,11.5,72.5,42.59,25.03
2016,4,13,6,30,323.0,59.0,3.4,12.0,113.0,84.96,52.86
2016,4,13,6,45,412.5,69.0,3.55,12.5,163.5,132.48,89.07
2016,4,13,7,0,502.0,79.0,3.7,13.0,214.0,193.62,139.95
2016,4,13,7,15,556.0,87.5,3.7,13.0,266.5,251.89,191.62
2016,4,13,7,30,610.0,96.0,3.7,13.0,319.0,316.26,248.53
2016,4,13,7,45,649.0,102.0,3.7,13.5,371.5,377.74,302.07
2016,4,13,8,0,688.0,108.0,3.7,14.0,424.0,442.69,356.96
2016,4,13,8,15,715.5,113.0,3.65,14.0,474.5,503.64,407.78
2016,4,13,8,30,743.0,118.0,3.6,14.0,525.0,566.0,458.19
2016,4,13,8,45,765.5,121.5,3.55,14.0,572.0,624.68,504.35
2016,4,13,9,0,788.0,125.0,3.5,14.0,619.0,681.89,548.18
2016,4,13,9,15,648.5,182.5,3.4,14.0,607.5,678.63,542.65
2016,4,13,9,30,509.0,240.0,3.3,14.0,596.0,653.66,520.64
2016,4,13,9,45,688.5,181.5,3.2,14.5,688.5,769.23,608.1
2016,4,13,10,0,868.0,123.0,3.1,15.0,781.0,884.7,687.65
2016,4,13,10,15,875.5,125.0,3.1,15.0,810.5,915.0,706.82
2016,4,13,10,30,883.0,127.0,3.1,15.0,840.0,949.85,729.8
2016,4,13,10,45,887.5,129.0,3.1,15.5,862.0,978.82,747.19
2016,4,13,11,0,892.0,131.0,3.1,16.0,884.0,1004.41,762.24
2016,4,13,11,15,706.5,231.5,3.05,16.0,834.5,960.56,731.16
2016,4,13,11,30,521.0,332.0,3.0,16.0,785.0,884.93,673.87
2016,4,13,11,45,516.5,337.5,3.0,16.0,789.0,891.59,678.72
2016,4,13,12,0,512.0,343.0,3.0,16.0,793.0,895.61,681.1
2016,4,13,12,15,702.5,240.0,3.0,16.0,857.5,986.94,748.87
2016,4,13,12,30,893.0,137.0,3.0,16.0,922.0,1048.92,789.85
2016,4,13,12,45,888.0,138.0,3.05,16.0,911.5,1037.87,782.57
2016,4,13,13,0,883.0,139.0,3.1,16.0,901.0,1023.17,773.63
2016,4,13,13,15,879.0,138.5,3.15,16.0,884.0,1004.35,762.0
2016,4,13,13,30,875.0,138.0,3.2,16.0,867.0,982.04,748.06
2016,4,13,13,45,739.0,197.5,3.3,16.0,801.5,912.0,701.43
2016,4,13,14,0,603.0,257.0,3.4,16.0,736.0,826.36,640.65
2016,4,13,14,15,602.0,245.5,3.4,16.0,707.5,792.68,617.95
2016,4,13,14,30,601.0,234.0,3.4,16.0,679.0,756.71,592.9
2016,4,13,14,45,605.5,214.5,3.45,16.0,643.0,715.29,564.0
2016,4,13,15,0,610.0,195.0,3.5,16.0,607.0,671.32,532.64
2016,4,13,15,15,585.5,193.0,3.55,15.5,568.0,617.14,493.2
2016,4,13,15,30,561.0,191.0,3.6,15.0,529.0,568.26,456.72
2016,4,13,15,45,632.0,157.5,3.65,15.0,509.5,550.89,443.82
2016,4,13,16,0,703.0,124.0,3.7,15.0,490.0,520.12,419.19
2016,4,13,16,15,672.0,118.0,3.75,14.5,439.0,457.04,368.04
2016,4,13,16,30,641.0,112.0,3.8,14.0,388.0,396.08,317.06
2016,4,13,16,45,594.5,105.5,3.9,13.5,335.5,331.32,261.74
2016,4,13,17,0,548.0,99.0,4.0,13.0,283.0,271.26,209.14
2016,4,13,17,15,487.5,89.0,3.9,12.5,231.5,206.98,153.08
2016,4,13,17,30,427.0,79.0,3.8,12.0,180.0,152.8,106.39
2016,4,13,17,45,329.5,65.5,3.75,12.0,132.0,98.55,63.65
2016,4,13,18,0,232.0,52.0,3.7,12.0,84.0,56.75,34.8
2016,4,13,18,15,129.5,32.5,3.6,11.5,49.0,26.12,15.0
2016,4,13,18,30,27.0,13.0,3.5,11.0,14.0,11.82,0.0
2016,4,13,18,45,13.5,6.5,3.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,13.19,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,23.37,10.67
2016,4,14,6,15,234.5,44.5,4.2,11.0,79.0,45.24,26.8
2016,4,14,6,30,351.0,60.0,4.3,11.0,121.0,88.95,55.3
2016,4,14,6,45,427.0,72.0,4.45,11.5,171.0,137.91,93.51
2016,4,14,7,0,503.0,84.0,4.6,12.0,221.0,198.87,145.12
2016,4,14,7,15,429.0,106.0,4.6,12.0,240.5,229.58,177.71
2016,4,14,7,30,355.0,128.0,4.6,12.0,260.0,253.32,202.76
2016,4,14,7,45,527.5,108.5,4.6,12.5,336.5,334.01,269.99
2016,4,14,8,0,700.0,89.0,4.6,13.0,413.0,429.47,349.5
2016,4,14,8,15,638.0,121.5,4.6,13.0,442.0,471.27,385.41
2016,4,14,8,30,576.0,154.0,4.6,13.0,471.0,504.22,412.61
2016,4,14,8,45,630.5,151.0,4.6,13.5,526.0,568.66,463.85
2016,4,14,9,0,685.0,148.0,4.6,14.0,581.0,636.53,516.39
2016,4,14,9,15,628.0,184.0,4.65,14.0,601.0,664.9,536.79
2016,4,14,9,30,571.0,220.0,4.7,14.0,621.0,681.4,547.89
2016,4,14,9,45,551.0,242.0,4.8,14.5,645.0,712.49,569.52
2016,4,14,10,0,531.0,264.0,4.9,15.0,669.0,740.11,588.12
2016,4,14,10,15,564.0,266.0,4.95,15.0,710.5,791.18,626.06
2016,4,14,10,30,597.0,268.0,5.0,15.0,752.0,841.98,663.28
2016,4,14,10,45,721.5,215.0,5.1,15.0,816.0,926.99,726.98
2016,4,14,11,0,846.0,162.0,5.2,15.0,880.0,1002.12,780.06
2016,4,14,11,15,677.5,250.0,5.3,15.0,830.5,949.85,742.27
2016,4,14,11,30,509.0,338.0,5.4,15.0,781.0,878.16,686.09
2016,4,14,11,45,500.0,345.0,5.5,15.0,783.5,881.66,689.04
2016,4,14,12,0,491.0,352.0,5.6,15.0,786.0,882.51,689.72
2016,4,14,12,15,657.5,268.5,5.7,15.0,848.5,968.94,757.83
2016,4,14,12,30,824.0,185.0,5.8,15.0,911.0,1039.89,809.59
2016,4,14,12,45,852.0,165.5,5.95,15.0,909.0,1041.12,811.37
2016,4,14,13,0,880.0,146.0,6.1,15.0,907.0,1026.03,802.03
2016,4,14,13,15,875.5,145.0,6.2,15.0,890.0,1017.27,797.03
2016,4,14,13,30,871.0,144.0,6.3,15.0,873.0,993.46,781.24
2016,4,14,13,45,855.5,147.5,6.4,15.0,846.0,960.79,759.04
2016,4,14,14,0,840.0,151.0,6.5,15.0,819.0,925.38,734.74
2016,4,14,14,15,830.0,148.5,6.55,15.0,787.0,886.16,707.21
2016,4,14,14,30,820.0,146.0,6.6,15.0,755.0,844.46,677.65
2016,4,14,14,45,807.5,143.0,6.7,15.0,717.0,798.07,644.46
2016,4,14,15,0,795.0,140.0,6.8,15.0,679.0,749.89,609.22
2016,4,14,15,15,777.0,136.0,6.85,14.5,635.0,697.49,569.72
2016,4,14,15,30,759.0,132.0,6.9,14.0,591.0,641.88,526.75
2016,4,14,15,45,715.0,123.0,7.0,14.0,528.0,565.28,465.12
2016,4,14,16,0,671.0,114.0,7.1,14.0,465.0,491.52,404.38
2016,4,14,16,15,671.0,109.0,7.1,13.5,430.0,446.58,366.02
2016,4,14,16,30,671.0,104.0,7.1,13.0,395.0,400.19,324.95
2016,4,14,16,45,632.0,97.0,7.1,13.0,342.5,336.15,267.91
2016,4,14,17,0,593.0,90.0,7.1,13.0,290.0,275.86,213.21
2016,4,14,17,15,533.5,81.5,7.0,12.5,238.0,213.2,157.41
2016,4,14,17,30,474.0,73.0,6.9,12.0,186.0,157.56,108.76
2016,4,14,17,45,386.5,61.0,6.8,12.0,138.0,100.83,63.24
2016,4,14,18,0,299.0,49.0,6.7,12.0,90.0,57.43,33.49
2016,4,14,18,15,176.0,32.0,6.55,11.5,53.5,24.97,14.41
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,12.38,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,6.82,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.5,4.4,8.5,21.5,12.28,0.0
2016,4,15,6,0,222.0,27.0,4.4,9.0,43.0,22.14,10.89
2016,4,15,6,15,341.5,39.0,4.45,9.5,87.5,46.08,25.17
2016,4,15,6,30,461.0,51.0,4.5,10.0,132.0,94.18,55.31
2016,4,15,6,45,532.0,60.0,4.55,10.5,184.0,146.79,96.87
2016,4,15,7,0,603.0,69.0,4.6,11.0,236.0,208.22,149.89
2016,4,15,7,15,652.5,75.0,4.7,11.5,290.5,268.95,204.79
2016,4,15,7,30,702.0,81.0,4.8,12.0,345.0,335.02,264.11
2016,4,15,7,45,732.5,87.5,4.9,12.5,398.0,398.67,320.74
2016,4,15,8,0,763.0,94.0,5.0,13.0,451.0,464.92,377.89
2016,4,15,8,15,788.5,98.0,4.95,13.0,502.5,527.45,430.92
2016,4,15,8,30,814.0,102.0,4.9,13.0,554.0,590.95,483.17
2016,4,15,8,45,831.5,106.0,4.85,13.5,601.5,649.99,529.42
2016,4,15,9,0,849.0,110.0,4.8,14.0,649.0,708.5,573.78
2016,4,15,9,15,863.5,112.5,4.65,14.0,691.5,762.39,613.41
2016,4,15,9,30,878.0,115.0,4.5,14.0,734.0,814.81,649.79
2016,4,15,9,45,894.5,114.0,4.4,14.5,772.5,857.07,677.11
2016,4,15,10,0,911.0,113.0,4.3,15.0,811.0,903.13,706.67
2016,4,15,10,15,918.5,114.5,4.25,15.0,841.0,941.57,732.18
2016,4,15,10,30,926.0,116.0,4.2,15.0,871.0,976.98,755.52
2016,4,15,10,45,933.5,116.0,4.2,15.5,894.0,1007.62,774.28
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,1034.85,790.62
2016,4,15,11,15,944.0,116.5,4.3,16.0,931.5,1054.63,804.01
2016,4,15,11,30,947.0,117.0,4.4,16.0,946.0,1070.57,815.18
2016,4,15,11,45,949.5,116.5,4.55,16.5,953.0,1081.06,821.88
2016,4,15,12,0,952.0,116.0,4.7,17.0,960.0,1087.56,825.99
2016,4,15,12,15,951.0,116.0,4.85,17.0,958.0,1087.01,827.05
2016,4,15,12,30,950.0,116.0,5.0,17.0,956.0,1082.43,825.48
2016,4,15,12,45,744.0,221.0,5.15,17.5,874.5,997.49,766.7
2016,4,15,13,0,538.0,326.0,5.3,18.0,793.0,887.74,685.12
2016,4,15,13,15,534.5,318.0,5.4,18.0,774.5,866.03,671.22
2016,4,15,13,30,531.0,310.0,5.5,18.0,756.0,841.98,655.05
2016,4,15,13,45,539.5,292.5,5.65,18.0,734.5,817.25,638.96
2016,4,15,14,0,548.0,275.0,5.8,18.0,713.0,789.8,620.66
2016,4,15,14,15,731.0,188.5,5.8,18.0,748.0,845.17,666.12
2016,4,15,14,30,914.0,102.0,5.8,18.0,783.0,868.63,684.17
2016,4,15,14,45,752.5,152.5,5.85,18.0,694.5,766.37,609.99
2016,4,15,15,0,591.0,203.0,5.9,18.0,606.0,662.54,529.55
2016,4,15,15,15,724.5,148.5,5.85,17.5,610.5,672.39,540.72
2016,4,15,15,30,858.0,94.0,5.8,17.0,615.0,664.63,537.09
2016,4,15,15,45,837.0,91.0,5.75,17.0,566.0,603.61,488.23
2016,4,15,16,0,816.0,88.0,5.7,17.0,517.0,542.62,438.31
2016,4,15,16,15,789.0,84.0,5.6,16.5,465.0,478.05,384.84
2016,4,15,16,30,762.0,80.0,5.5,16.0,413.0,414.88,330.84
2016,4,15,16,45,726.0,75.0,5.45,16.0,359.5,349.14,272.85
2016,4,15,17,0,690.0,70.0,5.4,16.0,306.0,285.52,215.55
2016,4,15,17,15,636.5,64.0,5.3,15.5,252.5,221.05,158.15
2016,4,15,17,30,583.0,58.0,5.2,15.0,199.0,162.67,106.99
2016,4,15,17,45,501.5,49.0,5.15,14.5,149.0,104.6,60.82
2016,4,15,18,0,420.0,40.0,5.1,14.0,99.0,56.87,29.32
2016,4,15,18,15,283.5,27.5,5.05,13.5,60.0,22.16,12.28
2016,4,15,18,30,147.0,15.0,5.0,13.0,21.0,12.13,0.0
2016,4,15,18,45,73.5,7.5,4.95,12.5,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,46.0,21.99,11.34
2016,4,16,6,15,355.0,39.0,1.3,12.5,90.5,46.9,25.15
2016,4,16,6,30,465.0,51.0,1.3,13.0,135.0,95.0,55.12
2016,4,16,6,45,534.0,59.5,1.3,13.5,186.5,147.09,95.62
2016,4,16,7,0,603.0,68.0,1.3,14.0,238.0,207.72,146.79
2016,4,16,7,15,650.5,74.5,1.3,14.5,291.5,268.3,199.9
2016,4,16,7,30,698.0,81.0,1.3,15.0,345.0,333.98,256.65
2016,4,16,7,45,730.0,86.5,1.3,15.5,398.0,396.96,310.08
2016,4,16,8,0,762.0,92.0,1.3,16.0,451.0,462.78,363.81
2016,4,16,8,15,787.0,96.0,1.35,16.0,502.5,524.88,413.8
2016,4,16,8,30,812.0,100.0,1.4,16.0,554.0,587.91,462.9
2016,4,16,8,45,828.5,104.0,1.5,16.5,601.0,646.1,506.37
2016,4,16,9,0,845.0,108.0,1.6,17.0,648.0,703.66,548.1
2016,4,16,9,15,859.5,110.5,1.6,17.5,690.0,757.25,584.37
2016,4,16,9,30,874.0,113.0,1.6,18.0,732.0,809.39,617.62
2016,4,16,9,45,712.5,187.0,1.65,18.5,708.5,793.23,603.57
2016,4,16,10,0,551.0,261.0,1.7,19.0,685.0,753.1,571.18
2016,4,16,10,15,548.0,275.0,1.75,19.0,710.0,784.89,593.17
2016,4,16,10,30,545.0,289.0,1.8,19.0,735.0,814.34,612.64
2016,4,16,10,45,737.5,203.0,1.85,19.5,823.5,928.26,691.33
2016,4,16,11,0,930.0,117.0,1.9,20.0,912.0,1024.59,751.59
2016,4,16,11,15,933.0,117.5,1.95,20.0,926.0,1044.1,763.11
2016,4,16,11,30,936.0,118.0,2.0,20.0,940.0,1059.81,773.2
2016,4,16,11,45,942.0,115.5,2.05,20.5,948.0,1071.57,779.42
2016,4,16,12,0,948.0,113.0,2.1,21.0,956.0,1079.41,783.29
2016,4,16,12,15,947.5,113.0,2.15,21.0,954.0,1079.3,783.78
2016,4,16,12,30,947.0,113.0,2.2,21.0,952.0,1075.17,781.93
2016,4,16,12,45,736.5,222.5,2.25,21.0,871.0,990.34,728.13
2016,4,16,13,0,526.0,332.0,2.3,21.0,790.0,880.82,652.69
2016,4,16,13,15,730.5,220.5,2.35,21.0,843.5,959.46,711.77
2016,4,16,13,30,935.0,109.0,2.4,21.0,897.0,1005.4,742.34
2016,4,16,13,45,929.5,107.5,2.5,21.5,871.5,975.81,722.8
2016,4,16,14,0,924.0,106.0,2.6,22.0,846.0,942.85,701.69
2016,4,16,14,15,915.5,104.5,2.65,21.5,813.5,904.12,678.75
2016,4,16,14,30,907.0,103.0,2.7,21.0,781.0,862.59,653.57
2016,4,16,14,45,897.5,100.0,2.8,21.0,743.0,816.14,623.67
2016,4,16,15,0,888.0,97.0,2.9,21.0,705.0,767.44,591.67
2016,4,16,15,15,873.0,94.5,2.95,21.0,660.5,713.4,554.82
2016,4,16,15,30,858.0,92.0,3.0,21.0,616.0,658.14,514.27
2016,4,16,15,45,655.0,137.0,3.05,21.0,518.0,541.2,424.8
2016,4,16,16,0,452.0,182.0,3.1,21.0,420.0,432.59,340.3
2016,4,16,16,15,608.5,131.0,3.05,20.5,418.0,435.51,342.08
2016,4,16,16,30,765.0,80.0,3.0,20.0,416.0,415.12,322.62
2016,4,16,16,45,715.5,78.0,3.0,19.5,360.5,346.39,264.77
2016,4,16,17,0,666.0,76.0,3.0,19.0,305.0,283.09,210.18
2016,4,16,17,15,613.0,69.5,2.8,18.0,252.5,219.76,155.48
2016,4,16,17,30,560.0,63.0,2.6,17.0,200.0,162.48,106.56
2016,4,16,17,45,455.5,55.0,2.4,16.5,149.0,104.19,61.91
2016,4,16,18,0,351.0,47.0,2.2,16.0,98.0,59.26,33.21
2016,4,16,18,15,175.5,34.0,2.1,15.5,59.5,26.48,15.87
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,17.8,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.0,14.5,0.95,13.0,23.5,13.19,0.0
2016,4,17,6,0,212.0,29.0,1.0,13.0,47.0,22.68,12.36
2016,4,17,6,15,315.0,42.5,1.1,13.5,90.5,48.86,27.52
2016,4,17,6,30,418.0,56.0,1.2,14.0,134.0,95.11,56.98
2016,4,17,6,45,487.5,66.0,1.3,14.5,184.5,145.73,96.21
2016,4,17,7,0,557.0,76.0,1.4,15.0,235.0,205.01,145.84
2016,4,17,7,15,605.0,83.0,1.35,15.0,287.5,263.44,196.96
2016,4,17,7,30,653.0,90.0,1.3,15.0,340.0,327.09,252.0
2016,4,17,7,45,689.5,95.0,1.3,15.5,393.0,388.84,304.14
2016,4,17,8,0,726.0,100.0,1.3,16.0,446.0,453.65,356.93
2016,4,17,8,15,751.5,104.5,1.3,16.5,496.0,514.79,405.08
2016,4,17,8,30,777.0,109.0,1.3,17.0,546.0,576.59,451.93
2016,4,17,8,45,798.0,111.5,1.3,17.5,593.0,634.33,494.15
2016,4,17,9,0,819.0,114.0,1.3,18.0,640.0,691.92,534.82
2016,4,17,9,15,833.5,117.0,1.35,18.5,682.0,744.8,571.06
2016,4,17,9,30,848.0,120.0,1.4,19.0,724.0,796.29,604.19
2016,4,17,9,45,864.0,119.5,1.5,19.5,761.5,843.68,634.57
2016,4,17,10,0,880.0,119.0,1.6,20.0,799.0,882.07,658.62
2016,4,17,10,15,888.0,120.5,1.65,20.5,828.0,919.76,681.48
2016,4,17,10,30,896.0,122.0,1.7,21.0,857.0,954.55,702.25
2016,4,17,10,45,902.5,122.5,1.75,21.5,879.5,983.84,719.34
2016,4,17,11,0,909.0,123.0,1.8,22.0,902.0,1009.81,734.28
2016,4,17,11,15,912.0,124.0,1.8,22.0,917.0,1029.38,745.92
2016,4,17,11,30,915.0,125.0,1.8,22.0,932.0,1045.26,755.34
2016,4,17,11,45,917.5,125.0,1.8,22.5,938.5,1055.84,760.09
2016,4,17,12,0,920.0,125.0,1.8,23.0,945.0,1062.57,762.57
2016,4,17,12,15,919.5,124.5,1.7,23.0,943.5,1061.89,760.54
2016,4,17,12,30,919.0,124.0,1.6,23.0,942.0,1057.3,756.24
2016,4,17,12,45,919.5,122.0,1.55,23.5,933.0,1048.29,748.68
2016,4,17,13,0,920.0,120.0,1.5,24.0,924.0,1035.4,738.9
2016,4,17,13,15,916.0,119.5,1.35,24.0,906.5,1015.86,724.93
2016,4,17,13,30,912.0,119.0,1.2,24.0,889.0,992.72,708.82
2016,4,17,13,45,908.5,116.0,1.1,24.5,864.5,963.97,688.81
2016,4,17,14,0,905.0,113.0,1.0,25.0,840.0,931.84,666.81
2016,4,17,14,15,896.5,111.0,1.05,25.0,808.0,893.2,644.52
2016,4,17,14,30,888.0,109.0,1.1,25.0,776.0,851.83,620.18
2016,4,17,14,45,879.5,105.5,1.15,25.0,738.0,806.41,592.77
2016,4,17,15,0,871.0,102.0,1.2,25.0,700.0,758.7,563.34
2016,4,17,15,15,856.5,99.5,1.3,24.5,656.5,709.7,533.38
2016,4,17,15,30,842.0,97.0,1.4,24.0,613.0,654.89,496.74
2016,4,17,15,45,824.5,93.0,1.5,24.0,565.0,595.8,454.6
2016,4,17,16,0,807.0,89.0,1.6,24.0,517.0,536.44,410.54
2016,4,17,16,15,781.5,85.0,1.7,23.5,466.0,473.22,362.5
2016,4,17,16,30,756.0,81.0,1.8,23.0,415.0,411.25,313.31
2016,4,17,16,45,720.5,76.0,1.9,22.5,362.0,346.2,259.89
2016,4,17,17,0,685.0,71.0,2.0,22.0,309.0,283.14,206.39
2016,4,17,17,15,634.0,64.5,1.95,21.0,256.0,219.29,152.1
2016,4,17,17,30,583.0,58.0,1.9,20.0,203.0,161.23,103.16
2016,4,17,17,45,503.5,49.5,1.85,19.5,153.0,104.09,59.06
2016,4,17,18,0,424.0,41.0,1.8,19.0,103.0,56.99,28.99
2016,4,17,18,15,299.0,28.5,1.7,18.5,63.5,22.9,12.94
2016,4,17,18,30,174.0,16.0,1.6,18.0,24.0,12.92,0.0
2016,4,17,18,45,87.0,8.0,1.55,17.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,14.5,0.35,14.0,26.5,11.67,0.0
2016,4,18,6,0,263.0,29.0,0.4,14.0,53.0,23.53,13.42
2016,4,18,6,15,368.5,41.0,0.5,14.5,98.0,49.91,26.89
2016,4,18,6,30,474.0,53.0,0.6,15.0,143.0,98.58,57.24
2016,4,18,6,45,543.0,61.5,0.75,15.5,195.0,151.31,97.94
2016,4,18,7,0,612.0,70.0,0.9,16.0,247.0,212.54,149.1
2016,4,18,7,15,658.5,76.5,0.95,16.5,301.5,273.36,201.79
2016,4,18,7,30,705.0,83.0,1.0,17.0,356.0,339.14,257.91
2016,4,18,7,45,737.0,88.0,1.1,17.5,409.0,401.95,310.75
2016,4,18,8,0,769.0,93.0,1.2,18.0,462.0,467.62,364.1
2016,4,18,8,15,793.5,97.0,1.25,18.5,513.5,529.71,412.74
2016,4,18,8,30,818.0,101.0,1.3,19.0,565.0,592.65,460.24
2016,4,18,8,45,837.5,103.5,1.4,19.5,612.5,651.36,503.48
2016,4,18,9,0,857.0,106.0,1.5,20.0,660.0,709.68,545.17
2016,4,18,9,15,870.5,108.5,1.55,20.5,702.0,762.89,580.9
2016,4,18,9,30,884.0,111.0,1.6,21.0,744.0,809.08,610.09
2016,4,18,9,45,899.5,110.5,1.7,21.5,781.5,856.7,640.42
2016,4,18,10,0,915.0,110.0,1.8,22.0,819.0,902.31,669.02
2016,4,18,10,15,922.0,111.5,1.85,22.0,848.5,940.15,692.99
2016,4,18,10,30,929.0,113.0,1.9,22.0,878.0,974.92,714.92
2016,4,18,10,45,934.5,113.5,2.0,22.5,900.0,1003.99,732.36
2016,4,18,11,0,940.0,114.0,2.1,23.0,922.0,1029.58,747.58
2016,4,18,11,15,942.5,114.5,2.1,23.0,936.0,1048.61,758.88
2016,4,18,11,30,945.0,115.0,2.1,23.0,950.0,1063.8,767.88
2016,4,18,11,45,945.5,115.5,2.15,23.5,956.0,1073.08,772.45
2016,4,18,12,0,946.0,116.0,2.2,24.0,962.0,1078.38,774.68
2016,4,18,12,15,945.0,116.0,2.15,24.0,960.0,1077.66,773.51
2016,4,18,12,30,944.0,116.0,2.1,24.0,958.0,1072.93,770.01
2016,4,18,12,45,936.5,118.5,2.1,24.0,946.5,1060.35,762.41
2016,4,18,13,0,929.0,121.0,2.1,24.0,935.0,1043.99,752.59
2016,4,18,13,15,924.5,120.0,2.1,24.0,917.0,1023.28,740.13
2016,4,18,13,30,920.0,119.0,2.1,24.0,899.0,998.95,725.44
2016,4,18,13,45,907.0,121.5,2.1,24.0,871.5,966.89,705.77
2016,4,18,14,0,894.0,124.0,2.1,24.0,844.0,931.93,684.19
2016,4,18,14,15,885.0,122.0,2.1,23.5,812.0,893.2,661.29
2016,4,18,14,30,876.0,120.0,2.1,23.0,780.0,851.82,636.31
2016,4,18,14,45,763.0,156.5,2.15,23.0,710.0,774.79,585.71
2016,4,18,15,0,650.0,193.0,2.2,23.0,640.0,693.07,527.71
2016,4,18,15,15,660.5,170.0,2.25,22.5,600.0,645.66,496.33
2016,4,18,15,30,671.0,147.0,2.3,22.0,560.0,595.17,461.28
2016,4,18,15,45,642.5,140.5,2.35,22.0,511.0,534.99,416.4
2016,4,18,16,0,614.0,134.0,2.4,22.0,462.0,476.16,371.27
2016,4,18,16,15,649.5,119.0,2.45,21.5,435.0,441.77,343.94
2016,4,18,16,30,685.0,104.0,2.5,21.0,408.0,402.08,310.63
2016,4,18,16,45,641.5,98.5,2.55,20.5,354.5,337.34,256.97
2016,4,18,17,0,598.0,93.0,2.6,20.0,301.0,276.82,205.53
2016,4,18,17,15,542.5,84.0,2.6,19.0,249.0,214.74,153.0
2016,4,18,17,30,487.0,75.0,2.6,18.0,197.0,159.16,106.46
2016,4,18,17,45,404.0,63.0,2.65,17.0,148.5,102.57,62.78
2016,4,18,18,0,321.0,51.0,2.7,16.0,100.0,58.68,33.89
2016,4,18,18,15,160.5,37.0,2.65,15.5,61.5,28.74,18.11
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,19.44,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,27.0,12.6,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,54.0,24.99,14.92
2016,4,19,6,15,337.5,45.0,0.6,14.0,98.5,52.59,29.84
2016,4,19,6,30,440.0,58.0,0.6,14.0,143.0,99.94,60.05
2016,4,19,6,45,519.0,65.0,0.6,14.5,195.5,150.86,98.97
2016,4,19,7,0,598.0,72.0,0.6,15.0,248.0,211.54,149.1
2016,4,19,7,15,644.0,78.5,0.65,15.0,301.5,271.34,201.16
2016,4,19,7,30,690.0,85.0,0.7,15.0,355.0,336.03,256.78
2016,4,19,7,45,727.0,89.0,0.75,15.5,408.5,399.02,309.48
2016,4,19,8,0,764.0,93.0,0.8,16.0,462.0,465.46,363.08
2016,4,19,8,15,787.5,97.0,0.9,16.5,513.0,526.65,411.28
2016,4,19,8,30,811.0,101.0,1.0,17.0,564.0,588.6,458.43
2016,4,19,8,45,825.0,106.0,1.15,18.0,610.0,645.91,500.18
2016,4,19,9,0,839.0,111.0,1.3,19.0,656.0,702.35,539.98
2016,4,19,9,15,853.0,113.5,1.3,19.5,698.0,755.05,575.12
2016,4,19,9,30,867.0,116.0,1.3,20.0,740.0,806.27,607.17
2016,4,19,9,45,795.0,154.0,1.35,20.5,747.5,821.8,615.31
2016,4,19,10,0,723.0,192.0,1.4,21.0,755.0,833.58,621.39
2016,4,19,10,15,729.0,199.5,1.4,21.0,785.0,871.9,645.8
2016,4,19,10,30,735.0,207.0,1.4,21.0,815.0,907.73,668.06
2016,4,19,10,45,811.5,174.0,1.45,21.5,861.5,959.23,699.65
2016,4,19,11,0,888.0,141.0,1.5,22.0,908.0,1006.1,727.67
2016,4,19,11,15,767.5,213.0,1.5,22.0,883.5,995.81,720.04
2016,4,19,11,30,647.0,285.0,1.5,22.0,859.0,958.84,694.7
2016,4,19,11,45,593.0,315.0,1.5,22.0,844.5,939.36,680.91
2016,4,19,12,0,539.0,345.0,1.5,22.0,830.0,918.51,665.96
2016,4,19,12,15,487.0,359.0,1.6,22.0,796.0,880.45,641.47
2016,4,19,12,30,435.0,373.0,1.7,22.0,762.0,839.95,615.12
2016,4,19,12,45,445.0,364.5,1.8,22.0,759.0,837.02,615.13
2016,4,19,13,0,455.0,356.0,1.9,22.0,756.0,831.62,613.11
2016,4,19,13,15,423.0,363.0,1.95,21.5,729.0,798.48,592.0
2016,4,19,13,30,391.0,370.0,2.0,21.0,702.0,753.12,562.7
2016,4,19,13,45,360.5,369.5,2.15,21.0,668.5,713.4,536.43
2016,4,19,14,0,330.0,369.0,2.3,21.0,635.0,673.68,509.57
2016,4,19,14,15,203.5,358.0,2.4,20.5,520.5,529.8,405.95
2016,4,19,14,30,77.0,347.0,2.5,20.0,406.0,395.14,305.16
2016,4,19,14,45,141.5,335.0,2.6,20.0,435.5,440.08,341.88
2016,4,19,15,0,206.0,323.0,2.7,20.0,465.0,468.17,364.81
2016,4,19,15,15,229.0,298.0,2.75,19.5,447.0,448.43,351.58
2016,4,19,15,30,252.0,273.0,2.8,19.0,429.0,434.01,342.11
2016,4,19,15,45,252.0,250.0,2.9,19.0,395.5,396.34,313.59
2016,4,19,16,0,252.0,227.0,3.0,19.0,362.0,358.25,284.16
2016,4,19,16,15,143.0,199.0,3.0,18.5,274.5,257.09,204.4
2016,4,19,16,30,34.0,171.0,3.0,18.0,187.0,170.38,135.28
2016,4,19,16,45,29.0,151.0,3.0,17.5,163.5,147.27,116.93
2016,4,19,17,0,24.0,131.0,3.0,17.0,140.0,123.11,97.3
2016,4,19,17,15,256.0,103.5,2.9,16.5,170.0,157.57,117.85
2016,4,19,17,30,488.0,76.0,2.8,16.0,200.0,159.65,107.76
2016,4,19,17,45,426.5,62.5,2.7,16.0,152.5,106.12,65.09
2016,4,19,18,0,365.0,49.0,2.6,16.0,105.0,60.47,34.25
2016,4,19,18,15,245.0,34.0,2.5,15.5,65.5,26.49,16.41
2016,4,19,18,30,125.0,19.0,2.4,15.0,26.0,14.95,0.0
2016,4,19,18,45,62.5,9.5,2.35,14.5,13.0,8.64,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,16.0,2.0,12.5,29.5,12.82,0.0
2016,4,20,6,0,285.0,32.0,2.1,13.0,59.0,26.0,16.04
2016,4,20,6,15,387.5,43.0,2.15,13.5,105.0,53.16,28.94
2016,4,20,6,30,490.0,54.0,2.2,14.0,151.0,101.96,59.7
2016,4,20,6,45,557.5,61.5,2.3,14.5,203.0,154.56,100.91
2016,4,20,7,0,625.0,69.0,2.4,15.0,255.0,215.4,152.59
2016,4,20,7,15,669.0,75.0,2.3,15.5,309.0,275.72,205.81
2016,4,20,7,30,713.0,81.0,2.2,16.0,363.0,340.63,262.21
2016,4,20,7,45,745.5,85.0,2.15,16.5,416.0,403.78,316.04
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,468.34,369.14
2016,4,20,8,15,801.0,93.0,2.1,17.0,519.5,529.92,419.01
2016,4,20,8,30,824.0,97.0,2.1,17.0,570.0,592.18,467.75
2016,4,20,8,45,844.5,98.0,2.1,17.5,617.0,650.06,510.86
2016,4,20,9,0,865.0,99.0,2.1,18.0,664.0,703.93,549.75
2016,4,20,9,15,792.0,134.5,2.1,18.0,677.0,731.42,567.92
2016,4,20,9,30,719.0,170.0,2.1,18.0,690.0,748.95,578.54
2016,4,20,9,45,717.5,183.5,2.1,18.5,723.5,791.83,606.83
2016,4,20,10,0,716.0,197.0,2.1,19.0,757.0,832.04,632.39
2016,4,20,10,15,628.5,249.0,2.1,19.0,753.0,830.98,628.39
2016,4,20,10,30,541.0,301.0,2.1,19.0,749.0,819.71,617.71
2016,4,20,10,45,613.5,276.5,2.15,19.5,797.5,881.06,660.06
2016,4,20,11,0,686.0,252.0,2.2,20.0,846.0,941.64,700.47
2016,4,20,11,15,575.0,306.0,2.2,20.0,809.5,897.03,666.79
2016,4,20,11,30,464.0,360.0,2.2,20.0,773.0,849.78,631.94
2016,4,20,11,45,467.0,357.5,2.2,20.0,775.5,855.2,636.01
2016,4,20,12,0,470.0,355.0,2.2,20.0,778.0,858.23,638.04
2016,4,20,12,15,491.5,354.5,2.2,20.0,796.0,879.38,652.62
2016,4,20,12,30,513.0,354.0,2.2,20.0,814.0,897.93,665.28
2016,4,20,12,45,492.5,353.0,2.25,20.0,791.0,871.56,647.7
2016,4,20,13,0,472.0,352.0,2.3,20.0,768.0,843.14,629.06
2016,4,20,13,15,476.5,342.0,2.3,20.0,755.0,828.15,619.75
2016,4,20,13,30,481.0,332.0,2.3,20.0,742.0,810.77,608.67
2016,4,20,13,45,483.5,318.0,2.35,20.0,720.0,785.26,592.39
2016,4,20,14,0,486.0,304.0,2.4,20.0,698.0,757.57,574.5
2016,4,20,14,15,505.0,284.0,2.4,19.5,679.5,735.98,561.84
2016,4,20,14,30,524.0,264.0,2.4,19.0,661.0,711.2,546.64
2016,4,20,14,45,561.0,235.0,2.45,19.0,641.0,688.28,532.17
2016,4,20,15,0,598.0,206.0,2.5,19.0,621.0,664.76,516.71
2016,4,20,15,15,578.5,196.0,2.45,18.5,577.0,611.6,478.65
2016,4,20,15,30,559.0,186.0,2.4,18.0,533.0,554.48,436.96
2016,4,20,15,45,585.0,161.5,2.4,18.0,499.0,519.13,410.33
2016,4,20,16,0,611.0,137.0,2.4,18.0,465.0,475.41,376.16
2016,4,20,16,15,541.5,139.0,2.35,17.5,409.0,402.97,318.87
2016,4,20,16,30,472.0,141.0,2.3,17.0,353.0,341.42,269.03
2016,4,20,16,45,437.5,130.5,2.3,17.0,308.0,288.0,224.12
2016,4,20,17,0,403.0,120.0,2.3,17.0,263.0,238.1,181.35
2016,4,20,17,15,469.0,93.5,2.25,16.5,233.5,201.77,146.26
2016,4,20,17,30,535.0,67.0,2.2,16.0,204.0,159.08,105.1
2016,4,20,17,45,460.0,57.0,2.15,15.5,155.5,104.37,62.34
2016,4,20,18,0,385.0,47.0,2.1,15.0,107.0,59.18,32.89
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.08,17.12
2016,4,20,18,30,148.0,20.0,2.0,14.0,28.0,15.75,0.0
2016,4,20,18,45,74.0,10.0,1.95,14.0,14.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,1.2,14.0,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,1.3,14.0,18.0,15.83,7.67
2016,4,21,6,15,0.0,31.5,1.45,14.0,31.5,27.77,17.75
2016,4,21,6,30,0.0,45.0,1.6,14.0,45.0,39.72,28.27
2016,4,21,6,45,0.0,61.0,1.75,14.5,61.0,53.75,40.37
2016,4,21,7,0,0.0,77.0,1.9,15.0,77.0,67.9,52.37
2016,4,21,7,15,0.0,93.5,1.95,15.0,93.5,82.61,64.72
2016,4,21,7,30,0.0,110.0,2.0,15.0,110.0,97.43,76.99
2016,4,21,7,45,70.0,161.0,2.15,15.5,195.5,175.7,140.83
2016,4,21,8,0,140.0,212.0,2.3,16.0,281.0,266.39,213.72
2016,4,21,8,15,120.0,233.5,2.4,16.0,297.0,285.65,228.84
2016,4,21,8,30,100.0,255.0,2.5,16.0,313.0,295.93,236.64
2016,4,21,8,45,63.5,253.5,2.6,16.0,291.5,277.07,220.94
2016,4,21,9,0,27.0,252.0,2.7,16.0,270.0,254.27,201.84
2016,4,21,9,15,117.0,297.5,2.75,16.0,381.5,375.79,298.71
2016,4,21,9,30,207.0,343.0,2.8,16.0,493.0,497.14,392.22
2016,4,21,9,45,118.0,326.0,2.85,16.5,412.5,417.36,328.18
2016,4,21,10,0,29.0,309.0,2.9,17.0,332.0,318.64,249.32
2016,4,21,10,15,62.5,355.0,2.9,17.0,406.5,395.76,309.37
2016,4,21,10,30,96.0,401.0,2.9,17.0,481.0,475.35,369.45
2016,4,21,10,45,66.0,381.5,2.95,17.0,437.5,430.35,334.25
2016,4,21,11,0,36.0,362.0,3.0,17.0,394.0,383.71,298.03
2016,4,21,11,15,80.0,404.0,3.0,17.0,475.0,470.43,364.69
2016,4,21,11,30,124.0,446.0,3.0,17.0,556.0,573.4,441.08
2016,4,21,11,45,129.0,445.0,3.05,17.5,561.0,578.96,443.91
2016,4,21,12,0,134.0,444.0,3.1,18.0,566.0,583.77,446.8
2016,4,21,12,15,287.5,408.5,3.15,18.0,668.0,715.75,546.76
2016,4,21,12,30,441.0,373.0,3.2,18.0,770.0,843.72,640.12
2016,4,21,12,45,668.0,248.5,3.3,18.0,842.5,942.42,715.1
2016,4,21,13,0,895.0,124.0,3.4,18.0,915.0,1009.94,761.42
2016,4,21,13,15,891.0,123.0,3.5,18.0,897.5,990.22,748.74
2016,4,21,13,30,887.0,122.0,3.6,18.0,880.0,967.01,734.42
2016,4,21,13,45,889.5,115.5,3.7,18.0,857.5,940.8,717.99
2016,4,21,14,0,892.0,109.0,3.8,18.0,835.0,910.94,698.95
2016,4,21,14,15,596.0,225.0,3.85,18.0,702.5,758.13,589.68
2016,4,21,14,30,300.0,341.0,3.9,18.0,570.0,592.32,462.36
2016,4,21,14,45,296.5,326.0,3.95,18.0,542.5,560.65,440.2
2016,4,21,15,0,293.0,311.0,4.0,18.0,515.0,528.3,416.55
2016,4,21,15,15,147.0,241.5,4.0,17.5,344.0,335.31,267.28
2016,4,21,15,30,1.0,172.0,4.0,17.0,173.0,154.74,121.65
2016,4,21,15,45,186.5,189.0,4.0,17.0,290.5,297.17,239.65
2016,4,21,16,0,372.0,206.0,4.0,17.0,408.0,401.22,322.1
2016,4,21,16,15,216.5,194.5,4.0,16.5,309.5,292.45,234.71
2016,4,21,16,30,61.0,183.0,4.0,16.0,211.0,192.41,154.3
2016,4,21,16,45,56.0,161.5,4.0,16.0,184.5,166.22,132.9
2016,4,21,17,0,51.0,140.0,4.0,16.0,158.0,140.75,111.71
2016,4,21,17,15,44.0,118.0,3.9,15.5,131.5,115.16,90.43
2016,4,21,17,30,37.0,96.0,3.8,15.0,105.0,90.69,69.9
2016,4,21,17,45,25.5,74.5,3.75,15.0,80.5,67.37,50.36
2016,4,21,18,0,14.0,53.0,3.7,15.0,56.0,46.02,32.53
2016,4,21,18,15,7.0,34.0,3.6,14.5,35.5,29.36,19.15
2016,4,21,18,30,0.0,15.0,3.5,14.0,15.0,13.21,0.0
2016,4,21,18,45,0.0,7.5,3.45,14.0,7.5,6.82,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.95,13.5,16.5,14.54,0.0
2016,4,22,6,0,0.0,33.0,6.0,14.0,33.0,28.56,18.46
2016,4,22,6,15,14.5,53.5,6.05,14.0,56.5,46.28,32.87
2016,4,22,6,30,29.0,74.0,6.1,14.0,80.0,67.16,50.26
2016,4,22,6,45,41.5,96.5,6.2,14.0,107.5,91.65,70.86
2016,4,22,7,0,54.0,119.0,6.3,14.0,135.0,118.11,93.24
2016,4,22,7,15,63.5,140.5,6.4,14.0,163.5,144.61,115.76
2016,4,22,7,30,73.0,162.0,6.5,14.0,192.0,172.45,139.27
2016,4,22,7,45,279.5,160.0,6.6,14.5,295.0,270.69,219.15
2016,4,22,8,0,486.0,158.0,6.7,15.0,398.0,391.63,318.37
2016,4,22,8,15,257.0,190.0,6.8,15.0,318.5,323.01,263.62
2016,4,22,8,30,28.0,222.0,6.9,15.0,239.0,221.86,178.9
2016,4,22,8,45,17.0,209.5,7.05,15.0,220.0,199.39,160.1
2016,4,22,9,0,6.0,197.0,7.2,15.0,201.0,181.25,144.69
2016,4,22,9,15,5.0,190.5,7.3,15.0,194.5,174.91,139.18
2016,4,22,9,30,4.0,184.0,7.4,15.0,188.0,168.46,133.61
2016,4,22,9,45,32.0,268.5,7.5,15.0,294.5,279.32,223.88
2016,4,22,10,0,60.0,353.0,7.6,15.0,401.0,388.54,311.0
2016,4,22,10,15,36.5,308.0,7.75,15.0,338.0,325.48,259.96
2016,4,22,10,30,13.0,263.0,7.9,15.0,275.0,251.26,199.75
2016,4,22,10,45,15.5,282.5,8.05,15.0,296.5,272.47,216.7
2016,4,22,11,0,18.0,302.0,8.2,15.0,318.0,293.82,233.63
2016,4,22,11,15,18.0,304.0,8.25,14.5,320.5,296.15,235.76
2016,4,22,11,30,18.0,306.0,8.3,14.0,323.0,298.39,237.88
2016,4,22,11,45,18.0,309.0,8.4,14.0,326.0,301.47,240.28
2016,4,22,12,0,18.0,312.0,8.5,14.0,329.0,304.45,242.64
2016,4,22,12,15,238.5,340.5,8.4,14.0,556.0,595.69,479.71
2016,4,22,12,30,459.0,369.0,8.3,14.0,783.0,856.6,683.08
2016,4,22,12,45,389.0,394.0,8.25,14.0,742.5,795.56,634.33
2016,4,22,13,0,319.0,419.0,8.2,14.0,702.0,747.01,595.47
2016,4,22,13,15,404.0,375.5,8.05,14.0,726.5,777.47,621.7
2016,4,22,13,30,489.0,332.0,7.9,14.0,751.0,815.9,653.21
2016,4,22,13,45,496.5,315.0,7.8,14.0,730.5,791.82,635.51
2016,4,22,14,0,504.0,298.0,7.7,14.0,710.0,765.26,616.05
2016,4,22,14,15,505.0,285.0,7.65,14.0,684.0,734.63,593.27
2016,4,22,14,30,506.0,272.0,7.6,14.0,658.0,702.03,568.78
2016,4,22,14,45,670.0,196.0,7.6,14.0,680.5,736.8,600.04
2016,4,22,15,0,834.0,120.0,7.6,14.0,703.0,748.25,612.26
2016,4,22,15,15,679.0,160.5,7.55,14.0,615.5,644.32,528.28
2016,4,22,15,30,524.0,201.0,7.5,14.0,528.0,544.58,446.72
2016,4,22,15,45,490.5,194.0,7.45,14.0,481.5,488.49,401.0
2016,4,22,16,0,457.0,187.0,7.4,14.0,435.0,434.62,356.25
2016,4,22,16,15,594.5,139.5,7.2,13.5,430.0,430.98,352.15
2016,4,22,16,30,732.0,92.0,7.0,13.0,425.0,406.28,328.12
2016,4,22,16,45,691.5,88.0,6.85,13.0,371.5,341.84,270.32
2016,4,22,17,0,651.0,84.0,6.7,13.0,318.0,281.15,215.01
