Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,597.0,77.0,6.45,12.5,265.0,218.51,158.91
2016,4,22,17,30,543.0,70.0,6.2,12.0,212.0,162.05,109.42
2016,4,22,17,45,452.0,62.0,5.95,12.0,162.0,107.05,66.12
2016,4,22,18,0,361.0,54.0,5.7,12.0,112.0,61.72,36.41
2016,4,22,18,15,238.0,39.5,5.5,11.5,72.0,30.68,20.64
2016,4,22,18,30,115.0,25.0,5.3,11.0,32.0,19.65,4.11
2016,4,22,18,45,57.5,12.5,5.15,11.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.5,1.63
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.1,20.13
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,58.23,33.24
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,106.23,64.36
2016,4,23,6,45,539.0,67.0,4.2,12.5,210.0,157.46,105.32
2016,4,23,7,0,600.0,75.0,4.3,13.0,261.0,216.09,155.95
2016,4,23,7,15,643.5,81.0,4.2,13.0,313.5,274.67,208.72
2016,4,23,7,30,687.0,87.0,4.1,13.0,366.0,337.79,265.07
2016,4,23,7,45,715.5,92.5,4.1,13.5,417.5,398.29,318.08
2016,4,23,8,0,744.0,98.0,4.1,14.0,469.0,460.85,371.14
2016,4,23,8,15,767.0,102.0,4.1,14.0,518.5,520.89,421.34
2016,4,23,8,30,790.0,106.0,4.1,14.0,568.0,581.15,470.32
2016,4,23,8,45,804.0,110.5,4.2,14.5,612.5,636.55,513.54
2016,4,23,9,0,818.0,115.0,4.3,15.0,657.0,691.11,554.99
2016,4,23,9,15,831.0,117.5,4.3,15.0,697.5,741.79,592.91
2016,4,23,9,30,844.0,120.0,4.3,15.0,738.0,790.95,627.63
2016,4,23,9,45,674.0,203.5,4.35,15.5,711.5,774.49,611.78
2016,4,23,10,0,504.0,287.0,4.4,16.0,685.0,734.42,576.91
2016,4,23,10,15,510.5,293.0,4.4,16.0,709.0,764.75,598.92
2016,4,23,10,30,517.0,299.0,4.4,16.0,733.0,793.4,619.11
2016,4,23,10,45,433.0,349.5,4.45,16.0,719.5,779.25,605.83
2016,4,23,11,0,349.0,400.0,4.5,16.0,706.0,748.64,580.99
2016,4,23,11,15,372.5,395.5,4.4,16.0,726.0,774.05,599.38
2016,4,23,11,30,396.0,391.0,4.3,16.0,746.0,798.29,616.47
2016,4,23,11,45,651.5,258.0,4.25,16.5,847.0,939.05,722.01
2016,4,23,12,0,907.0,125.0,4.2,17.0,948.0,1042.79,791.3
2016,4,23,12,15,696.0,244.0,4.25,17.0,874.5,972.7,742.7
2016,4,23,12,30,485.0,363.0,4.3,17.0,801.0,875.43,669.42
2016,4,23,12,45,500.0,344.0,4.35,17.0,792.0,866.52,665.11
2016,4,23,13,0,515.0,325.0,4.4,17.0,783.0,854.76,658.21
2016,4,23,13,15,700.5,225.5,4.55,17.0,835.0,926.42,715.29
2016,4,23,13,30,886.0,126.0,4.7,17.0,887.0,967.46,745.41
2016,4,23,13,45,875.0,127.0,4.9,17.0,861.0,936.5,725.66
2016,4,23,14,0,864.0,128.0,5.1,17.0,835.0,902.7,704.04
2016,4,23,14,15,716.0,189.5,5.2,16.5,760.0,822.71,649.14
2016,4,23,14,30,568.0,251.0,5.3,16.0,685.0,730.79,580.29
2016,4,23,14,45,565.0,236.5,5.45,16.0,650.5,689.41,550.74
2016,4,23,15,0,562.0,222.0,5.6,16.0,616.0,646.43,519.09
2016,4,23,15,15,493.5,229.5,5.6,15.5,560.0,578.28,466.65
2016,4,23,15,30,425.0,237.0,5.6,15.0,504.0,514.61,416.83
2016,4,23,15,45,576.5,175.5,5.65,15.0,507.5,520.37,423.0
2016,4,23,16,0,728.0,114.0,5.7,15.0,511.0,512.44,416.22
2016,4,23,16,15,700.0,109.5,5.65,14.5,461.0,451.75,365.53
2016,4,23,16,30,672.0,105.0,5.6,14.0,411.0,392.76,314.94
2016,4,23,16,45,624.5,101.0,5.6,14.0,358.5,329.21,259.18
2016,4,23,17,0,577.0,97.0,5.6,14.0,306.0,270.35,206.68
2016,4,23,17,15,523.0,88.5,5.5,13.5,255.0,210.85,154.3
2016,4,23,17,30,469.0,80.0,5.4,13.0,204.0,155.38,106.49
2016,4,23,17,45,387.0,69.0,5.35,13.0,156.0,103.58,65.77
2016,4,23,18,0,305.0,58.0,5.3,13.0,108.0,62.0,38.18
2016,4,23,18,15,200.5,41.5,5.2,13.0,69.5,32.13,21.83
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.26,5.67
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,83.5,23.0,6.45,11.5,32.5,18.76,5.39
2016,4,24,6,0,167.0,46.0,6.7,12.0,65.0,36.38,25.62
2016,4,24,6,15,257.0,63.0,6.7,12.0,109.5,63.67,41.16
2016,4,24,6,30,347.0,80.0,6.7,12.0,154.0,108.26,71.86
2016,4,24,6,45,318.0,101.5,6.7,12.5,183.5,147.41,106.68
2016,4,24,7,0,289.0,123.0,6.7,13.0,213.0,180.83,138.11
2016,4,24,7,15,342.5,130.5,6.65,13.0,257.0,224.16,175.65
2016,4,24,7,30,396.0,138.0,6.6,13.0,301.0,277.43,221.96
2016,4,24,7,45,552.5,128.0,6.6,13.0,387.0,363.84,294.61
2016,4,24,8,0,709.0,118.0,6.6,13.0,473.0,463.81,378.58
2016,4,24,8,15,734.5,122.5,6.6,13.5,523.5,523.73,428.9
2016,4,24,8,30,760.0,127.0,6.6,14.0,574.0,584.72,478.7
2016,4,24,8,45,789.5,126.0,6.6,14.5,622.0,642.48,524.8
2016,4,24,9,0,819.0,125.0,6.6,15.0,670.0,701.56,570.72
2016,4,24,9,15,833.0,128.0,6.55,15.0,711.5,753.52,610.86
2016,4,24,9,30,847.0,131.0,6.5,15.0,753.0,804.04,647.67
2016,4,24,9,45,862.5,130.5,6.5,15.5,789.5,850.48,679.83
2016,4,24,10,0,878.0,130.0,6.5,16.0,826.0,887.57,704.68
2016,4,24,10,15,885.0,131.5,6.55,16.0,855.0,923.7,730.29
2016,4,24,10,30,892.0,133.0,6.6,16.0,884.0,956.9,753.69
2016,4,24,10,45,895.5,135.0,6.7,16.5,905.0,984.2,771.58
2016,4,24,11,0,899.0,137.0,6.8,17.0,926.0,1008.08,787.01
2016,4,24,11,15,902.0,138.0,7.05,17.0,939.5,1026.95,801.25
2016,4,24,11,30,905.0,139.0,7.3,17.0,953.0,1042.19,813.01
2016,4,24,11,45,899.0,143.5,7.55,17.0,957.0,1048.21,818.28
2016,4,24,12,0,893.0,148.0,7.8,17.0,961.0,1050.37,820.9
2016,4,24,12,15,730.0,242.5,8.0,17.0,906.0,1003.88,788.12
2016,4,24,12,30,567.0,337.0,8.2,17.0,851.0,930.02,730.72
2016,4,24,12,45,557.5,336.0,8.45,17.0,837.0,914.06,720.08
2016,4,24,13,0,548.0,335.0,8.7,17.0,823.0,895.61,707.32
2016,4,24,13,15,548.0,327.5,8.85,16.5,807.5,877.5,696.14
2016,4,24,13,30,548.0,320.0,9.0,16.0,792.0,856.9,682.99
2016,4,24,13,45,556.0,308.5,9.15,16.0,776.0,837.25,669.41
2016,4,24,14,0,564.0,297.0,9.3,16.0,760.0,814.86,653.63
2016,4,24,14,15,583.0,268.5,9.35,15.5,731.0,782.38,631.6
2016,4,24,14,30,602.0,240.0,9.4,15.0,702.0,749.86,609.09
2016,4,24,14,45,659.0,213.5,9.5,15.0,696.0,742.69,605.34
2016,4,24,15,0,716.0,187.0,9.6,15.0,690.0,728.38,595.58
2016,4,24,15,15,697.5,182.0,9.6,14.5,647.0,675.66,554.77
2016,4,24,15,30,679.0,177.0,9.6,14.0,604.0,622.56,512.84
2016,4,24,15,45,671.5,164.0,9.65,14.0,559.5,568.28,468.37
2016,4,24,16,0,664.0,151.0,9.7,14.0,515.0,513.15,422.14
2016,4,24,16,15,633.0,144.0,9.75,13.5,464.0,451.79,370.31
2016,4,24,16,30,602.0,137.0,9.8,13.0,413.0,392.64,319.06
2016,4,24,16,45,573.0,125.0,9.85,13.0,362.5,329.06,262.57
2016,4,24,17,0,544.0,113.0,9.9,13.0,312.0,271.58,210.42
2016,4,24,17,15,488.5,102.5,9.9,12.5,260.0,212.1,157.78
2016,4,24,17,30,433.0,92.0,9.9,12.0,208.0,159.07,111.9
2016,4,24,17,45,358.0,78.0,9.9,12.0,159.5,107.59,70.86
2016,4,24,18,0,283.0,64.0,9.9,12.0,111.0,65.56,42.07
2016,4,24,18,15,185.0,45.0,9.9,11.5,71.5,34.8,24.35
2016,4,24,18,30,87.0,26.0,9.9,11.0,32.0,21.03,7.3
2016,4,24,18,45,43.5,13.0,9.95,11.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.5,17.0,5.8,8.5,40.0,13.29,3.13
2016,4,25,6,0,391.0,34.0,5.9,9.0,80.0,27.23,18.14
2016,4,25,6,15,484.0,43.0,6.0,9.5,129.0,59.23,31.26
2016,4,25,6,30,577.0,52.0,6.1,10.0,178.0,111.52,65.1
2016,4,25,6,45,636.5,58.0,6.2,10.5,231.5,166.81,110.12
2016,4,25,7,0,696.0,64.0,6.3,11.0,285.0,230.8,166.61
2016,4,25,7,15,735.5,69.0,6.3,11.0,339.5,292.66,223.85
2016,4,25,7,30,775.0,74.0,6.3,11.0,394.0,358.42,284.26
2016,4,25,7,45,803.0,78.0,6.3,11.5,447.5,421.89,341.37
2016,4,25,8,0,831.0,82.0,6.3,12.0,501.0,487.15,398.3
2016,4,25,8,15,852.0,85.0,6.2,12.0,552.5,549.1,451.53
2016,4,25,8,30,873.0,88.0,6.1,12.0,604.0,609.4,501.94
2016,4,25,8,45,888.5,90.5,6.05,12.5,651.0,666.96,547.84
2016,4,25,9,0,904.0,93.0,6.0,13.0,698.0,723.59,591.63
2016,4,25,9,15,916.0,95.0,6.0,13.0,739.5,775.9,630.62
2016,4,25,9,30,928.0,97.0,6.0,13.0,781.0,826.36,667.29
2016,4,25,9,45,935.0,99.5,6.05,13.5,816.5,871.15,698.28
2016,4,25,10,0,942.0,102.0,6.1,14.0,852.0,913.2,726.92
2016,4,25,10,15,948.0,103.5,6.15,14.0,881.0,950.38,753.19
2016,4,25,10,30,954.0,105.0,6.2,14.0,910.0,984.36,777.08
2016,4,25,10,45,958.0,106.0,6.3,14.5,931.5,1012.57,795.57
2016,4,25,11,0,962.0,107.0,6.4,15.0,953.0,1037.15,811.47
2016,4,25,11,15,964.0,107.5,6.45,15.0,966.5,1055.53,824.24
2016,4,25,11,30,966.0,108.0,6.5,15.0,980.0,1070.01,834.36
2016,4,25,11,45,760.0,227.0,6.6,15.5,916.0,1013.49,792.63
2016,4,25,12,0,554.0,346.0,6.7,16.0,852.0,927.68,724.99
2016,4,25,12,15,757.0,228.5,6.75,16.0,918.0,1015.37,793.88
2016,4,25,12,30,960.0,111.0,6.8,16.0,984.0,1074.92,836.46
2016,4,25,12,45,742.0,228.0,6.85,16.0,898.5,989.6,775.52
2016,4,25,13,0,524.0,345.0,6.9,16.0,813.0,880.92,691.79
2016,4,25,13,15,730.0,230.5,6.95,16.0,868.5,956.93,754.08
2016,4,25,13,30,936.0,116.0,7.0,16.0,924.0,1001.47,787.04
2016,4,25,13,45,929.0,115.0,7.05,16.0,898.0,970.95,765.7
2016,4,25,14,0,922.0,114.0,7.1,16.0,872.0,937.2,742.27
2016,4,25,14,15,752.5,181.0,7.15,16.0,784.5,842.45,673.27
2016,4,25,14,30,583.0,248.0,7.2,16.0,697.0,737.68,591.85
2016,4,25,14,45,582.0,234.0,7.25,16.0,663.0,697.84,562.38
2016,4,25,15,0,581.0,220.0,7.3,16.0,629.0,656.18,530.81
2016,4,25,15,15,716.0,161.0,7.35,15.5,634.5,666.71,542.49
2016,4,25,15,30,851.0,102.0,7.4,15.0,640.0,656.08,536.64
2016,4,25,15,45,830.5,99.0,7.45,15.0,591.0,596.2,487.74
2016,4,25,16,0,810.0,96.0,7.5,15.0,542.0,536.34,437.74
2016,4,25,16,15,784.0,92.0,7.5,14.5,490.0,473.21,384.45
2016,4,25,16,30,758.0,88.0,7.5,14.0,438.0,411.39,330.65
2016,4,25,16,45,720.5,84.0,7.5,14.0,384.0,345.87,272.04
2016,4,25,17,0,683.0,80.0,7.5,14.0,330.0,284.65,216.19
2016,4,25,17,15,632.5,73.5,7.35,13.5,277.0,221.68,159.64
2016,4,25,17,30,582.0,67.0,7.2,13.0,224.0,164.4,109.34
2016,4,25,17,45,501.5,59.0,7.1,12.5,173.0,108.42,65.18
2016,4,25,18,0,421.0,51.0,7.0,12.0,122.0,62.57,35.82
2016,4,25,18,15,303.0,38.0,6.75,11.5,80.0,30.68,20.9
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,19.64,7.31
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,9.0,9.0,8.19,0.0
2016,4,26,5,45,72.0,26.0,3.55,9.5,35.0,21.07,9.25
2016,4,26,6,0,144.0,43.0,3.6,10.0,61.0,34.25,24.29
2016,4,26,6,15,194.0,62.0,3.65,10.5,98.0,60.68,40.63
2016,4,26,6,30,244.0,81.0,3.7,11.0,135.0,97.45,67.41
2016,4,26,6,45,270.5,100.5,3.8,11.5,175.5,137.09,100.23
2016,4,26,7,0,297.0,120.0,3.9,12.0,216.0,180.17,137.38
2016,4,26,7,15,333.0,133.0,3.9,12.0,258.0,223.55,175.24
2016,4,26,7,30,369.0,146.0,3.9,12.0,300.0,274.8,219.67
2016,4,26,7,45,517.0,127.5,3.9,12.5,374.0,344.8,277.64
2016,4,26,8,0,665.0,109.0,3.9,13.0,448.0,433.79,350.97
2016,4,26,8,15,616.5,140.0,3.8,13.0,478.5,477.33,387.36
2016,4,26,8,30,568.0,171.0,3.7,13.0,509.0,513.91,416.74
2016,4,26,8,45,506.0,212.0,3.6,13.5,530.0,541.26,436.65
2016,4,26,9,0,444.0,253.0,3.5,14.0,551.0,565.07,452.69
2016,4,26,9,15,427.5,277.0,3.45,14.0,578.5,599.03,477.56
2016,4,26,9,30,411.0,301.0,3.4,14.0,606.0,630.25,499.78
2016,4,26,9,45,473.0,291.5,3.4,14.5,657.5,690.75,544.47
2016,4,26,10,0,535.0,282.0,3.4,15.0,709.0,753.68,589.88
2016,4,26,10,15,467.0,321.5,3.55,15.0,704.0,751.83,586.32
2016,4,26,10,30,399.0,361.0,3.7,15.0,699.0,733.2,571.12
2016,4,26,10,45,433.5,356.0,3.9,15.0,731.5,783.34,608.5
2016,4,26,11,0,468.0,351.0,4.1,15.0,764.0,822.35,637.48
2016,4,26,11,15,328.5,403.5,4.3,15.0,695.5,736.66,572.17
2016,4,26,11,30,189.0,456.0,4.5,15.0,627.0,644.01,501.01
2016,4,26,11,45,247.5,447.5,4.75,15.0,673.0,709.57,552.22
2016,4,26,12,0,306.0,439.0,5.0,15.0,719.0,760.59,591.97
2016,4,26,12,15,320.5,433.0,5.15,15.0,726.0,768.87,598.94
2016,4,26,12,30,335.0,427.0,5.3,15.0,733.0,775.37,604.88
2016,4,26,12,45,577.5,302.0,5.5,15.5,822.0,897.19,701.12
2016,4,26,13,0,820.0,177.0,5.7,16.0,911.0,994.86,773.75
2016,4,26,13,15,815.5,175.5,5.8,16.0,893.5,974.77,760.04
2016,4,26,13,30,811.0,174.0,5.9,16.0,876.0,951.44,744.67
2016,4,26,13,45,683.0,232.0,6.05,16.0,812.0,878.14,692.66
2016,4,26,14,0,555.0,290.0,6.2,16.0,748.0,797.6,631.22
2016,4,26,14,15,555.0,274.5,6.2,15.5,717.5,762.12,607.03
2016,4,26,14,30,555.0,259.0,6.2,15.0,687.0,724.6,580.7
2016,4,26,14,45,550.5,247.0,6.25,15.0,654.0,685.1,551.34
2016,4,26,15,0,546.0,235.0,6.3,15.0,621.0,644.14,520.39
2016,4,26,15,15,557.5,211.0,6.3,15.0,584.5,601.24,487.71
2016,4,26,15,30,569.0,187.0,6.3,15.0,548.0,555.74,452.26
2016,4,26,15,45,642.5,154.5,6.3,15.0,533.0,540.13,439.84
2016,4,26,16,0,716.0,122.0,6.3,15.0,518.0,510.87,415.3
2016,4,26,16,15,687.5,117.0,6.3,14.5,467.5,450.24,364.65
2016,4,26,16,30,659.0,112.0,6.3,14.0,417.0,391.4,314.13
2016,4,26,16,45,624.5,104.5,6.35,14.0,366.0,330.17,260.03
2016,4,26,17,0,590.0,97.0,6.4,14.0,315.0,272.15,207.83
2016,4,26,17,15,538.0,89.0,6.35,13.5,264.0,213.07,155.61
2016,4,26,17,30,486.0,81.0,6.3,13.0,213.0,160.0,109.71
2016,4,26,17,45,407.5,70.0,6.3,12.5,164.5,105.55,66.86
2016,4,26,18,0,329.0,59.0,6.3,12.0,116.0,63.1,38.92
2016,4,26,18,15,227.0,43.5,6.2,11.5,76.5,33.61,23.52
2016,4,26,18,30,125.0,28.0,6.1,11.0,37.0,21.92,9.6
2016,4,26,18,45,62.5,14.0,6.0,11.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,160.5,26.5,3.9,11.5,44.5,20.72,9.65
2016,4,27,6,0,285.0,42.0,4.2,12.0,77.0,32.51,22.65
2016,4,27,6,15,375.5,53.0,4.35,12.0,123.0,63.42,37.4
2016,4,27,6,30,466.0,64.0,4.5,12.0,169.0,110.42,68.48
2016,4,27,6,45,233.0,71.5,4.7,12.5,124.0,106.42,75.56
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,69.65,54.25
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,83.43,65.92
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,97.31,77.49
2016,4,27,7,45,137.5,159.5,5.7,13.0,230.0,205.98,167.42
2016,4,27,8,0,275.0,209.0,6.0,13.0,350.0,331.81,271.23
2016,4,27,8,15,137.5,110.5,6.3,13.0,181.0,181.7,148.43
2016,4,27,8,30,0.0,12.0,6.6,13.0,12.0,10.59,3.33
2016,4,27,8,45,206.5,138.5,6.9,13.0,278.0,269.51,223.08
2016,4,27,9,0,413.0,265.0,7.2,13.0,544.0,554.56,454.33
2016,4,27,9,15,446.0,268.5,7.35,13.0,586.0,603.97,493.33
2016,4,27,9,30,479.0,272.0,7.5,13.0,628.0,654.68,533.56
2016,4,27,9,45,246.0,264.0,7.7,13.5,447.5,467.48,381.18
2016,4,27,10,0,13.0,256.0,7.9,14.0,267.0,243.09,194.14
2016,4,27,10,15,219.5,302.5,7.95,13.5,489.0,502.51,408.19
2016,4,27,10,30,426.0,349.0,8.0,13.0,711.0,755.94,609.29
2016,4,27,10,45,519.5,324.0,8.05,13.0,776.0,831.57,668.42
2016,4,27,11,0,613.0,299.0,8.1,13.0,841.0,909.46,729.08
2016,4,27,11,15,616.5,302.0,8.05,13.0,854.5,927.23,741.64
2016,4,27,11,30,620.0,305.0,8.0,13.0,868.0,942.24,752.34
2016,4,27,11,45,563.5,336.5,8.0,13.0,850.5,922.67,735.65
2016,4,27,12,0,507.0,368.0,8.0,13.0,833.0,900.21,716.94
2016,4,27,12,15,521.5,361.5,8.0,13.0,839.0,908.17,723.42
2016,4,27,12,30,536.0,355.0,8.0,13.0,845.0,913.41,727.84
2016,4,27,12,45,539.5,348.0,8.0,13.5,837.0,904.52,720.23
2016,4,27,13,0,543.0,341.0,8.0,14.0,829.0,892.95,710.75
2016,4,27,13,15,696.5,253.0,8.0,14.0,866.0,944.42,754.47
2016,4,27,13,30,850.0,165.0,8.0,14.0,903.0,977.48,779.86
2016,4,27,13,45,687.0,233.5,8.05,14.0,819.0,881.92,708.7
2016,4,27,14,0,524.0,302.0,8.1,14.0,735.0,780.9,628.54
2016,4,27,14,15,673.5,227.0,8.1,14.0,762.0,818.45,662.05
2016,4,27,14,30,823.0,152.0,8.1,14.0,789.0,835.66,677.71
2016,4,27,14,45,734.0,173.5,8.15,14.0,720.5,757.86,618.01
2016,4,27,15,0,645.0,195.0,8.2,14.0,652.0,680.63,556.57
2016,4,27,15,15,635.0,182.5,8.15,14.0,610.0,629.89,516.61
2016,4,27,15,30,625.0,170.0,8.1,14.0,568.0,578.25,475.14
2016,4,27,15,45,671.5,149.5,8.1,14.0,547.5,551.27,453.0
2016,4,27,16,0,718.0,129.0,8.1,14.0,527.0,517.79,424.4
2016,4,27,16,15,688.0,123.0,8.05,13.5,475.5,455.35,371.63
2016,4,27,16,30,658.0,117.0,8.0,13.0,424.0,394.9,319.21
2016,4,27,16,45,624.0,109.0,8.0,13.0,372.5,333.47,264.38
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,275.2,211.52
2016,4,27,17,15,536.5,92.5,7.95,12.5,268.5,215.36,158.38
2016,4,27,17,30,483.0,84.0,7.9,12.0,216.0,159.41,109.86
2016,4,27,17,45,417.0,71.5,7.85,12.0,168.0,107.51,68.32
2016,4,27,18,0,351.0,59.0,7.8,12.0,120.0,63.86,39.05
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,34.0,23.91
2016,4,27,18,30,138.0,29.0,7.7,11.0,39.0,22.7,10.79
2016,4,27,18,45,69.0,14.5,7.65,11.0,19.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.5,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,55.0,12.0,5.4,10.0,14.0,10.91,0.0
2016,4,28,5,45,184.5,27.0,5.65,10.5,48.0,21.12,10.57
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,33.88,24.01
2016,4,28,6,15,403.0,52.5,5.9,11.0,128.5,64.53,37.61
2016,4,28,6,30,492.0,63.0,5.9,11.0,175.0,112.68,69.57
2016,4,28,6,45,555.5,69.5,5.95,11.5,227.0,163.83,110.8
2016,4,28,7,0,619.0,76.0,6.0,12.0,279.0,222.59,161.92
2016,4,28,7,15,660.5,81.5,5.85,12.5,332.0,281.02,214.78
2016,4,28,7,30,702.0,87.0,5.7,13.0,385.0,343.67,270.85
2016,4,28,7,45,735.5,90.5,5.6,13.5,437.5,405.85,325.6
2016,4,28,8,0,769.0,94.0,5.5,14.0,490.0,469.28,379.85
2016,4,28,8,15,791.0,97.5,5.3,14.5,539.5,528.71,429.09
2016,4,28,8,30,813.0,101.0,5.1,15.0,589.0,588.68,476.98
2016,4,28,8,45,831.0,103.5,4.95,15.5,635.0,645.28,520.73
2016,4,28,9,0,849.0,106.0,4.8,16.0,681.0,701.35,562.58
2016,4,28,9,15,676.0,184.5,4.65,16.0,660.0,694.85,553.76
2016,4,28,9,30,503.0,263.0,4.5,16.0,639.0,663.95,526.23
2016,4,28,9,45,708.0,183.5,4.4,16.5,739.0,778.86,614.14
2016,4,28,10,0,913.0,104.0,4.3,17.0,839.0,888.47,689.84
2016,4,28,10,15,920.0,105.5,4.2,17.0,867.5,925.35,713.63
2016,4,28,10,30,927.0,107.0,4.1,17.0,896.0,959.2,735.56
2016,4,28,10,45,928.5,110.0,4.05,17.5,916.5,986.22,751.5
2016,4,28,11,0,930.0,113.0,4.0,18.0,937.0,1009.62,764.92
2016,4,28,11,15,933.0,113.5,4.05,18.0,951.0,1028.25,777.21
2016,4,28,11,30,936.0,114.0,4.1,18.0,965.0,1043.14,787.09
2016,4,28,11,45,935.0,116.0,4.2,18.0,970.5,1051.78,793.23
2016,4,28,12,0,934.0,118.0,4.3,18.0,976.0,1056.52,796.89
2016,4,28,12,15,933.5,117.5,4.45,18.0,974.0,1055.34,797.27
2016,4,28,12,30,933.0,117.0,4.6,18.0,972.0,1050.27,795.47
2016,4,28,12,45,934.0,115.0,4.75,18.5,963.0,1041.3,789.52
2016,4,28,13,0,935.0,113.0,4.9,19.0,954.0,1028.44,780.98
2016,4,28,13,15,931.5,112.0,5.05,18.5,936.5,1008.47,770.59
2016,4,28,13,30,928.0,111.0,5.2,18.0,919.0,984.86,757.58
2016,4,28,13,45,921.0,111.0,5.35,18.0,893.5,955.59,738.95
2016,4,28,14,0,914.0,111.0,5.5,18.0,868.0,923.13,717.89
2016,4,28,14,15,742.0,183.5,5.65,17.5,783.0,832.14,655.32
2016,4,28,14,30,570.0,256.0,5.8,17.0,698.0,731.54,579.93
2016,4,28,14,45,569.5,240.5,5.95,17.0,664.0,691.2,551.07
2016,4,28,15,0,569.0,225.0,6.1,17.0,630.0,649.07,519.99
2016,4,28,15,15,569.0,207.0,6.2,16.5,591.5,603.18,486.21
2016,4,28,15,30,569.0,189.0,6.3,16.0,553.0,555.75,450.28
2016,4,28,15,45,677.5,146.0,6.45,16.0,547.0,550.39,446.54
2016,4,28,16,0,786.0,103.0,6.6,16.0,541.0,527.54,427.37
2016,4,28,16,15,760.0,99.0,6.6,15.5,490.0,465.91,375.74
2016,4,28,16,30,734.0,95.0,6.6,15.0,439.0,404.65,322.99
2016,4,28,16,45,691.5,91.5,6.6,14.5,385.5,340.34,266.6
2016,4,28,17,0,649.0,88.0,6.6,14.0,332.0,279.99,212.6
2016,4,28,17,15,599.0,81.0,6.55,13.5,279.5,218.94,158.22
2016,4,28,17,30,549.0,74.0,6.5,13.0,227.0,163.56,109.96
2016,4,28,17,45,465.0,66.0,6.45,12.5,176.5,109.53,67.83
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,64.18,38.59
2016,4,28,18,15,271.5,44.0,6.15,11.5,84.0,34.02,24.01
2016,4,28,18,30,162.0,30.0,5.9,11.0,42.0,23.49,11.94
2016,4,28,18,45,81.0,15.0,5.65,11.0,21.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.91,0.0
2016,4,29,5,45,89.0,33.0,3.35,10.5,45.0,26.41,15.22
2016,4,29,6,0,178.0,54.0,3.4,11.0,78.0,42.35,31.52
2016,4,29,6,15,262.5,70.5,3.45,11.0,123.0,70.8,47.06
2016,4,29,6,30,347.0,87.0,3.5,11.0,168.0,114.89,77.75
2016,4,29,6,45,417.5,97.5,3.6,11.0,218.5,162.02,115.19
2016,4,29,7,0,488.0,108.0,3.7,11.0,269.0,217.67,162.45
2016,4,29,7,15,448.5,125.5,3.75,11.0,293.5,254.56,198.48
2016,4,29,7,30,409.0,143.0,3.8,11.0,318.0,286.26,229.04
2016,4,29,7,45,529.0,140.5,3.9,11.5,396.0,361.7,291.94
2016,4,29,8,0,649.0,138.0,4.0,12.0,474.0,453.51,367.42
2016,4,29,8,15,674.0,143.5,4.1,12.0,522.5,510.68,415.16
2016,4,29,8,30,699.0,149.0,4.2,12.0,571.0,568.97,462.85
2016,4,29,8,45,719.5,153.0,4.3,12.0,615.5,623.73,506.75
2016,4,29,9,0,740.0,157.0,4.4,12.0,660.0,678.48,549.76
2016,4,29,9,15,755.0,160.5,4.4,12.0,700.0,728.37,587.77
2016,4,29,9,30,770.0,164.0,4.4,12.0,740.0,777.14,624.21
2016,4,29,9,45,800.0,156.0,4.4,12.5,778.5,821.78,654.95
2016,4,29,10,0,830.0,148.0,4.4,13.0,817.0,868.71,686.57
2016,4,29,10,15,838.0,149.5,4.5,13.0,845.5,904.61,711.93
2016,4,29,10,30,846.0,151.0,4.6,13.0,874.0,937.76,735.35
2016,4,29,10,45,852.0,152.5,4.75,13.5,895.0,966.11,754.34
2016,4,29,11,0,858.0,154.0,4.9,14.0,916.0,991.27,771.09
2016,4,29,11,15,861.5,155.0,5.2,14.0,930.0,1010.17,786.16
2016,4,29,11,30,865.0,156.0,5.5,14.0,944.0,1025.52,798.82
2016,4,29,11,45,714.5,251.0,5.8,14.5,904.5,987.39,771.9
2016,4,29,12,0,564.0,346.0,6.1,15.0,865.0,932.86,728.47
2016,4,29,12,15,577.0,333.5,6.2,15.0,864.0,933.22,730.12
2016,4,29,12,30,590.0,321.0,6.3,15.0,863.0,930.64,729.43
2016,4,29,12,45,591.5,316.0,6.4,15.5,854.5,921.28,722.08
2016,4,29,13,0,593.0,311.0,6.5,16.0,846.0,909.12,712.77
2016,4,29,13,15,551.0,319.5,6.55,16.0,809.0,866.24,681.04
2016,4,29,13,30,509.0,328.0,6.6,16.0,772.0,822.28,648.38
2016,4,29,13,45,506.5,318.5,6.65,16.0,750.0,796.05,629.81
2016,4,29,14,0,504.0,309.0,6.7,16.0,728.0,767.84,609.55
2016,4,29,14,15,662.5,228.0,6.75,16.0,756.5,807.6,644.37
2016,4,29,14,30,821.0,147.0,6.8,16.0,785.0,826.54,661.34
2016,4,29,14,45,808.0,144.5,6.85,16.0,747.0,780.68,628.06
2016,4,29,15,0,795.0,142.0,6.9,16.0,709.0,733.17,592.41
2016,4,29,15,15,655.5,175.5,6.95,15.5,624.0,635.01,515.44
2016,4,29,15,30,516.0,209.0,7.0,15.0,539.0,540.43,440.07
2016,4,29,15,45,618.5,168.0,7.05,15.0,534.5,536.02,437.05
2016,4,29,16,0,721.0,127.0,7.1,15.0,530.0,515.5,419.59
2016,4,29,16,15,693.5,121.5,7.15,14.5,480.0,454.75,368.66
2016,4,29,16,30,666.0,116.0,7.2,14.0,430.0,395.69,317.79
2016,4,29,16,45,633.0,108.5,7.3,14.0,379.0,334.79,263.77
2016,4,29,17,0,600.0,101.0,7.4,14.0,328.0,276.92,211.52
2016,4,29,17,15,548.5,93.0,7.4,13.5,276.0,217.56,158.99
2016,4,29,17,30,497.0,85.0,7.4,13.0,224.0,164.15,112.79
2016,4,29,17,45,426.0,74.0,7.45,13.0,175.5,109.94,69.8
2016,4,29,18,0,355.0,63.0,7.5,13.0,127.0,66.8,41.44
2016,4,29,18,15,249.0,47.5,7.45,12.5,85.5,36.65,26.24
2016,4,29,18,30,143.0,32.0,7.4,12.0,44.0,25.02,13.5
2016,4,29,18,45,71.5,16.0,7.4,11.5,22.0,14.55,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,5.1,11.0,9.5,6.82,0.0
2016,4,30,5,30,110.0,15.0,5.1,11.0,19.0,11.83,0.0
2016,4,30,5,45,246.5,28.0,5.2,11.5,56.0,22.68,12.57
2016,4,30,6,0,383.0,41.0,5.3,12.0,93.0,32.79,23.09
2016,4,30,6,15,468.5,50.0,5.3,12.5,141.5,66.05,36.55
2016,4,30,6,30,554.0,59.0,5.3,13.0,190.0,116.61,69.62
2016,4,30,6,45,612.0,65.5,5.35,13.5,243.0,170.59,113.21
2016,4,30,7,0,670.0,72.0,5.4,14.0,296.0,231.41,166.13
2016,4,30,7,15,708.5,77.0,5.45,14.5,349.5,291.41,220.27
2016,4,30,7,30,747.0,82.0,5.5,15.0,403.0,356.53,278.26
2016,4,30,7,45,776.0,85.5,5.55,15.5,456.0,417.97,332.31
2016,4,30,8,0,805.0,89.0,5.6,16.0,509.0,481.33,386.4
2016,4,30,8,15,825.5,92.5,5.5,16.0,558.5,541.73,437.09
2016,4,30,8,30,846.0,96.0,5.4,16.0,608.0,602.42,486.5
2016,4,30,8,45,861.5,98.5,5.3,16.5,654.0,656.21,528.28
2016,4,30,9,0,877.0,101.0,5.2,17.0,700.0,711.12,569.48
2016,4,30,9,15,888.5,103.0,5.1,17.0,740.5,761.43,606.05
2016,4,30,9,30,900.0,105.0,5.0,17.0,781.0,809.92,639.81
2016,4,30,9,45,914.0,104.0,4.95,17.5,817.0,855.35,669.87
2016,4,30,10,0,928.0,103.0,4.9,18.0,853.0,898.6,697.89
2016,4,30,10,15,934.0,104.0,4.85,18.0,881.0,934.42,721.67
2016,4,30,10,30,940.0,105.0,4.8,18.0,909.0,967.09,743.11
2016,4,30,10,45,944.0,105.5,4.8,18.5,930.0,994.08,759.42
2016,4,30,11,0,948.0,106.0,4.8,19.0,951.0,1017.51,773.25
2016,4,30,11,15,950.0,106.5,4.75,19.0,964.0,1035.34,784.34
2016,4,30,11,30,952.0,107.0,4.7,19.0,977.0,1049.36,792.91
2016,4,30,11,45,952.5,107.5,4.7,19.0,982.5,1058.01,798.42
2016,4,30,12,0,953.0,108.0,4.7,19.0,988.0,1062.72,801.43
2016,4,30,12,15,952.0,108.0,4.7,19.0,985.0,1061.49,800.56
2016,4,30,12,30,951.0,108.0,4.7,19.0,982.0,1056.3,797.2
2016,4,30,12,45,945.0,109.5,4.7,19.5,970.5,1043.83,787.48
2016,4,30,13,0,939.0,111.0,4.7,20.0,959.0,1027.58,775.38
2016,4,30,13,15,935.0,110.0,4.7,20.0,941.0,1007.07,762.02
2016,4,30,13,30,931.0,109.0,4.7,20.0,923.0,982.94,746.26
2016,4,30,13,45,925.5,108.0,4.75,20.0,897.5,953.98,727.58
2016,4,30,14,0,920.0,107.0,4.8,20.0,872.0,921.74,706.54
2016,4,30,14,15,911.5,105.0,4.85,20.0,840.0,882.86,680.69
2016,4,30,14,30,903.0,103.0,4.9,20.0,808.0,841.27,652.69
2016,4,30,14,45,893.0,101.0,4.95,20.0,769.5,796.03,621.76
2016,4,30,15,0,883.0,99.0,5.0,20.0,731.0,748.65,588.9
2016,4,30,15,15,869.5,96.5,5.0,20.0,687.5,696.5,550.79
2016,4,30,15,30,856.0,94.0,5.0,20.0,644.0,643.04,509.79
2016,4,30,15,45,838.0,91.0,5.05,20.0,596.5,587.2,466.0
2016,4,30,16,0,820.0,88.0,5.1,20.0,549.0,528.71,418.93
2016,4,30,16,15,796.0,84.5,5.1,19.5,498.0,466.95,368.53
2016,4,30,16,30,772.0,81.0,5.1,19.0,447.0,406.27,317.32
2016,4,30,16,45,739.5,77.0,5.15,19.0,394.0,343.45,262.54
2016,4,30,17,0,707.0,73.0,5.2,19.0,341.0,283.36,209.01
2016,4,30,17,15,661.0,67.5,5.15,18.5,288.5,219.86,153.31
2016,4,30,17,30,615.0,62.0,5.1,18.0,236.0,163.03,104.43
2016,4,30,17,45,545.5,55.0,5.1,17.5,185.5,107.62,61.52
2016,4,30,18,0,476.0,48.0,5.1,17.0,135.0,60.77,32.61
2016,4,30,18,15,367.0,37.5,5.0,16.5,91.5,29.77,19.96
2016,4,30,18,30,258.0,27.0,4.9,16.0,48.0,21.93,11.26
2016,4,30,18,45,129.0,13.5,4.85,15.5,24.0,12.28,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.25,12.5,10.0,6.82,0.0
2016,5,1,5,30,123.0,15.0,1.2,13.0,20.0,11.82,0.0
2016,5,1,5,45,254.5,27.5,1.15,13.5,57.0,22.1,12.32
2016,5,1,6,0,386.0,40.0,1.1,14.0,94.0,31.75,22.11
2016,5,1,6,15,469.5,49.0,1.1,14.0,142.0,65.41,35.69
2016,5,1,6,30,553.0,58.0,1.1,14.0,190.0,115.78,68.48
2016,5,1,6,45,606.0,65.0,1.1,14.5,242.0,169.2,111.12
2016,5,1,7,0,659.0,72.0,1.1,15.0,294.0,228.84,161.96
2016,5,1,7,15,697.0,77.0,1.1,15.5,347.0,287.95,213.61
2016,5,1,7,30,735.0,82.0,1.1,16.0,400.0,352.14,268.53
2016,5,1,7,45,762.0,86.0,1.15,16.5,452.0,412.45,319.26
2016,5,1,8,0,789.0,90.0,1.2,17.0,504.0,474.47,369.59
2016,5,1,8,15,809.5,93.5,1.15,17.5,553.0,533.9,415.64
2016,5,1,8,30,830.0,97.0,1.1,18.0,602.0,593.67,460.01
2016,5,1,8,45,845.0,100.0,1.05,19.0,647.5,649.42,498.74
2016,5,1,9,0,860.0,103.0,1.0,20.0,693.0,700.95,532.94
2016,5,1,9,15,872.0,105.0,0.9,20.0,733.0,750.78,565.12
2016,5,1,9,30,884.0,107.0,0.8,20.0,773.0,798.89,594.26
2016,5,1,9,45,892.5,109.0,0.7,20.5,808.0,842.17,618.26
2016,5,1,10,0,901.0,111.0,0.6,21.0,843.0,882.97,639.96
2016,5,1,10,15,907.5,112.5,0.6,21.5,871.0,918.81,659.93
2016,5,1,10,30,914.0,114.0,0.6,22.0,899.0,951.62,677.83
2016,5,1,10,45,918.0,115.0,0.65,22.5,919.5,978.42,692.96
2016,5,1,11,0,922.0,116.0,0.7,23.0,940.0,1001.77,706.03
2016,5,1,11,15,925.0,117.0,0.85,23.0,953.5,1020.59,719.93
2016,5,1,11,30,928.0,118.0,1.0,23.0,967.0,1035.72,731.67
2016,5,1,11,45,928.0,118.5,1.2,23.0,972.5,1043.64,739.98
2016,5,1,12,0,928.0,119.0,1.4,23.0,978.0,1047.72,745.86
2016,5,1,12,15,927.5,119.0,1.55,23.0,975.5,1046.96,747.83
2016,5,1,12,30,927.0,119.0,1.7,23.0,973.0,1042.36,747.41
2016,5,1,12,45,924.5,118.5,1.9,23.0,962.5,1031.48,743.7
2016,5,1,13,0,922.0,118.0,2.1,23.0,952.0,1016.86,737.44
2016,5,1,13,15,918.0,117.0,2.2,22.5,934.5,996.64,727.67
2016,5,1,13,30,914.0,116.0,2.3,22.0,917.0,972.88,715.51
2016,5,1,13,45,906.5,116.0,2.45,22.0,891.5,943.54,698.64
2016,5,1,14,0,899.0,116.0,2.6,22.0,866.0,911.11,679.46
2016,5,1,14,15,891.0,114.0,2.65,21.5,834.0,873.36,656.86
2016,5,1,14,30,883.0,112.0,2.7,21.0,802.0,832.93,632.11
2016,5,1,14,45,870.0,111.0,2.75,21.0,763.5,787.19,602.06
2016,5,1,15,0,857.0,110.0,2.8,21.0,725.0,739.61,570.31
2016,5,1,15,15,843.0,107.5,2.75,20.5,682.0,691.76,536.8
2016,5,1,15,30,829.0,105.0,2.7,20.0,639.0,638.56,498.09
2016,5,1,15,45,807.5,102.5,2.7,20.0,591.0,580.11,453.59
2016,5,1,16,0,786.0,100.0,2.7,20.0,543.0,521.83,407.9
2016,5,1,16,15,761.5,96.0,2.6,19.5,492.5,461.18,359.47
2016,5,1,16,30,737.0,92.0,2.5,19.0,442.0,401.72,310.37
2016,5,1,16,45,700.0,87.5,2.4,19.0,389.5,337.43,255.72
2016,5,1,17,0,663.0,83.0,2.3,19.0,337.0,277.59,203.67
2016,5,1,17,15,615.5,76.5,2.1,18.0,284.5,217.07,151.83
2016,5,1,17,30,568.0,70.0,1.9,17.0,232.0,161.86,105.31
2016,5,1,17,45,496.0,62.0,1.75,16.5,182.5,108.22,64.22
2016,5,1,18,0,424.0,54.0,1.6,16.0,133.0,63.55,36.51
2016,5,1,18,15,319.5,41.5,1.45,15.5,90.5,33.15,23.05
2016,5,1,18,30,215.0,29.0,1.3,15.0,48.0,22.68,12.26
2016,5,1,18,45,107.5,14.5,1.2,14.5,24.0,11.44,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.25,11.0,5.5,5.0,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,9.67,0.0
2016,5,2,5,45,8.5,29.5,1.4,11.5,31.0,25.4,15.41
2016,5,2,6,0,17.0,48.0,1.5,12.0,51.0,40.29,29.84
2016,5,2,6,15,32.5,69.5,1.5,12.5,77.0,60.27,44.84
2016,5,2,6,30,48.0,91.0,1.5,13.0,103.0,83.38,63.64
2016,5,2,6,45,62.0,112.0,1.55,13.5,131.5,108.19,84.06
2016,5,2,7,0,76.0,133.0,1.6,14.0,160.0,135.0,106.22
2016,5,2,7,15,58.0,150.5,1.55,14.0,173.0,150.95,120.35
2016,5,2,7,30,40.0,168.0,1.5,14.0,186.0,164.72,132.13
2016,5,2,7,45,108.5,198.0,1.5,14.5,254.0,227.84,182.58
2016,5,2,8,0,177.0,228.0,1.5,15.0,322.0,296.27,236.65
2016,5,2,8,15,254.5,239.5,1.45,15.0,388.0,365.48,291.03
2016,5,2,8,30,332.0,251.0,1.4,15.0,454.0,437.82,346.97
2016,5,2,8,45,411.5,245.0,1.4,15.5,515.5,509.26,400.74
2016,5,2,9,0,491.0,239.0,1.4,16.0,577.0,580.86,453.48
2016,5,2,9,15,587.5,218.0,1.3,16.0,645.5,659.49,510.47
2016,5,2,9,30,684.0,197.0,1.2,16.0,714.0,741.09,567.76
2016,5,2,9,45,771.0,163.5,1.2,16.5,771.5,803.2,609.56
2016,5,2,10,0,858.0,130.0,1.2,17.0,829.0,864.46,648.0
2016,5,2,10,15,865.0,131.5,1.2,17.0,856.5,899.33,669.45
2016,5,2,10,30,872.0,133.0,1.2,17.0,884.0,931.35,689.21
2016,5,2,10,45,874.5,136.0,1.2,17.5,904.0,957.63,703.85
2016,5,2,11,0,877.0,139.0,1.2,18.0,924.0,980.55,716.32
2016,5,2,11,15,880.0,139.5,1.2,18.0,937.0,998.08,726.72
2016,5,2,11,30,883.0,140.0,1.2,18.0,950.0,1012.11,735.04
2016,5,2,11,45,880.0,143.0,1.3,18.5,954.5,1019.07,739.42
2016,5,2,12,0,877.0,146.0,1.4,19.0,959.0,1022.35,741.61
2016,5,2,12,15,668.5,263.0,1.55,19.0,882.0,952.57,698.62
2016,5,2,12,30,460.0,380.0,1.7,19.0,805.0,856.75,632.02
2016,5,2,12,45,473.0,362.0,1.9,19.0,795.0,847.09,629.45
2016,5,2,13,0,486.0,344.0,2.1,19.0,785.0,834.77,623.93
2016,5,2,13,15,487.0,343.5,2.25,19.0,778.0,825.47,619.23
2016,5,2,13,30,488.0,343.0,2.4,19.0,771.0,813.85,612.81
2016,5,2,13,45,493.0,328.5,2.55,19.0,751.0,790.1,598.31
2016,5,2,14,0,498.0,314.0,2.7,19.0,731.0,764.05,582.0
2016,5,2,14,15,456.5,316.5,2.75,18.5,687.5,712.9,546.97
2016,5,2,14,30,415.0,319.0,2.8,18.0,644.0,662.59,512.02
2016,5,2,14,45,475.0,278.5,2.85,18.0,633.5,651.05,506.17
