Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,535.0,238.0,2.9,18.0,623.0,632.91,494.83
2016,5,2,15,15,556.0,213.5,2.9,17.5,592.5,596.75,469.62
2016,5,2,15,30,577.0,189.0,2.9,17.0,562.0,560.99,443.9
2016,5,2,15,45,540.5,185.0,2.9,17.0,514.0,500.32,396.99
2016,5,2,16,0,504.0,181.0,2.9,17.0,466.0,445.84,353.91
2016,5,2,16,15,489.5,166.0,2.85,16.5,422.0,394.27,312.75
2016,5,2,16,30,475.0,151.0,2.8,16.0,378.0,343.49,270.97
2016,5,2,16,45,408.5,143.0,2.75,15.5,322.0,281.54,219.94
2016,5,2,17,0,342.0,135.0,2.7,15.0,266.0,224.29,172.48
2016,5,2,17,15,288.5,125.0,2.65,14.5,224.0,179.31,134.94
2016,5,2,17,30,235.0,115.0,2.6,14.0,182.0,140.47,103.33
2016,5,2,17,45,252.5,94.0,2.6,14.0,152.5,106.71,74.18
2016,5,2,18,0,270.0,73.0,2.6,14.0,123.0,70.43,46.77
2016,5,2,18,15,187.0,54.0,2.55,13.5,83.5,42.43,31.35
2016,5,2,18,30,104.0,35.0,2.5,13.0,44.0,27.96,16.87
2016,5,2,18,45,52.0,17.5,2.45,13.0,22.0,14.32,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,11.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,1.6,11.5,28.0,24.48,14.86
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,39.47,29.17
2016,5,3,6,15,9.0,67.0,1.5,12.0,69.5,57.79,43.58
2016,5,3,6,30,18.0,88.0,1.4,12.0,93.0,77.83,60.52
2016,5,3,6,45,29.5,109.0,1.35,12.5,118.5,99.88,78.75
2016,5,3,7,0,41.0,130.0,1.3,13.0,144.0,123.94,98.55
2016,5,3,7,15,191.0,145.5,1.45,13.0,227.0,189.03,148.9
2016,5,3,7,30,341.0,161.0,1.6,13.0,310.0,273.55,216.54
2016,5,3,7,45,173.0,165.5,1.8,13.5,241.5,225.6,180.94
2016,5,3,8,0,5.0,170.0,2.0,14.0,173.0,153.46,122.6
2016,5,3,8,15,45.0,220.0,2.1,14.0,248.0,224.63,180.6
2016,5,3,8,30,85.0,270.0,2.2,14.0,323.0,298.08,239.15
2016,5,3,8,45,213.0,281.5,2.35,14.0,426.0,402.71,322.68
2016,5,3,9,0,341.0,293.0,2.5,14.0,529.0,520.91,414.76
2016,5,3,9,15,301.0,322.5,2.45,14.5,539.5,537.78,424.67
2016,5,3,9,30,261.0,352.0,2.4,15.0,550.0,550.48,431.64
2016,5,3,9,45,192.0,373.5,2.35,15.5,523.0,518.23,404.62
2016,5,3,10,0,123.0,395.0,2.3,16.0,496.0,489.46,380.1
2016,5,3,10,15,214.0,400.0,2.15,16.0,582.5,579.71,448.27
2016,5,3,10,30,305.0,405.0,2.0,16.0,669.0,686.01,524.85
2016,5,3,10,45,226.0,427.0,1.9,16.5,625.5,631.69,481.39
2016,5,3,11,0,147.0,449.0,1.8,17.0,582.0,584.54,443.94
2016,5,3,11,15,151.0,456.5,1.7,17.0,594.5,599.39,454.17
2016,5,3,11,30,155.0,464.0,1.6,17.0,607.0,613.52,463.33
2016,5,3,11,45,198.5,463.5,1.5,17.0,647.5,657.68,494.75
2016,5,3,12,0,242.0,463.0,1.4,17.0,688.0,701.23,524.89
2016,5,3,12,15,289.0,448.5,1.45,17.0,717.0,746.27,557.05
2016,5,3,12,30,336.0,434.0,1.5,17.0,746.0,776.21,578.93
2016,5,3,12,45,429.5,394.5,1.55,17.0,788.5,834.82,621.52
2016,5,3,13,0,523.0,355.0,1.6,17.0,831.0,879.94,654.5
2016,5,3,13,15,510.0,348.5,1.7,17.0,805.5,850.92,635.87
2016,5,3,13,30,497.0,342.0,1.8,17.0,780.0,820.06,616.54
2016,5,3,13,45,471.5,337.5,1.9,17.0,743.5,778.28,589.07
2016,5,3,14,0,446.0,333.0,2.0,17.0,707.0,735.8,560.68
2016,5,3,14,15,439.0,322.5,2.1,17.0,679.0,702.86,538.95
2016,5,3,14,30,432.0,312.0,2.2,17.0,651.0,668.71,515.84
2016,5,3,14,45,413.5,303.5,2.35,17.0,615.5,626.57,486.51
2016,5,3,15,0,395.0,295.0,2.5,17.0,580.0,576.67,450.97
2016,5,3,15,15,349.0,287.0,2.65,16.5,527.5,517.58,407.97
2016,5,3,15,30,303.0,279.0,2.8,16.0,475.0,461.7,366.38
2016,5,3,15,45,222.5,265.5,2.95,16.0,404.0,378.37,301.69
2016,5,3,16,0,142.0,252.0,3.1,16.0,333.0,309.56,247.38
2016,5,3,16,15,115.0,226.5,3.1,15.5,288.5,263.45,211.15
2016,5,3,16,30,88.0,201.0,3.1,15.0,244.0,216.98,174.07
2016,5,3,16,45,126.0,178.5,3.1,15.0,232.0,206.39,164.66
2016,5,3,17,0,164.0,156.0,3.1,15.0,220.0,187.91,147.7
2016,5,3,17,15,137.5,137.0,3.0,14.5,185.5,152.78,118.56
2016,5,3,17,30,111.0,118.0,2.9,14.0,151.0,120.94,92.43
2016,5,3,17,45,91.5,95.5,2.85,14.0,119.0,90.54,67.54
2016,5,3,18,0,72.0,73.0,2.8,14.0,87.0,63.07,45.91
2016,5,3,18,15,42.0,51.5,2.6,13.5,59.0,42.67,31.62
2016,5,3,18,30,12.0,30.0,2.4,13.0,31.0,25.7,15.3
2016,5,3,18,45,6.0,15.0,2.25,13.0,15.5,13.22,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.55,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.5,12.0,16.0,14.1,0.0
2016,5,4,5,45,56.0,37.5,2.5,12.0,46.0,30.74,20.23
2016,5,4,6,0,112.0,59.0,2.5,12.0,76.0,47.18,35.97
2016,5,4,6,15,161.0,80.0,2.45,12.0,115.0,73.73,52.4
2016,5,4,6,30,210.0,101.0,2.4,12.0,154.0,110.28,79.6
2016,5,4,6,45,284.5,108.5,2.4,12.5,197.0,146.61,107.24
2016,5,4,7,0,359.0,116.0,2.4,13.0,240.0,193.31,145.29
2016,5,4,7,15,309.5,145.5,2.3,13.0,265.0,226.92,177.2
2016,5,4,7,30,260.0,175.0,2.2,13.0,290.0,256.4,204.3
2016,5,4,7,45,198.0,203.5,2.15,13.0,297.5,270.2,217.35
2016,5,4,8,0,136.0,232.0,2.1,13.0,305.0,279.72,225.6
2016,5,4,8,15,141.5,255.5,2.0,13.0,337.5,313.87,252.77
2016,5,4,8,30,147.0,279.0,1.9,13.0,370.0,348.5,279.7
2016,5,4,8,45,181.5,299.5,1.85,13.5,420.0,399.2,318.54
2016,5,4,9,0,216.0,320.0,1.8,14.0,470.0,452.9,358.81
2016,5,4,9,15,257.0,332.5,1.7,14.0,521.0,514.68,404.86
2016,5,4,9,30,298.0,345.0,1.6,14.0,572.0,571.59,446.33
2016,5,4,9,45,307.5,360.0,1.55,14.0,603.0,607.71,471.52
2016,5,4,10,0,317.0,375.0,1.5,14.0,634.0,643.46,496.2
2016,5,4,10,15,252.0,402.0,1.5,14.0,612.5,625.23,480.55
2016,5,4,10,30,187.0,429.0,1.5,14.0,591.0,590.84,453.76
2016,5,4,10,45,229.5,433.0,1.5,14.5,636.5,640.19,489.27
2016,5,4,11,0,272.0,437.0,1.5,15.0,682.0,702.67,532.4
2016,5,4,11,15,275.5,443.0,1.65,15.0,694.5,717.83,543.33
2016,5,4,11,30,279.0,449.0,1.8,15.0,707.0,731.67,553.81
2016,5,4,11,45,279.5,452.0,2.0,15.0,711.5,738.14,559.53
2016,5,4,12,0,280.0,455.0,2.2,15.0,716.0,743.07,564.2
2016,5,4,12,15,343.0,427.5,2.3,15.0,746.0,777.51,591.03
2016,5,4,12,30,406.0,400.0,2.4,15.0,776.0,820.57,623.26
2016,5,4,12,45,420.0,389.5,2.5,15.5,775.0,819.66,622.47
2016,5,4,13,0,434.0,379.0,2.6,16.0,774.0,816.3,620.41
2016,5,4,13,15,336.0,406.0,2.65,16.0,708.5,731.05,558.7
2016,5,4,13,30,238.0,433.0,2.7,16.0,643.0,646.87,497.01
2016,5,4,13,45,304.5,402.0,2.8,16.0,663.0,679.98,524.18
2016,5,4,14,0,371.0,371.0,2.9,16.0,683.0,696.61,538.74
2016,5,4,14,15,427.5,331.0,2.95,16.0,677.5,700.24,543.5
2016,5,4,14,30,484.0,291.0,3.0,16.0,672.0,689.61,538.06
2016,5,4,14,45,440.0,294.5,3.05,16.0,628.5,637.48,499.6
2016,5,4,15,0,396.0,298.0,3.1,16.0,585.0,579.47,456.57
2016,5,4,15,15,427.0,266.5,3.1,16.0,559.5,557.63,441.26
2016,5,4,15,30,458.0,235.0,3.1,16.0,534.0,524.09,416.47
2016,5,4,15,45,463.0,215.0,3.1,16.0,498.0,482.05,384.04
2016,5,4,16,0,468.0,195.0,3.1,16.0,462.0,438.49,349.56
2016,5,4,16,15,313.0,200.0,3.0,15.5,371.5,336.27,268.53
2016,5,4,16,30,158.0,205.0,2.9,15.0,281.0,252.62,202.04
2016,5,4,16,45,225.0,174.5,2.85,15.0,269.5,240.4,190.44
2016,5,4,17,0,292.0,144.0,2.8,15.0,258.0,216.79,167.74
2016,5,4,17,15,253.0,130.0,2.7,14.5,218.0,174.76,132.44
2016,5,4,17,30,214.0,116.0,2.6,14.0,178.0,137.27,101.57
2016,5,4,17,45,180.0,95.5,2.55,14.0,140.5,99.79,71.52
2016,5,4,18,0,146.0,75.0,2.5,14.0,103.0,66.87,47.17
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,43.89,32.73
2016,5,4,18,30,53.0,34.0,2.2,13.0,39.0,28.08,17.47
2016,5,4,18,45,26.5,17.0,2.1,13.0,19.5,14.49,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.9,12.0,7.0,6.37,0.0
2016,5,5,5,30,0.0,14.0,2.0,12.0,14.0,12.32,0.0
2016,5,5,5,45,10.5,33.5,2.1,12.5,35.0,28.62,18.57
2016,5,5,6,0,21.0,53.0,2.2,13.0,56.0,44.14,33.22
2016,5,5,6,15,37.0,75.0,2.25,13.0,83.0,64.86,48.57
2016,5,5,6,30,53.0,97.0,2.3,13.0,110.0,88.79,68.06
2016,5,5,6,45,70.5,117.5,2.35,13.5,139.5,114.21,88.83
2016,5,5,7,0,88.0,138.0,2.4,14.0,169.0,142.0,111.73
2016,5,5,7,15,122.0,161.5,2.4,14.0,212.0,181.65,144.27
2016,5,5,7,30,156.0,185.0,2.4,14.0,255.0,224.33,179.34
2016,5,5,7,45,209.0,204.0,2.45,14.0,309.0,275.08,220.7
2016,5,5,8,0,262.0,223.0,2.5,14.0,363.0,336.08,270.03
2016,5,5,8,15,202.0,251.5,2.45,14.0,365.5,342.2,274.91
2016,5,5,8,30,142.0,280.0,2.4,14.0,368.0,346.14,277.33
2016,5,5,8,45,187.5,299.5,2.4,14.5,424.5,402.61,321.16
2016,5,5,9,0,233.0,319.0,2.4,15.0,481.0,463.12,367.08
2016,5,5,9,15,294.5,324.5,2.35,15.0,541.5,533.74,420.62
2016,5,5,9,30,356.0,330.0,2.3,15.0,602.0,601.1,470.76
2016,5,5,9,45,277.5,365.0,2.3,15.5,582.5,587.59,457.11
2016,5,5,10,0,199.0,400.0,2.3,16.0,563.0,557.35,431.67
2016,5,5,10,15,142.0,406.5,2.3,16.0,525.0,521.82,403.78
2016,5,5,10,30,85.0,413.0,2.3,16.0,487.0,470.6,364.04
2016,5,5,10,45,240.0,402.0,2.3,16.0,617.0,630.26,485.48
2016,5,5,11,0,395.0,391.0,2.3,16.0,747.0,772.4,588.74
2016,5,5,11,15,418.5,387.5,2.3,16.0,769.5,809.83,613.6
2016,5,5,11,30,442.0,384.0,2.3,16.0,792.0,835.75,631.49
2016,5,5,11,45,455.5,385.5,2.35,16.5,808.0,854.83,643.64
2016,5,5,12,0,469.0,387.0,2.4,17.0,824.0,871.74,654.33
2016,5,5,12,15,390.0,416.0,2.4,17.0,779.0,811.3,610.79
2016,5,5,12,30,311.0,445.0,2.4,17.0,734.0,760.67,573.91
2016,5,5,12,45,323.0,429.0,2.4,17.0,727.0,752.83,569.62
2016,5,5,13,0,335.0,413.0,2.4,17.0,720.0,743.12,563.7
2016,5,5,13,15,333.5,406.0,2.4,17.0,706.5,727.73,553.31
2016,5,5,13,30,332.0,399.0,2.4,17.0,693.0,710.84,541.91
2016,5,5,13,45,256.5,404.0,2.4,17.0,627.0,637.93,488.56
2016,5,5,14,0,181.0,409.0,2.4,17.0,561.0,557.06,429.0
2016,5,5,14,15,178.0,395.5,2.4,17.0,540.5,533.77,412.89
2016,5,5,14,30,175.0,382.0,2.4,17.0,520.0,510.02,395.95
2016,5,5,14,45,113.5,346.5,2.4,17.0,435.0,420.08,328.02
2016,5,5,15,0,52.0,311.0,2.4,17.0,350.0,326.96,256.46
2016,5,5,15,15,51.0,293.0,2.35,16.5,329.0,305.77,241.28
2016,5,5,15,30,50.0,275.0,2.3,16.0,308.0,284.65,225.67
2016,5,5,15,45,376.0,202.5,2.25,16.0,419.5,419.45,334.98
2016,5,5,16,0,702.0,130.0,2.2,16.0,531.0,503.23,398.46
2016,5,5,16,15,675.0,124.5,2.2,15.5,482.0,444.22,350.5
2016,5,5,16,30,648.0,119.0,2.2,15.0,433.0,386.86,303.2
2016,5,5,16,45,611.0,112.5,2.2,15.0,382.0,327.02,252.2
2016,5,5,17,0,574.0,106.0,2.2,15.0,331.0,270.65,203.18
2016,5,5,17,15,526.0,97.5,2.25,14.5,280.5,213.73,154.27
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,160.0,108.95
2016,5,5,17,45,410.0,78.0,2.35,14.0,182.0,110.03,70.24
2016,5,5,18,0,342.0,67.0,2.4,14.0,134.0,68.4,43.3
2016,5,5,18,15,251.0,52.0,2.25,13.5,93.0,39.85,29.26
2016,5,5,18,30,160.0,37.0,2.1,13.0,52.0,28.77,18.24
2016,5,5,18,45,80.0,18.5,2.0,13.0,26.0,15.18,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,11.0,0.5,0.45,0.0
2016,5,6,5,30,0.0,1.0,2.7,11.0,1.0,0.87,0.0
2016,5,6,5,45,0.0,3.0,2.7,11.5,3.0,2.63,0.0
2016,5,6,6,0,0.0,5.0,2.7,12.0,5.0,4.38,0.0
2016,5,6,6,15,0.0,8.0,2.65,12.0,8.0,7.02,0.4
2016,5,6,6,30,0.0,11.0,2.6,12.0,11.0,9.66,2.73
2016,5,6,6,45,0.0,14.0,2.55,12.0,14.0,12.31,5.04
2016,5,6,7,0,0.0,17.0,2.5,12.0,17.0,14.95,7.33
2016,5,6,7,15,75.0,102.0,2.45,12.0,135.5,115.35,91.26
2016,5,6,7,30,150.0,187.0,2.4,12.0,254.0,223.72,180.43
2016,5,6,7,45,104.0,204.5,2.4,12.5,253.5,227.48,183.92
2016,5,6,8,0,58.0,222.0,2.4,13.0,253.0,228.52,184.53
2016,5,6,8,15,40.0,225.5,2.35,13.0,248.0,226.49,182.52
2016,5,6,8,30,22.0,229.0,2.3,13.0,243.0,217.71,174.83
2016,5,6,8,45,11.0,178.0,2.3,13.0,185.0,165.89,132.35
2016,5,6,9,0,0.0,127.0,2.3,13.0,127.0,113.02,88.65
2016,5,6,9,15,3.5,166.5,2.3,13.0,169.0,151.34,119.97
2016,5,6,9,30,7.0,206.0,2.3,13.0,211.0,190.3,151.26
2016,5,6,9,45,9.0,221.0,2.3,13.5,228.0,206.12,163.33
2016,5,6,10,0,11.0,236.0,2.3,14.0,245.0,222.11,175.51
2016,5,6,10,15,5.5,168.0,2.3,14.0,172.5,155.46,121.89
2016,5,6,10,30,0.0,100.0,2.3,14.0,100.0,89.14,67.93
2016,5,6,10,45,8.5,202.0,2.3,14.0,210.0,189.9,149.6
2016,5,6,11,0,17.0,304.0,2.3,14.0,320.0,292.99,230.51
2016,5,6,11,15,21.5,331.0,2.3,14.0,351.0,323.18,253.44
2016,5,6,11,30,26.0,358.0,2.3,14.0,382.0,366.74,286.66
2016,5,6,11,45,25.5,357.0,2.35,14.0,380.5,365.74,285.67
2016,5,6,12,0,25.0,356.0,2.4,14.0,379.0,364.49,284.74
2016,5,6,12,15,19.5,318.0,2.4,14.0,336.5,309.75,242.66
2016,5,6,12,30,14.0,280.0,2.4,14.0,294.0,268.54,210.77
2016,5,6,12,45,10.0,231.0,2.4,14.5,241.0,218.84,171.55
2016,5,6,13,0,6.0,182.0,2.4,15.0,188.0,169.63,132.36
2016,5,6,13,15,12.0,242.5,2.35,15.0,253.5,230.83,181.18
2016,5,6,13,30,18.0,303.0,2.3,15.0,319.0,292.3,229.21
2016,5,6,13,45,15.5,282.0,2.3,15.0,295.5,269.77,211.64
2016,5,6,14,0,13.0,261.0,2.3,15.0,272.0,247.41,194.41
2016,5,6,14,15,13.5,258.0,2.25,15.0,269.0,244.41,192.37
2016,5,6,14,30,14.0,255.0,2.2,15.0,266.0,241.32,190.22
2016,5,6,14,45,7.5,207.5,2.15,15.0,213.5,191.96,151.21
2016,5,6,15,0,1.0,160.0,2.1,15.0,161.0,143.59,112.56
2016,5,6,15,15,34.0,222.5,1.95,14.5,245.0,227.65,181.51
2016,5,6,15,30,67.0,285.0,1.8,14.0,329.0,304.42,242.94
2016,5,6,15,45,37.0,233.5,1.7,14.0,257.5,234.64,187.33
2016,5,6,16,0,7.0,182.0,1.6,14.0,186.0,165.59,131.96
2016,5,6,16,15,3.5,124.5,1.4,14.0,126.5,112.0,88.44
2016,5,6,16,30,0.0,67.0,1.2,14.0,67.0,59.24,44.69
2016,5,6,16,45,0.0,58.5,1.0,14.0,58.5,51.68,38.52
2016,5,6,17,0,0.0,50.0,0.8,14.0,50.0,44.13,32.23
2016,5,6,17,15,0.0,42.5,0.7,14.0,42.5,37.48,26.63
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,30.83,20.96
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,24.2,15.22
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,17.58,9.43
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,12.3,5.21
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.02,0.25
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.65,12.0,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,1.8,12.0,14.0,12.32,0.74
2016,5,7,5,45,4.0,33.5,2.0,12.5,34.5,29.03,19.18
2016,5,7,6,0,8.0,53.0,2.2,13.0,55.0,45.06,34.13
2016,5,7,6,15,21.5,75.0,2.25,13.0,80.5,64.17,48.52
2016,5,7,6,30,35.0,97.0,2.3,13.0,106.0,86.72,67.14
2016,5,7,6,45,50.5,118.0,2.35,13.0,134.0,110.97,87.13
2016,5,7,7,0,66.0,139.0,2.4,13.0,162.0,137.39,109.05
2016,5,7,7,15,52.0,156.0,2.45,13.0,176.0,153.46,123.16
2016,5,7,7,30,38.0,173.0,2.5,13.0,190.0,167.84,135.41
2016,5,7,7,45,123.5,202.5,2.6,13.5,267.5,237.17,191.21
2016,5,7,8,0,209.0,232.0,2.7,14.0,345.0,313.88,252.6
2016,5,7,8,15,104.5,196.5,2.75,14.0,253.0,239.0,192.53
2016,5,7,8,30,0.0,161.0,2.8,14.0,161.0,143.34,113.63
2016,5,7,8,45,0.0,144.5,2.9,14.0,144.5,128.65,101.46
2016,5,7,9,0,0.0,128.0,3.0,14.0,128.0,113.91,89.14
2016,5,7,9,15,4.0,171.5,2.95,14.0,175.0,156.21,123.57
2016,5,7,9,30,8.0,215.0,2.9,14.0,222.0,199.25,158.05
2016,5,7,9,45,4.0,148.5,2.9,14.5,152.0,135.92,106.33
2016,5,7,10,0,0.0,82.0,2.9,15.0,82.0,72.89,54.6
2016,5,7,10,15,0.0,78.5,2.85,15.0,78.5,69.81,52.04
2016,5,7,10,30,0.0,75.0,2.8,15.0,75.0,66.72,49.45
2016,5,7,10,45,0.0,105.5,2.75,15.5,105.5,94.17,71.65
2016,5,7,11,0,0.0,136.0,2.7,16.0,136.0,121.83,93.74
2016,5,7,11,15,0.0,116.0,2.65,16.0,116.0,103.78,79.1
2016,5,7,11,30,0.0,96.0,2.6,16.0,96.0,85.75,64.51
2016,5,7,11,45,0.0,115.5,2.6,16.0,115.5,103.41,78.78
2016,5,7,12,0,0.0,135.0,2.6,16.0,135.0,121.12,92.99
2016,5,7,12,15,3.5,158.5,2.55,16.0,162.0,145.97,113.02
2016,5,7,12,30,7.0,182.0,2.5,16.0,189.0,170.86,132.94
2016,5,7,12,45,5.5,171.5,2.5,16.0,177.0,159.67,123.97
2016,5,7,13,0,4.0,161.0,2.5,16.0,165.0,148.49,115.08
2016,5,7,13,15,15.5,253.5,2.45,16.0,268.0,244.26,191.24
2016,5,7,13,30,27.0,346.0,2.4,16.0,371.0,352.58,274.84
2016,5,7,13,45,18.0,282.5,2.4,16.0,299.0,272.37,212.82
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,205.09,160.38
2016,5,7,14,15,4.5,182.5,2.4,16.0,186.5,167.45,130.74
2016,5,7,14,30,0.0,146.0,2.4,16.0,146.0,130.41,101.13
2016,5,7,14,45,0.0,149.5,2.4,16.0,149.5,133.47,103.86
2016,5,7,15,0,0.0,153.0,2.4,16.0,153.0,136.52,106.55
2016,5,7,15,15,1.0,162.5,2.35,16.0,163.5,145.65,114.2
2016,5,7,15,30,2.0,172.0,2.3,16.0,174.0,154.65,121.77
2016,5,7,15,45,51.0,212.0,2.3,16.0,242.0,222.67,177.53
2016,5,7,16,0,100.0,252.0,2.3,16.0,310.0,281.27,224.42
2016,5,7,16,15,60.0,214.5,2.25,15.5,249.0,221.56,176.97
2016,5,7,16,30,20.0,177.0,2.2,15.0,188.0,164.66,131.6
2016,5,7,16,45,33.0,165.0,2.2,15.0,179.5,158.32,126.55
2016,5,7,17,0,46.0,153.0,2.2,15.0,171.0,148.16,117.87
2016,5,7,17,15,37.0,132.0,2.1,14.5,145.0,123.63,97.83
2016,5,7,17,30,28.0,111.0,2.0,14.0,119.0,100.44,78.79
2016,5,7,17,45,17.5,89.5,1.95,14.0,94.5,78.61,60.71
2016,5,7,18,0,7.0,68.0,1.9,14.0,70.0,58.31,43.76
2016,5,7,18,15,3.5,48.0,1.85,13.5,49.0,41.1,30.45
2016,5,7,18,30,0.0,28.0,1.8,13.0,28.0,24.58,15.05
2016,5,7,18,45,0.0,14.0,1.75,13.0,14.0,12.32,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.0,12.0,1.2,12.0,14.5,10.91,0.0
2016,5,8,5,30,82.0,24.0,1.2,12.0,29.0,19.51,5.72
2016,5,8,5,45,177.0,40.5,1.25,12.5,65.0,31.3,21.24
2016,5,8,6,0,272.0,57.0,1.3,13.0,101.0,43.44,32.77
2016,5,8,6,15,345.5,69.5,1.3,13.0,146.5,75.28,47.71
2016,5,8,6,30,419.0,82.0,1.3,13.0,192.0,119.66,77.93
2016,5,8,6,45,209.5,95.0,1.35,13.5,150.0,121.48,88.82
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,94.6,74.96
2016,5,8,7,15,6.5,133.0,1.4,14.0,136.0,118.74,94.85
2016,5,8,7,30,13.0,158.0,1.4,14.0,164.0,143.91,115.31
2016,5,8,7,45,36.5,191.0,1.45,14.5,211.0,186.62,149.52
2016,5,8,8,0,60.0,224.0,1.5,15.0,258.0,230.92,184.54
2016,5,8,8,15,37.5,220.0,1.5,15.0,241.5,219.77,175.12
2016,5,8,8,30,15.0,216.0,1.5,15.0,225.0,201.66,160.07
2016,5,8,8,45,38.5,261.0,1.5,15.0,287.5,264.21,209.69
2016,5,8,9,0,62.0,306.0,1.5,15.0,350.0,325.45,257.06
2016,5,8,9,15,109.5,337.5,1.5,15.0,420.0,393.84,309.63
2016,5,8,9,30,157.0,369.0,1.5,15.0,490.0,474.95,370.51
2016,5,8,9,45,144.5,385.5,1.55,15.5,500.5,488.71,378.77
2016,5,8,10,0,132.0,402.0,1.6,16.0,511.0,501.1,386.39
2016,5,8,10,15,146.0,417.5,1.65,16.0,542.0,534.34,410.65
2016,5,8,10,30,160.0,433.0,1.7,16.0,573.0,567.83,434.77
2016,5,8,10,45,205.0,439.5,1.8,16.5,623.0,621.13,473.26
2016,5,8,11,0,250.0,446.0,1.9,17.0,673.0,687.29,519.89
2016,5,8,11,15,226.0,457.0,2.0,17.0,664.0,668.44,505.85
2016,5,8,11,30,202.0,468.0,2.1,17.0,655.0,659.66,499.38
2016,5,8,11,45,213.5,460.5,2.25,17.0,659.5,665.62,504.81
2016,5,8,12,0,225.0,453.0,2.4,17.0,664.0,670.51,509.4
2016,5,8,12,15,259.5,443.0,2.45,17.0,686.0,707.01,536.33
2016,5,8,12,30,294.0,433.0,2.5,17.0,708.0,729.16,553.03
2016,5,8,12,45,283.0,440.0,2.65,17.0,702.5,722.11,548.43
2016,5,8,13,0,272.0,447.0,2.8,17.0,697.0,713.75,543.09
2016,5,8,13,15,284.5,427.0,2.85,17.0,684.0,699.65,534.3
2016,5,8,13,30,297.0,407.0,2.9,17.0,671.0,683.79,524.25
2016,5,8,13,45,296.5,396.0,3.0,17.0,653.5,663.33,510.56
2016,5,8,14,0,296.0,385.0,3.1,17.0,636.0,641.66,495.87
2016,5,8,14,15,566.0,255.5,3.15,17.0,713.0,742.39,576.73
2016,5,8,14,30,836.0,126.0,3.2,17.0,790.0,806.95,627.05
2016,5,8,14,45,830.0,121.0,3.25,17.0,754.5,763.94,597.07
2016,5,8,15,0,824.0,116.0,3.3,17.0,719.0,718.7,565.6
2016,5,8,15,15,810.0,113.5,3.35,16.5,677.5,668.57,529.47
2016,5,8,15,30,796.0,111.0,3.4,16.0,636.0,617.36,491.43
2016,5,8,15,45,780.5,106.5,3.45,16.0,590.5,562.53,448.57
2016,5,8,16,0,765.0,102.0,3.5,16.0,545.0,507.36,404.16
2016,5,8,16,15,741.5,98.0,3.55,15.5,496.0,448.88,356.46
2016,5,8,16,30,718.0,94.0,3.6,15.0,447.0,390.19,307.02
2016,5,8,16,45,689.5,88.5,3.7,15.0,396.5,330.75,255.1
2016,5,8,17,0,661.0,83.0,3.8,15.0,346.0,273.66,204.1
2016,5,8,17,15,617.5,77.0,3.85,14.5,295.5,215.25,152.64
2016,5,8,17,30,574.0,71.0,3.9,14.0,245.0,161.58,106.35
2016,5,8,17,45,514.5,63.0,3.95,14.0,196.5,109.43,65.39
2016,5,8,18,0,455.0,55.0,4.0,14.0,148.0,64.56,37.17
2016,5,8,18,15,360.5,44.5,3.9,13.5,105.0,35.12,25.23
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,27.53,17.63
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.33,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.5,11.82,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,33.0,21.05,7.71
2016,5,9,5,45,200.5,42.5,2.75,11.0,71.0,32.87,22.8
2016,5,9,6,0,305.0,59.0,2.8,11.0,109.0,45.02,34.46
2016,5,9,6,15,152.5,64.5,2.8,11.0,89.5,61.65,42.6
2016,5,9,6,30,0.0,70.0,2.8,11.0,70.0,61.2,47.37
2016,5,9,6,45,0.0,87.0,2.8,11.5,87.0,76.12,60.14
2016,5,9,7,0,0.0,104.0,2.8,12.0,104.0,91.19,72.78
2016,5,9,7,15,36.5,145.0,2.75,12.0,161.5,139.13,112.11
2016,5,9,7,30,73.0,186.0,2.7,12.0,219.0,191.72,155.2
2016,5,9,7,45,126.5,211.5,2.7,12.5,277.0,245.99,198.97
2016,5,9,8,0,180.0,237.0,2.7,13.0,335.0,303.93,245.41
2016,5,9,8,15,143.5,259.5,2.65,13.0,342.0,317.02,255.67
2016,5,9,8,30,107.0,282.0,2.6,13.0,349.0,320.51,257.84
2016,5,9,8,45,175.5,301.5,2.6,13.5,421.0,395.21,316.64
2016,5,9,9,0,244.0,321.0,2.6,14.0,493.0,477.82,380.0
2016,5,9,9,15,176.0,342.5,2.55,14.0,470.0,454.44,359.99
2016,5,9,9,30,108.0,364.0,2.5,14.0,447.0,423.43,334.29
2016,5,9,9,45,85.0,369.0,2.5,14.5,436.5,414.94,326.32
2016,5,9,10,0,62.0,374.0,2.5,15.0,426.0,404.42,316.65
2016,5,9,10,15,102.5,403.5,2.5,15.0,492.0,471.46,368.02
2016,5,9,10,30,143.0,433.0,2.5,15.0,558.0,551.92,427.89
2016,5,9,10,45,147.5,444.5,2.5,15.5,576.0,572.32,441.22
2016,5,9,11,0,152.0,456.0,2.5,16.0,594.0,592.21,454.46
2016,5,9,11,15,212.0,455.5,2.55,16.0,651.5,652.79,499.76
2016,5,9,11,30,272.0,455.0,2.6,16.0,709.0,726.24,553.09
2016,5,9,11,45,347.5,426.5,2.65,16.0,752.5,774.6,589.11
2016,5,9,12,0,423.0,398.0,2.7,16.0,796.0,832.57,631.42
2016,5,9,12,15,438.5,382.5,2.75,16.0,794.0,832.73,632.05
2016,5,9,12,30,454.0,367.0,2.8,16.0,792.0,830.46,631.55
2016,5,9,12,45,453.0,363.5,2.9,16.5,784.0,821.27,624.83
2016,5,9,13,0,452.0,360.0,3.0,17.0,776.0,809.88,616.64
2016,5,9,13,15,494.5,340.5,3.05,17.0,787.5,821.81,626.84
2016,5,9,13,30,537.0,321.0,3.1,17.0,799.0,829.91,634.19
2016,5,9,13,45,538.5,309.0,3.2,17.0,777.5,804.44,617.42
2016,5,9,14,0,540.0,297.0,3.3,17.0,756.0,776.71,599.1
2016,5,9,14,15,536.0,287.5,3.35,17.0,729.0,744.63,577.02
2016,5,9,14,30,532.0,278.0,3.4,17.0,702.0,710.83,553.41
2016,5,9,14,45,551.0,254.5,3.45,17.0,675.5,679.59,531.94
2016,5,9,15,0,570.0,231.0,3.5,17.0,649.0,645.08,507.55
2016,5,9,15,15,545.5,222.5,3.5,16.5,603.5,592.3,468.9
2016,5,9,15,30,521.0,214.0,3.5,16.0,558.0,540.21,429.95
2016,5,9,15,45,446.0,219.0,3.55,16.0,499.0,472.56,376.95
2016,5,9,16,0,371.0,224.0,3.6,16.0,440.0,405.95,324.12
2016,5,9,16,15,554.0,160.0,3.65,15.5,450.0,414.77,330.41
2016,5,9,16,30,737.0,96.0,3.7,15.0,460.0,399.39,314.19
2016,5,9,16,45,702.5,92.0,3.75,15.0,408.0,338.2,260.71
2016,5,9,17,0,668.0,88.0,3.8,15.0,356.0,279.99,208.94
2016,5,9,17,15,623.5,82.0,3.85,14.5,304.0,220.92,157.04
2016,5,9,17,30,579.0,76.0,3.9,14.0,252.0,166.72,110.41
2016,5,9,17,45,507.5,68.5,4.0,14.0,201.5,113.42,69.07
2016,5,9,18,0,436.0,61.0,4.1,14.0,151.0,68.96,41.4
2016,5,9,18,15,339.5,49.5,4.05,13.5,107.5,37.98,27.77
2016,5,9,18,30,243.0,38.0,4.0,13.0,64.0,29.55,19.45
2016,5,9,18,45,121.5,19.0,3.95,12.5,32.0,14.88,1.21
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,2.15,11.0,17.5,11.82,0.0
2016,5,10,5,30,125.0,26.0,2.2,11.0,35.0,20.35,8.08
2016,5,10,5,45,238.0,40.0,2.25,11.5,74.0,30.95,21.19
2016,5,10,6,0,351.0,54.0,2.3,12.0,113.0,41.28,31.05
2016,5,10,6,15,425.5,64.5,2.25,12.0,160.5,77.49,47.21
2016,5,10,6,30,500.0,75.0,2.2,12.0,208.0,125.21,79.44
2016,5,10,6,45,250.0,96.5,2.2,12.5,163.0,129.99,94.7
2016,5,10,7,0,0.0,118.0,2.2,13.0,118.0,103.09,82.46
2016,5,10,7,15,17.0,146.0,2.15,13.5,154.0,133.06,106.79
2016,5,10,7,30,34.0,174.0,2.1,14.0,190.0,166.93,134.08
2016,5,10,7,45,95.5,206.5,2.05,14.5,257.5,225.01,180.43
2016,5,10,8,0,157.0,239.0,2.0,15.0,325.0,294.44,235.39
2016,5,10,8,15,200.5,258.5,1.9,15.0,378.5,346.14,276.03
2016,5,10,8,30,244.0,278.0,1.8,15.0,432.0,407.82,323.75
2016,5,10,8,45,342.0,273.0,1.75,15.5,505.0,480.13,378.96
2016,5,10,9,0,440.0,268.0,1.7,16.0,578.0,568.08,444.28
2016,5,10,9,15,465.0,273.5,1.7,16.5,618.0,613.95,476.52
2016,5,10,9,30,490.0,279.0,1.7,17.0,658.0,660.38,508.8
2016,5,10,9,45,482.0,297.5,1.7,17.5,683.5,692.85,529.77
2016,5,10,10,0,474.0,316.0,1.7,18.0,709.0,723.07,548.86
2016,5,10,10,15,479.5,323.5,1.65,18.0,732.5,752.3,568.05
2016,5,10,10,30,485.0,331.0,1.6,18.0,756.0,779.92,585.88
2016,5,10,10,45,486.5,339.5,1.6,18.5,774.0,803.05,599.74
2016,5,10,11,0,488.0,348.0,1.6,19.0,792.0,824.12,612.11
2016,5,10,11,15,479.0,356.0,1.6,19.0,796.5,832.51,616.93
2016,5,10,11,30,470.0,364.0,1.6,19.0,801.0,838.38,620.23
2016,5,10,11,45,457.5,378.5,1.65,19.5,806.5,844.61,622.98
2016,5,10,12,0,445.0,393.0,1.7,20.0,812.0,848.32,624.09
2016,5,10,12,15,458.5,379.5,1.8,20.0,810.5,848.39,625.7
2016,5,10,12,30,472.0,366.0,1.9,20.0,809.0,845.99,625.72
2016,5,10,12,45,475.0,370.0,2.05,20.0,811.5,847.74,628.38
2016,5,10,13,0,478.0,374.0,2.2,20.0,814.0,847.05,629.34
2016,5,10,13,15,485.0,362.0,2.3,20.0,801.5,832.47,620.95
2016,5,10,13,30,492.0,350.0,2.4,20.0,789.0,815.43,610.91
2016,5,10,13,45,521.5,327.0,2.55,20.0,781.0,805.54,606.65
2016,5,10,14,0,551.0,304.0,2.7,20.0,773.0,791.95,599.61
2016,5,10,14,15,553.0,288.0,2.75,20.0,743.5,758.3,577.21
2016,5,10,14,30,555.0,272.0,2.8,20.0,714.0,722.52,553.1
2016,5,10,14,45,557.0,254.0,2.9,20.0,680.5,682.79,526.0
2016,5,10,15,0,559.0,236.0,3.0,20.0,647.0,641.14,496.89
2016,5,10,15,15,542.5,224.5,3.05,19.5,604.0,591.42,461.53
2016,5,10,15,30,526.0,213.0,3.1,19.0,561.0,541.7,425.25
2016,5,10,15,45,649.0,161.5,3.15,19.0,560.5,538.54,423.5
2016,5,10,16,0,772.0,110.0,3.2,19.0,560.0,517.48,406.4
2016,5,10,16,15,748.0,106.0,3.25,18.5,510.0,457.48,358.2
2016,5,10,16,30,724.0,102.0,3.3,18.0,460.0,399.27,309.93
2016,5,10,16,45,695.5,95.5,3.4,17.5,409.0,338.6,258.34
2016,5,10,17,0,667.0,89.0,3.5,17.0,358.0,280.27,207.41
2016,5,10,17,15,623.0,83.0,3.45,16.5,306.0,221.45,156.15
2016,5,10,17,30,579.0,77.0,3.4,16.0,254.0,167.41,110.06
2016,5,10,17,45,520.5,68.0,3.4,15.5,205.0,114.23,68.77
2016,5,10,18,0,462.0,59.0,3.4,15.0,156.0,68.24,39.93
2016,5,10,18,15,368.0,48.0,3.25,14.5,111.5,38.05,27.75
2016,5,10,18,30,274.0,37.0,3.1,14.0,67.0,28.8,18.83
2016,5,10,18,45,137.0,18.5,3.0,14.0,33.5,14.49,1.96
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.0,19.5,11.37,0.0
2016,5,11,5,30,197.0,25.0,2.6,11.0,39.0,19.62,8.22
2016,5,11,5,45,307.5,37.0,2.65,11.5,79.5,29.65,20.13
2016,5,11,6,0,418.0,49.0,2.7,12.0,120.0,38.56,28.66
2016,5,11,6,15,490.5,57.5,2.65,12.0,168.5,74.97,42.97
2016,5,11,6,30,563.0,66.0,2.6,12.0,217.0,124.67,76.23
2016,5,11,6,45,281.5,89.0,2.55,12.5,164.5,129.69,93.13
2016,5,11,7,0,0.0,112.0,2.5,13.0,112.0,97.99,78.16
2016,5,11,7,15,15.0,142.5,2.45,13.5,149.5,129.42,103.83
2016,5,11,7,30,30.0,173.0,2.4,14.0,187.0,164.5,132.2
2016,5,11,7,45,24.5,185.5,2.35,14.5,198.0,174.17,139.65
2016,5,11,8,0,19.0,198.0,2.3,15.0,209.0,184.64,147.58
2016,5,11,8,15,69.0,241.5,2.25,15.0,285.0,255.64,204.6
2016,5,11,8,30,119.0,285.0,2.2,15.0,361.0,335.18,267.25
2016,5,11,8,45,117.5,306.5,2.15,15.5,386.0,362.29,287.01
2016,5,11,9,0,116.0,328.0,2.1,16.0,411.0,389.08,306.36
2016,5,11,9,15,115.0,347.5,2.05,16.0,433.0,414.0,324.57
2016,5,11,9,30,114.0,367.0,2.0,16.0,455.0,438.57,342.29
2016,5,11,9,45,154.0,386.0,1.95,16.5,511.0,495.25,384.02
2016,5,11,10,0,194.0,405.0,1.9,17.0,567.0,554.35,426.43
2016,5,11,10,15,263.0,404.5,1.9,17.0,631.0,631.89,483.02
2016,5,11,10,30,332.0,404.0,1.9,17.0,695.0,702.6,533.66
2016,5,11,10,45,406.5,385.0,1.9,17.5,750.0,771.52,581.35
2016,5,11,11,0,481.0,366.0,1.9,18.0,805.0,833.73,623.59
2016,5,11,11,15,479.5,374.5,1.9,18.0,817.0,849.66,633.25
2016,5,11,11,30,478.0,383.0,1.9,18.0,829.0,863.27,641.83
2016,5,11,11,45,476.5,386.5,1.95,18.0,833.5,869.73,646.28
2016,5,11,12,0,475.0,390.0,2.0,18.0,838.0,873.77,649.24
2016,5,11,12,15,489.0,376.0,2.05,18.0,836.0,873.82,650.32
2016,5,11,12,30,503.0,362.0,2.1,18.0,834.0,871.27,649.74
2016,5,11,12,45,706.5,244.5,2.2,18.5,900.0,950.1,708.25
2016,5,11,13,0,910.0,127.0,2.3,19.0,966.0,1001.17,741.18
2016,5,11,13,15,906.0,126.0,2.35,19.0,948.5,981.36,728.62
2016,5,11,13,30,902.0,125.0,2.4,19.0,931.0,958.1,714.51
2016,5,11,13,45,897.0,123.5,2.5,19.0,906.0,930.15,697.68
2016,5,11,14,0,892.0,122.0,2.6,19.0,881.0,899.04,678.57
2016,5,11,14,15,735.0,190.5,2.6,18.5,801.0,817.82,625.03
2016,5,11,14,30,578.0,259.0,2.6,18.0,721.0,727.45,559.85
2016,5,11,14,45,577.5,244.5,2.6,18.0,688.0,688.38,532.98
2016,5,11,15,0,577.0,230.0,2.6,18.0,655.0,647.51,503.88
2016,5,11,15,15,557.0,219.5,2.55,18.0,610.5,595.68,465.66
2016,5,11,15,30,537.0,209.0,2.5,18.0,566.0,544.13,426.96
2016,5,11,15,45,664.5,155.5,2.45,18.0,565.5,541.1,425.07
2016,5,11,16,0,792.0,102.0,2.4,18.0,565.0,519.55,407.37
2016,5,11,16,15,768.5,98.0,2.35,17.5,515.0,459.83,359.33
2016,5,11,16,30,745.0,94.0,2.3,17.0,465.0,401.17,310.71
2016,5,11,16,45,715.5,89.0,2.3,16.5,413.5,339.13,258.11
2016,5,11,17,0,686.0,84.0,2.3,16.0,362.0,280.88,207.28
2016,5,11,17,15,643.0,78.0,2.25,15.5,310.0,221.28,155.36
2016,5,11,17,30,600.0,72.0,2.2,15.0,258.0,166.32,108.42
2016,5,11,17,45,540.0,64.0,2.2,15.0,208.0,112.67,66.68
2016,5,11,18,0,480.0,56.0,2.2,15.0,158.0,66.33,37.83
2016,5,11,18,15,388.0,46.0,2.2,14.5,113.5,36.19,26.17
2016,5,11,18,30,296.0,36.0,2.2,14.0,69.0,29.09,19.18
2016,5,11,18,45,148.0,18.0,2.25,13.5,34.5,14.2,2.6
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,18.5,12.73,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,37.0,21.88,10.37
2016,5,12,5,45,225.0,43.5,3.3,11.5,75.5,33.57,23.58
2016,5,12,6,0,321.0,59.0,3.4,12.0,114.0,44.91,34.31
2016,5,12,6,15,185.5,81.0,3.35,12.0,115.5,76.21,53.81
2016,5,12,6,30,50.0,103.0,3.3,12.0,117.0,93.27,72.37
2016,5,12,6,45,62.5,124.0,3.25,12.0,145.0,117.88,92.85
2016,5,12,7,0,75.0,145.0,3.2,12.0,173.0,144.27,114.96
2016,5,12,7,15,141.5,167.5,3.1,12.0,229.5,191.74,153.24
2016,5,12,7,30,208.0,190.0,3.0,12.0,286.0,246.27,197.83
2016,5,12,7,45,247.0,208.0,2.95,12.5,335.0,296.2,238.65
2016,5,12,8,0,286.0,226.0,2.9,13.0,384.0,347.76,280.24
2016,5,12,8,15,333.0,238.0,2.85,13.0,437.5,401.91,323.84
2016,5,12,8,30,380.0,250.0,2.8,13.0,491.0,460.31,370.1
2016,5,12,8,45,362.5,275.5,2.75,13.5,518.5,494.36,395.28
2016,5,12,9,0,345.0,301.0,2.7,14.0,546.0,525.99,417.93
2016,5,12,9,15,382.5,305.5,2.65,14.0,591.5,575.08,455.06
2016,5,12,9,30,420.0,310.0,2.6,14.0,637.0,634.18,498.71
2016,5,12,9,45,435.0,318.0,2.6,14.5,669.0,672.66,525.43
2016,5,12,10,0,450.0,326.0,2.6,15.0,701.0,710.61,551.45
2016,5,12,10,15,460.0,329.5,2.55,15.0,723.5,739.2,571.18
2016,5,12,10,30,470.0,333.0,2.5,15.0,746.0,766.45,589.8
2016,5,12,10,45,505.0,340.5,2.45,15.5,793.5,819.02,625.12
2016,5,12,11,0,540.0,348.0,2.4,16.0,841.0,870.91,659.02
2016,5,12,11,15,542.0,354.0,2.35,16.0,855.5,888.67,669.86
2016,5,12,11,30,544.0,360.0,2.3,16.0,870.0,903.98,679.33
2016,5,12,11,45,523.5,372.0,2.3,16.5,864.5,900.58,674.83
2016,5,12,12,0,503.0,384.0,2.3,17.0,859.0,894.35,668.67
2016,5,12,12,15,522.5,364.5,2.35,17.0,857.0,894.42,670.07
2016,5,12,12,30,542.0,345.0,2.4,17.0,855.0,891.67,669.55
2016,5,12,12,45,509.5,360.0,2.5,17.0,835.5,869.28,654.37
2016,5,12,13,0,477.0,375.0,2.6,17.0,816.0,844.91,637.87
2016,5,12,13,15,476.0,365.0,2.7,17.0,798.0,824.8,625.35
2016,5,12,13,30,475.0,355.0,2.8,17.0,780.0,802.57,611.18
2016,5,12,13,45,487.5,338.5,2.9,17.0,764.0,784.19,599.96
2016,5,12,14,0,500.0,322.0,3.0,17.0,748.0,763.15,586.66
2016,5,12,14,15,423.0,338.0,3.1,17.0,689.5,695.62,537.6
2016,5,12,14,30,346.0,354.0,3.2,17.0,631.0,623.92,485.0
2016,5,12,14,45,404.5,313.0,3.3,17.0,622.5,620.97,485.39
2016,5,12,15,0,463.0,272.0,3.4,17.0,614.0,604.78,475.35
2016,5,12,15,15,446.0,264.5,3.45,16.5,578.5,562.58,444.59
2016,5,12,15,30,429.0,257.0,3.5,16.0,543.0,520.58,413.42
2016,5,12,15,45,541.0,197.0,3.55,16.0,531.5,504.91,402.48
