Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,653.0,137.0,3.6,16.0,520.0,479.66,382.36
2016,5,12,16,15,659.0,127.5,3.65,15.5,485.0,435.42,345.87
2016,5,12,16,30,665.0,118.0,3.7,15.0,450.0,389.26,306.44
2016,5,12,16,45,502.0,131.5,3.75,15.0,366.5,300.05,233.47
2016,5,12,17,0,339.0,145.0,3.8,15.0,283.0,229.27,176.55
2016,5,12,17,15,428.5,116.5,3.85,14.5,266.0,203.38,149.72
2016,5,12,17,30,518.0,88.0,3.9,14.0,249.0,166.61,112.98
2016,5,12,17,45,457.5,78.0,4.0,14.0,200.5,114.26,71.95
2016,5,12,18,0,397.0,68.0,4.1,14.0,152.0,71.23,44.35
2016,5,12,18,15,308.5,54.5,4.1,13.5,109.5,41.59,31.04
2016,5,12,18,30,220.0,41.0,4.1,13.0,67.0,31.74,21.59
2016,5,12,18,45,110.0,24.5,4.1,12.5,37.5,19.17,6.39
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,3.35,11.0,9.0,8.19,0.0
2016,5,13,5,30,0.0,18.0,3.4,11.0,18.0,15.85,6.29
2016,5,13,5,45,0.0,36.5,3.45,11.0,36.5,31.71,22.07
2016,5,13,6,0,0.0,55.0,3.5,11.0,55.0,47.0,36.34
2016,5,13,6,15,5.5,75.0,3.45,11.0,76.5,64.4,49.75
2016,5,13,6,30,11.0,95.0,3.4,11.0,98.0,82.94,65.57
2016,5,13,6,45,18.0,115.0,3.4,11.5,121.0,102.68,82.04
2016,5,13,7,0,25.0,135.0,3.4,12.0,144.0,123.74,99.45
2016,5,13,7,15,17.0,146.0,3.35,12.0,153.0,132.97,107.37
2016,5,13,7,30,9.0,157.0,3.3,12.0,162.0,141.38,114.35
2016,5,13,7,45,9.0,169.5,3.3,12.5,175.0,153.48,123.88
2016,5,13,8,0,9.0,182.0,3.3,13.0,188.0,165.56,133.25
2016,5,13,8,15,19.0,213.0,3.3,13.0,225.5,199.47,160.71
2016,5,13,8,30,29.0,244.0,3.3,13.0,263.0,239.0,192.41
2016,5,13,8,45,71.5,286.5,3.3,13.5,337.0,307.75,247.16
2016,5,13,9,0,114.0,329.0,3.3,14.0,411.0,387.84,309.61
2016,5,13,9,15,83.0,333.0,3.4,14.0,394.0,368.65,293.45
2016,5,13,9,30,52.0,337.0,3.5,14.0,377.0,353.28,280.41
2016,5,13,9,45,80.5,369.0,3.65,14.5,435.0,409.86,324.16
2016,5,13,10,0,109.0,401.0,3.8,15.0,493.0,468.54,368.59
2016,5,13,10,15,110.0,413.0,3.9,15.0,508.5,485.55,380.97
2016,5,13,10,30,111.0,425.0,4.0,15.0,524.0,513.1,401.35
2016,5,13,10,45,294.0,396.5,4.15,15.5,664.5,668.34,521.24
2016,5,13,11,0,477.0,368.0,4.3,16.0,805.0,829.81,640.73
2016,5,13,11,15,440.0,385.5,4.4,16.0,793.0,820.29,632.19
2016,5,13,11,30,403.0,403.0,4.5,16.0,781.0,807.61,622.47
2016,5,13,11,45,417.0,392.5,4.6,16.0,785.5,815.33,629.09
2016,5,13,12,0,431.0,382.0,4.7,16.0,790.0,820.96,634.13
2016,5,13,12,15,461.5,384.0,4.75,16.0,820.0,852.43,657.45
2016,5,13,12,30,492.0,386.0,4.8,16.0,850.0,881.39,678.78
2016,5,13,12,45,500.5,377.0,4.9,16.0,845.0,875.82,675.8
2016,5,13,13,0,509.0,368.0,5.0,16.0,840.0,867.65,671.2
2016,5,13,13,15,526.5,345.0,5.0,16.0,825.0,851.89,661.1
2016,5,13,13,30,544.0,322.0,5.0,16.0,810.0,833.1,648.82
2016,5,13,13,45,440.5,351.5,5.05,16.0,740.0,753.71,589.19
2016,5,13,14,0,337.0,381.0,5.1,16.0,670.0,669.19,525.19
2016,5,13,14,15,333.0,370.0,5.1,15.5,646.5,642.33,506.9
2016,5,13,14,30,329.0,359.0,5.1,15.0,623.0,614.49,487.37
2016,5,13,14,45,333.5,339.0,5.1,15.0,596.0,583.64,464.71
2016,5,13,15,0,338.0,319.0,5.1,15.0,569.0,551.45,440.71
2016,5,13,15,15,596.0,209.5,5.05,15.0,619.5,614.32,493.67
2016,5,13,15,30,854.0,100.0,5.0,15.0,670.0,636.76,513.48
2016,5,13,15,45,843.0,95.0,4.95,15.0,625.0,583.6,470.26
2016,5,13,16,0,832.0,90.0,4.9,15.0,580.0,527.47,423.9
2016,5,13,16,15,811.0,87.0,4.85,14.5,530.0,467.98,374.26
2016,5,13,16,30,790.0,84.0,4.8,14.0,480.0,409.19,323.59
2016,5,13,16,45,767.5,78.5,4.75,14.0,429.0,348.46,269.42
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,289.25,215.49
2016,5,13,17,15,706.5,68.5,4.65,13.5,325.5,229.06,161.47
2016,5,13,17,30,668.0,64.0,4.6,13.0,273.0,170.44,110.16
2016,5,13,17,45,614.0,57.5,4.55,13.0,222.5,114.78,65.96
2016,5,13,18,0,560.0,51.0,4.5,13.0,172.0,65.57,35.32
2016,5,13,18,15,471.0,42.5,4.45,12.5,125.5,33.18,23.77
2016,5,13,18,30,382.0,34.0,4.4,12.0,79.0,27.24,17.88
2016,5,13,18,45,236.5,22.0,4.35,12.0,45.5,17.77,6.19
2016,5,13,19,0,91.0,10.0,4.3,12.0,12.0,9.1,0.0
2016,5,13,19,15,45.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.0,11.5,10.46,0.0
2016,5,14,5,30,0.0,23.0,3.1,12.0,23.0,20.22,9.88
2016,5,14,5,45,12.0,42.0,3.3,12.5,44.0,35.52,25.28
2016,5,14,6,0,24.0,61.0,3.5,13.0,65.0,50.57,39.22
2016,5,14,6,15,35.0,82.0,3.5,13.0,90.0,70.53,53.62
2016,5,14,6,30,46.0,103.0,3.5,13.0,115.0,92.81,71.9
2016,5,14,6,45,53.0,124.0,3.5,13.5,141.0,116.09,91.22
2016,5,14,7,0,60.0,145.0,3.5,14.0,167.0,140.49,111.47
2016,5,14,7,15,50.0,162.5,3.35,14.0,183.0,157.78,126.33
2016,5,14,7,30,40.0,180.0,3.2,14.0,199.0,173.9,139.84
2016,5,14,7,45,44.5,202.5,3.05,14.5,225.5,199.38,160.21
2016,5,14,8,0,49.0,225.0,2.9,15.0,252.0,225.52,180.77
2016,5,14,8,15,115.5,257.0,2.7,15.0,328.5,298.33,238.92
2016,5,14,8,30,182.0,289.0,2.5,15.0,405.0,374.5,298.69
2016,5,14,8,45,192.5,310.0,2.4,15.5,440.5,411.79,326.37
2016,5,14,9,0,203.0,331.0,2.3,16.0,476.0,449.7,354.1
2016,5,14,9,15,289.5,331.0,2.25,16.0,550.5,530.73,415.85
2016,5,14,9,30,376.0,331.0,2.2,16.0,625.0,611.12,475.67
2016,5,14,9,45,207.0,339.5,2.15,16.5,503.0,491.64,382.69
2016,5,14,10,0,38.0,348.0,2.1,17.0,381.0,357.57,277.04
2016,5,14,10,15,246.0,350.0,2.1,17.0,566.5,561.95,435.36
2016,5,14,10,30,454.0,352.0,2.1,17.0,752.0,768.25,584.75
2016,5,14,10,45,245.0,367.5,2.15,17.5,584.0,594.11,454.3
2016,5,14,11,0,36.0,383.0,2.2,18.0,416.0,396.71,303.7
2016,5,14,11,15,254.5,384.5,2.25,18.0,623.0,631.29,482.81
2016,5,14,11,30,473.0,386.0,2.3,18.0,830.0,858.09,643.73
2016,5,14,11,45,378.5,423.5,2.35,18.0,780.0,797.17,597.75
2016,5,14,12,0,284.0,461.0,2.4,18.0,730.0,743.75,558.7
2016,5,14,12,15,382.0,425.0,2.45,18.0,786.5,803.6,603.86
2016,5,14,12,30,480.0,389.0,2.5,18.0,843.0,871.51,652.76
2016,5,14,12,45,485.5,381.5,2.6,18.0,836.5,864.59,648.61
2016,5,14,13,0,491.0,374.0,2.7,18.0,830.0,855.2,643.45
2016,5,14,13,15,683.5,255.0,2.8,18.0,876.0,912.46,689.72
2016,5,14,13,30,876.0,136.0,2.9,18.0,922.0,941.5,710.98
2016,5,14,13,45,869.5,135.0,3.0,18.0,897.5,913.46,693.04
2016,5,14,14,0,863.0,134.0,3.1,18.0,873.0,882.45,673.42
2016,5,14,14,15,854.5,132.0,3.2,18.0,842.0,846.04,649.82
2016,5,14,14,30,846.0,130.0,3.3,18.0,811.0,812.97,628.35
2016,5,14,14,45,833.0,129.0,3.4,18.0,773.5,768.62,598.51
2016,5,14,15,0,820.0,128.0,3.5,18.0,736.0,722.56,566.13
2016,5,14,15,15,805.5,125.0,3.55,17.5,694.0,672.11,529.85
2016,5,14,15,30,791.0,122.0,3.6,17.0,652.0,620.64,491.73
2016,5,14,15,45,769.5,120.0,3.7,17.0,605.5,565.4,448.74
2016,5,14,16,0,748.0,118.0,3.8,17.0,559.0,509.8,404.22
2016,5,14,16,15,723.5,113.5,3.8,16.5,510.0,451.24,356.65
2016,5,14,16,30,699.0,109.0,3.8,16.0,461.0,393.95,308.58
2016,5,14,16,45,665.5,104.0,3.85,16.0,410.0,334.59,257.22
2016,5,14,17,0,632.0,99.0,3.9,16.0,359.0,278.15,207.43
2016,5,14,17,15,588.0,92.0,3.85,15.5,308.0,220.7,157.42
2016,5,14,17,30,544.0,85.0,3.8,15.0,257.0,168.09,112.61
2016,5,14,17,45,490.0,75.0,3.8,15.0,208.5,116.85,72.45
2016,5,14,18,0,436.0,65.0,3.8,15.0,160.0,72.25,43.95
2016,5,14,18,15,346.0,53.5,3.7,14.5,116.5,40.86,30.33
2016,5,14,18,30,256.0,42.0,3.6,14.0,73.0,32.53,22.32
2016,5,14,18,45,128.0,27.0,3.5,14.0,42.5,21.12,8.97
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.0,15.0,4.1,12.5,21.5,13.64,0.0
2016,5,15,5,30,154.0,30.0,4.2,13.0,43.0,23.41,12.58
2016,5,15,5,45,260.5,43.5,4.3,13.5,83.0,33.54,23.49
2016,5,15,6,0,367.0,57.0,4.4,14.0,123.0,43.4,32.76
2016,5,15,6,15,439.0,66.5,4.3,14.0,170.5,79.69,48.26
2016,5,15,6,30,511.0,76.0,4.2,14.0,218.0,126.85,79.87
2016,5,15,6,45,565.5,82.0,4.1,14.5,269.0,176.48,119.55
2016,5,15,7,0,620.0,88.0,4.0,15.0,320.0,232.43,167.39
2016,5,15,7,15,656.5,93.5,3.9,15.0,371.5,288.44,217.25
2016,5,15,7,30,693.0,99.0,3.8,15.0,423.0,347.95,269.73
2016,5,15,7,45,723.5,102.0,3.75,15.5,474.0,405.76,319.5
2016,5,15,8,0,754.0,105.0,3.7,16.0,525.0,466.73,370.32
2016,5,15,8,15,774.5,108.5,3.6,16.0,573.0,523.27,416.86
2016,5,15,8,30,795.0,112.0,3.5,16.0,621.0,580.19,462.28
2016,5,15,8,45,813.0,114.0,3.45,16.5,665.5,634.13,503.37
2016,5,15,9,0,831.0,116.0,3.4,17.0,710.0,687.56,542.8
2016,5,15,9,15,843.0,118.0,3.35,17.0,749.0,735.84,578.37
2016,5,15,9,30,855.0,120.0,3.3,17.0,788.0,777.73,607.16
2016,5,15,9,45,877.0,114.5,3.3,17.5,825.5,822.56,636.62
2016,5,15,10,0,899.0,109.0,3.3,18.0,863.0,865.85,664.54
2016,5,15,10,15,690.0,227.5,3.4,18.0,817.0,840.66,645.42
2016,5,15,10,30,481.0,346.0,3.5,18.0,771.0,785.76,601.11
2016,5,15,10,45,521.0,343.0,3.65,18.5,813.0,833.04,634.79
2016,5,15,11,0,561.0,340.0,3.8,19.0,855.0,879.68,666.93
2016,5,15,11,15,743.0,228.0,4.05,19.0,920.0,956.38,725.2
2016,5,15,11,30,925.0,116.0,4.3,19.0,985.0,1013.4,764.69
2016,5,15,11,45,925.5,117.0,4.6,19.0,990.5,1021.94,772.3
2016,5,15,12,0,926.0,118.0,4.9,19.0,996.0,1026.75,778.08
2016,5,15,12,15,704.5,254.0,5.1,19.0,921.0,962.7,735.39
2016,5,15,12,30,483.0,390.0,5.3,19.0,846.0,874.33,667.99
2016,5,15,12,45,488.0,382.5,5.5,19.0,839.5,866.92,664.72
2016,5,15,13,0,493.0,375.0,5.7,19.0,833.0,857.04,659.19
2016,5,15,13,15,709.0,242.0,5.8,19.0,886.5,922.63,713.75
2016,5,15,13,30,925.0,109.0,5.9,19.0,940.0,958.97,740.42
2016,5,15,13,45,918.5,109.0,6.0,19.0,915.5,930.77,721.44
2016,5,15,14,0,912.0,109.0,6.1,19.0,891.0,899.44,700.44
2016,5,15,14,15,904.5,107.5,6.1,18.5,860.0,862.86,676.34
2016,5,15,14,30,897.0,106.0,6.1,18.0,829.0,823.58,650.03
2016,5,15,14,45,887.5,104.0,6.2,18.0,792.0,779.8,619.26
2016,5,15,15,0,878.0,102.0,6.3,18.0,755.0,733.9,586.56
2016,5,15,15,15,696.5,161.0,6.4,17.5,660.5,634.43,508.97
2016,5,15,15,30,515.0,220.0,6.5,17.0,566.0,538.28,432.66
2016,5,15,15,45,665.5,157.0,6.6,17.0,571.0,540.67,435.47
2016,5,15,16,0,816.0,94.0,6.7,17.0,576.0,522.1,419.71
2016,5,15,16,15,794.5,90.5,6.7,16.5,526.5,462.88,369.96
2016,5,15,16,30,773.0,87.0,6.7,16.0,477.0,404.44,319.44
2016,5,15,16,45,740.5,83.5,6.7,16.0,425.0,343.22,265.01
2016,5,15,17,0,708.0,80.0,6.7,16.0,373.0,282.63,210.38
2016,5,15,17,15,667.5,75.0,6.65,15.5,321.5,223.54,157.65
2016,5,15,17,30,627.0,70.0,6.6,15.0,270.0,168.71,109.91
2016,5,15,17,45,564.0,64.0,6.55,15.0,219.0,115.08,67.92
2016,5,15,18,0,501.0,58.0,6.5,15.0,168.0,69.03,39.47
2016,5,15,18,15,412.5,48.5,6.4,14.5,123.5,38.05,27.87
2016,5,15,18,30,324.0,39.0,6.3,14.0,79.0,31.46,21.44
2016,5,15,18,45,191.0,25.5,6.2,14.0,46.0,19.99,8.68
2016,5,15,19,0,58.0,12.0,6.1,14.0,13.0,10.91,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.81,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.39,12.9
2016,5,16,5,45,254.5,44.0,3.9,12.5,83.0,33.88,23.94
2016,5,16,6,0,351.0,58.0,3.9,13.0,122.0,44.06,33.52
2016,5,16,6,15,421.5,68.0,3.8,13.5,169.0,78.33,47.76
2016,5,16,6,30,492.0,78.0,3.7,14.0,216.0,126.17,80.11
2016,5,16,6,45,545.0,85.0,3.6,14.5,266.5,175.21,119.27
2016,5,16,7,0,598.0,92.0,3.5,15.0,317.0,230.4,166.31
2016,5,16,7,15,634.0,97.5,3.4,15.0,367.5,284.92,214.67
2016,5,16,7,30,670.0,103.0,3.3,15.0,418.0,342.9,265.61
2016,5,16,7,45,702.5,106.0,3.25,15.5,469.0,400.21,314.66
2016,5,16,8,0,735.0,109.0,3.2,16.0,520.0,459.89,364.18
2016,5,16,8,15,755.5,112.5,3.15,16.5,567.0,516.41,409.76
2016,5,16,8,30,776.0,116.0,3.1,17.0,614.0,572.31,453.36
2016,5,16,8,45,795.5,117.5,3.1,17.5,658.5,625.74,493.91
2016,5,16,9,0,815.0,119.0,3.1,18.0,703.0,678.84,533.02
2016,5,16,9,15,827.0,121.5,3.1,18.0,742.0,726.88,568.37
2016,5,16,9,30,839.0,124.0,3.1,18.0,781.0,773.35,600.75
2016,5,16,9,45,859.5,119.5,3.1,18.5,817.0,812.4,625.93
2016,5,16,10,0,880.0,115.0,3.1,19.0,853.0,854.82,653.17
2016,5,16,10,15,886.5,116.5,3.15,19.0,880.5,889.13,676.03
2016,5,16,10,30,893.0,118.0,3.2,19.0,908.0,920.53,696.89
2016,5,16,10,45,898.0,119.0,3.25,19.5,928.5,947.03,713.0
2016,5,16,11,0,903.0,120.0,3.3,20.0,949.0,970.25,726.9
2016,5,16,11,15,906.5,120.5,3.4,20.0,962.5,988.19,739.03
2016,5,16,11,30,910.0,121.0,3.5,20.0,976.0,1002.6,748.94
2016,5,16,11,45,911.5,121.0,3.6,20.5,982.0,1011.01,753.5
2016,5,16,12,0,913.0,121.0,3.7,21.0,988.0,1015.77,755.77
2016,5,16,12,15,913.0,121.0,3.85,21.0,986.0,1015.41,756.53
2016,5,16,12,30,913.0,121.0,4.0,21.0,984.0,1011.36,754.94
2016,5,16,12,45,707.5,247.5,4.15,21.0,912.0,948.0,713.21
2016,5,16,13,0,502.0,374.0,4.3,21.0,840.0,863.62,650.28
2016,5,16,13,15,524.5,346.0,4.4,21.0,825.5,847.97,641.71
2016,5,16,13,30,547.0,318.0,4.5,21.0,811.0,829.06,630.57
2016,5,16,13,45,722.5,215.5,4.6,21.0,848.0,873.31,667.5
2016,5,16,14,0,898.0,113.0,4.7,21.0,885.0,890.38,680.65
2016,5,16,14,15,891.0,111.5,4.75,20.5,854.0,854.7,657.95
2016,5,16,14,30,884.0,110.0,4.8,20.0,823.0,816.35,633.36
2016,5,16,14,45,871.5,109.5,4.9,20.0,786.0,772.32,603.37
2016,5,16,15,0,859.0,109.0,5.0,20.0,749.0,726.45,571.54
2016,5,16,15,15,846.0,106.5,5.0,20.0,707.0,676.74,534.06
2016,5,16,15,30,833.0,104.0,5.0,20.0,665.0,627.84,496.27
2016,5,16,15,45,809.5,103.5,5.05,20.0,617.5,571.18,451.73
2016,5,16,16,0,786.0,103.0,5.1,20.0,570.0,514.85,406.26
2016,5,16,16,15,763.0,99.5,5.1,19.5,521.0,456.55,358.66
2016,5,16,16,30,740.0,96.0,5.1,19.0,472.0,399.25,310.37
2016,5,16,16,45,704.5,93.0,5.15,18.5,420.0,337.51,257.47
2016,5,16,17,0,669.0,90.0,5.2,18.0,368.0,280.31,207.28
2016,5,16,17,15,626.5,84.0,5.25,17.5,316.5,222.12,156.42
2016,5,16,17,30,584.0,78.0,5.3,17.0,265.0,168.5,110.59
2016,5,16,17,45,521.5,70.5,5.35,16.5,215.5,116.22,70.23
2016,5,16,18,0,459.0,63.0,5.4,16.0,166.0,71.55,42.5
2016,5,16,18,15,371.0,52.5,5.3,15.5,122.0,41.37,30.69
2016,5,16,18,30,283.0,42.0,5.2,15.0,78.0,32.52,22.31
2016,5,16,18,45,161.0,27.0,5.15,14.5,45.5,21.11,9.9
2016,5,16,19,0,39.0,12.0,5.1,14.0,13.0,10.91,0.0
2016,5,16,19,15,19.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,2.65,13.5,25.0,11.2,0.0
2016,5,17,5,30,252.0,28.0,2.7,14.0,50.0,22.68,12.44
2016,5,17,5,45,357.5,38.5,2.75,15.0,92.5,30.53,20.84
2016,5,17,6,0,463.0,49.0,2.8,16.0,135.0,38.1,27.9
2016,5,17,6,15,530.5,56.5,2.7,16.0,184.0,75.98,41.86
2016,5,17,6,30,598.0,64.0,2.6,16.0,233.0,126.34,74.94
2016,5,17,6,45,646.5,69.0,2.55,16.5,285.5,179.11,117.1
2016,5,17,7,0,695.0,74.0,2.5,17.0,338.0,237.3,166.87
2016,5,17,7,15,728.0,78.5,2.55,17.5,390.0,297.45,219.65
2016,5,17,7,30,761.0,83.0,2.6,18.0,442.0,358.33,272.44
2016,5,17,7,45,787.0,86.5,2.65,19.0,493.5,417.97,322.54
2016,5,17,8,0,813.0,90.0,2.7,20.0,545.0,479.13,372.06
2016,5,17,8,15,831.5,93.0,2.75,20.0,593.5,537.0,418.91
2016,5,17,8,30,850.0,96.0,2.8,20.0,642.0,593.61,463.49
2016,5,17,8,45,864.5,98.5,2.9,20.5,686.5,647.62,504.16
2016,5,17,9,0,879.0,101.0,3.0,21.0,731.0,700.65,542.95
2016,5,17,9,15,889.5,103.0,3.0,21.5,771.0,749.06,576.37
2016,5,17,9,30,900.0,105.0,3.0,22.0,811.0,795.6,606.53
2016,5,17,9,45,909.0,106.0,3.05,22.5,845.0,837.84,633.53
2016,5,17,10,0,918.0,107.0,3.1,23.0,879.0,877.62,658.55
2016,5,17,10,15,924.0,108.5,3.1,23.0,906.5,912.62,681.07
2016,5,17,10,30,930.0,110.0,3.1,23.0,934.0,944.58,701.45
2016,5,17,10,45,933.5,111.5,3.1,23.5,954.0,971.03,716.72
2016,5,17,11,0,937.0,113.0,3.1,24.0,974.0,994.03,729.67
2016,5,17,11,15,939.0,113.5,3.1,24.0,987.0,1011.06,740.17
2016,5,17,11,30,941.0,114.0,3.1,24.0,1000.0,1024.41,748.38
2016,5,17,11,45,941.0,114.5,3.15,24.0,1004.5,1032.09,753.45
2016,5,17,12,0,941.0,115.0,3.2,24.0,1009.0,1036.0,756.23
2016,5,17,12,15,695.0,255.5,3.25,24.0,915.5,952.55,701.77
2016,5,17,12,30,449.0,396.0,3.3,24.0,822.0,845.04,623.33
2016,5,17,12,45,465.5,376.5,3.4,24.5,813.5,837.62,619.3
2016,5,17,13,0,482.0,357.0,3.5,25.0,805.0,827.53,612.74
2016,5,17,13,15,705.5,234.0,3.6,25.0,877.0,909.44,675.3
2016,5,17,13,30,929.0,111.0,3.7,25.0,949.0,962.48,711.4
2016,5,17,13,45,922.5,110.5,3.8,25.0,924.0,933.79,693.06
2016,5,17,14,0,916.0,110.0,3.9,25.0,899.0,901.96,673.11
2016,5,17,14,15,908.5,108.5,3.95,24.5,867.5,865.37,650.75
2016,5,17,14,30,901.0,107.0,4.0,24.0,836.0,826.07,626.24
2016,5,17,14,45,891.0,105.5,4.1,24.0,798.5,782.38,597.31
2016,5,17,15,0,881.0,104.0,4.2,24.0,761.0,736.6,566.51
2016,5,17,15,15,868.5,101.5,4.25,23.5,718.5,686.33,531.01
2016,5,17,15,30,856.0,99.0,4.3,23.0,676.0,634.7,493.28
2016,5,17,15,45,839.5,96.0,4.4,23.0,629.5,580.42,451.58
2016,5,17,16,0,823.0,93.0,4.5,23.0,583.0,523.88,407.0
2016,5,17,16,15,801.5,89.5,4.5,22.5,533.5,464.45,359.3
2016,5,17,16,30,780.0,86.0,4.5,22.0,484.0,405.78,310.6
2016,5,17,16,45,749.5,82.5,4.55,22.0,432.0,345.02,258.51
2016,5,17,17,0,719.0,79.0,4.6,22.0,380.0,286.68,207.43
2016,5,17,17,15,679.5,74.0,4.5,21.0,328.0,225.25,154.67
2016,5,17,17,30,640.0,69.0,4.4,20.0,276.0,169.99,107.99
2016,5,17,17,45,579.5,63.0,4.35,19.5,225.0,115.94,66.65
2016,5,17,18,0,519.0,57.0,4.3,19.0,174.0,69.13,38.29
2016,5,17,18,15,434.0,47.5,4.1,18.5,128.5,37.03,26.57
2016,5,17,18,30,349.0,38.0,3.9,18.0,83.0,30.39,20.27
2016,5,17,18,45,216.5,25.5,3.75,17.5,49.0,20.61,9.74
2016,5,17,19,0,84.0,13.0,3.6,17.0,15.0,11.82,0.0
2016,5,17,19,15,42.0,6.5,3.4,16.5,7.5,5.91,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,2.1,13.5,24.5,11.81,0.0
2016,5,18,5,30,212.0,30.0,2.1,14.0,49.0,23.43,13.24
2016,5,18,5,45,312.0,42.0,2.15,14.5,90.0,33.49,23.49
2016,5,18,6,0,412.0,54.0,2.2,15.0,131.0,42.22,31.67
2016,5,18,6,15,479.0,62.5,2.0,15.0,178.5,78.07,45.46
2016,5,18,6,30,546.0,71.0,1.8,15.0,226.0,126.05,77.22
2016,5,18,6,45,593.5,77.5,1.65,15.5,277.0,176.8,117.63
2016,5,18,7,0,641.0,84.0,1.5,16.0,328.0,232.93,165.21
2016,5,18,7,15,675.0,89.0,1.4,16.5,379.0,288.72,213.61
2016,5,18,7,30,709.0,94.0,1.3,17.0,430.0,347.66,263.78
2016,5,18,7,45,735.0,98.0,1.2,17.5,480.0,406.63,312.58
2016,5,18,8,0,761.0,102.0,1.1,18.0,530.0,465.41,359.38
2016,5,18,8,15,780.5,105.5,1.15,18.5,577.0,521.55,403.23
2016,5,18,8,30,800.0,109.0,1.2,19.0,624.0,577.96,445.78
2016,5,18,8,45,813.0,112.5,1.25,19.5,667.0,630.25,483.98
2016,5,18,9,0,826.0,116.0,1.3,20.0,710.0,681.58,520.34
2016,5,18,9,15,837.5,118.0,1.4,20.0,748.5,729.1,554.61
2016,5,18,9,30,849.0,120.0,1.5,20.0,787.0,770.34,582.74
2016,5,18,9,45,728.5,196.0,1.6,20.5,785.0,789.26,593.16
2016,5,18,10,0,608.0,272.0,1.7,21.0,783.0,787.44,588.13
2016,5,18,10,15,747.0,197.0,1.8,21.0,845.5,856.97,638.78
2016,5,18,10,30,886.0,122.0,1.9,21.0,908.0,915.95,677.58
2016,5,18,10,45,734.5,226.0,2.05,21.5,887.5,914.65,675.74
2016,5,18,11,0,583.0,330.0,2.2,22.0,867.0,887.43,653.4
2016,5,18,11,15,606.5,313.5,2.3,22.0,879.0,904.07,666.17
2016,5,18,11,30,630.0,297.0,2.4,22.0,891.0,919.68,677.84
2016,5,18,11,45,763.0,214.0,2.5,22.0,937.0,973.9,716.32
2016,5,18,12,0,896.0,131.0,2.6,22.0,983.0,1006.47,737.92
2016,5,18,12,15,895.5,130.5,2.6,22.0,981.0,1005.17,736.76
2016,5,18,12,30,895.0,130.0,2.6,22.0,979.0,1000.28,733.71
2016,5,18,12,45,893.5,129.5,2.65,22.0,969.5,990.86,728.32
2016,5,18,13,0,892.0,129.0,2.7,22.0,960.0,977.9,720.71
2016,5,18,13,15,888.5,128.0,2.8,22.0,943.0,959.11,709.75
2016,5,18,13,30,885.0,127.0,2.9,22.0,926.0,936.96,696.55
2016,5,18,13,45,700.5,224.5,3.0,22.0,846.5,860.63,646.26
2016,5,18,14,0,516.0,322.0,3.1,22.0,767.0,771.69,581.42
2016,5,18,14,15,532.5,295.5,3.25,21.5,740.5,741.54,563.86
2016,5,18,14,30,549.0,269.0,3.4,21.0,714.0,708.37,543.22
2016,5,18,14,45,692.5,193.5,3.6,21.0,728.5,724.62,559.2
2016,5,18,15,0,836.0,118.0,3.8,21.0,743.0,721.19,560.21
2016,5,18,15,15,822.5,115.5,3.95,20.5,702.0,671.54,524.76
2016,5,18,15,30,809.0,113.0,4.1,20.0,661.0,620.74,487.56
2016,5,18,15,45,789.0,111.0,4.25,19.5,614.5,565.86,445.91
2016,5,18,16,0,769.0,109.0,4.4,19.0,568.0,511.03,403.08
2016,5,18,16,15,746.5,105.0,4.45,18.5,519.5,453.5,356.41
2016,5,18,16,30,724.0,101.0,4.5,18.0,471.0,395.42,307.8
2016,5,18,16,45,698.5,94.5,4.6,18.0,421.0,336.42,256.63
2016,5,18,17,0,673.0,88.0,4.7,18.0,371.0,279.39,206.1
2016,5,18,17,15,632.5,82.5,4.75,17.5,320.0,222.03,155.95
2016,5,18,17,30,592.0,77.0,4.8,17.0,269.0,168.95,110.55
2016,5,18,17,45,537.5,69.0,4.85,16.5,220.0,116.71,69.91
2016,5,18,18,0,483.0,61.0,4.9,16.0,171.0,71.04,41.3
2016,5,18,18,15,398.5,51.0,4.9,15.5,126.5,39.89,29.44
2016,5,18,18,30,314.0,41.0,4.9,15.0,82.0,32.94,22.79
2016,5,18,18,45,188.5,27.5,4.9,14.5,49.0,21.5,10.89
2016,5,18,19,0,63.0,14.0,4.9,14.0,16.0,12.73,0.0
2016,5,18,19,15,31.5,7.0,4.9,13.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,14.17,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,28.07,17.37
2016,5,19,5,45,273.0,49.0,6.95,11.5,92.0,37.7,27.48
2016,5,19,6,0,378.0,62.0,7.2,12.0,133.0,47.07,36.37
2016,5,19,6,15,448.0,71.5,7.25,12.0,181.0,84.08,52.21
2016,5,19,6,30,518.0,81.0,7.3,12.0,229.0,131.32,84.15
2016,5,19,6,45,567.5,81.0,7.4,12.5,273.0,174.92,119.38
2016,5,19,7,0,617.0,81.0,7.5,13.0,317.0,224.05,162.51
2016,5,19,7,15,668.5,81.5,7.3,13.0,370.5,279.41,212.47
2016,5,19,7,30,720.0,82.0,7.1,13.0,424.0,341.61,268.34
2016,5,19,7,45,672.0,109.5,6.95,13.5,456.5,389.09,311.98
2016,5,19,8,0,624.0,137.0,6.8,14.0,489.0,431.84,349.6
2016,5,19,8,15,583.5,167.0,6.85,14.0,518.5,474.35,385.99
2016,5,19,8,30,543.0,197.0,6.9,14.0,548.0,508.02,414.04
2016,5,19,8,45,643.0,175.0,6.95,14.5,618.0,583.08,474.7
2016,5,19,9,0,743.0,153.0,7.0,15.0,688.0,661.59,537.11
2016,5,19,9,15,810.0,138.5,6.9,15.5,751.5,728.54,588.74
2016,5,19,9,30,877.0,124.0,6.8,16.0,815.0,794.44,637.16
2016,5,19,9,45,881.5,129.0,6.75,16.5,848.0,836.0,665.53
2016,5,19,10,0,886.0,134.0,6.7,17.0,881.0,874.84,691.63
2016,5,19,10,15,892.5,135.5,6.65,17.0,908.5,909.23,715.57
2016,5,19,10,30,899.0,137.0,6.6,17.0,936.0,940.7,737.28
2016,5,19,10,45,767.5,219.0,6.6,17.0,911.5,936.78,733.59
2016,5,19,11,0,636.0,301.0,6.6,17.0,887.0,908.24,709.66
2016,5,19,11,15,644.0,302.0,6.65,17.0,903.0,928.05,724.24
2016,5,19,11,30,652.0,303.0,6.7,17.0,919.0,945.2,736.7
2016,5,19,11,45,662.5,295.0,6.75,17.5,923.5,953.67,741.8
2016,5,19,12,0,673.0,287.0,6.8,18.0,928.0,959.15,744.82
2016,5,19,12,15,630.5,316.0,6.85,18.0,915.5,944.41,733.01
2016,5,19,12,30,588.0,345.0,6.9,18.0,903.0,928.77,720.59
2016,5,19,12,45,623.0,319.5,7.0,18.0,905.5,931.11,724.21
2016,5,19,13,0,658.0,294.0,7.1,18.0,908.0,932.07,726.74
2016,5,19,13,15,624.0,305.5,7.3,17.5,879.5,898.84,704.16
2016,5,19,13,30,590.0,317.0,7.5,17.0,851.0,864.46,680.51
2016,5,19,13,45,550.0,321.5,7.75,17.0,808.5,817.15,645.83
2016,5,19,14,0,510.0,326.0,8.0,17.0,766.0,769.53,610.45
2016,5,19,14,15,613.5,264.0,8.1,17.0,775.0,779.7,621.81
2016,5,19,14,30,717.0,202.0,8.2,17.0,784.0,779.87,625.15
2016,5,19,14,45,627.0,226.0,8.3,17.0,718.0,705.27,566.72
2016,5,19,15,0,537.0,250.0,8.4,17.0,652.0,632.43,509.15
2016,5,19,15,15,519.0,239.0,8.45,16.5,610.0,583.62,471.9
2016,5,19,15,30,501.0,228.0,8.5,16.0,568.0,535.0,433.99
2016,5,19,15,45,623.0,169.5,8.55,15.5,562.5,526.18,428.31
2016,5,19,16,0,745.0,111.0,8.6,15.0,557.0,500.16,407.11
2016,5,19,16,15,551.5,151.5,8.7,14.5,466.5,405.03,328.09
2016,5,19,16,30,358.0,192.0,8.8,14.0,376.0,321.97,259.55
2016,5,19,16,45,432.5,155.5,8.9,13.5,354.5,295.31,234.46
2016,5,19,17,0,507.0,119.0,9.0,13.0,333.0,256.43,197.11
2016,5,19,17,15,454.5,115.0,8.95,12.5,287.5,207.29,154.02
2016,5,19,17,30,402.0,111.0,8.9,12.0,242.0,163.82,117.1
2016,5,19,17,45,358.5,96.0,8.85,12.0,198.0,118.25,80.39
2016,5,19,18,0,315.0,81.0,8.8,12.0,154.0,78.03,52.6
2016,5,19,18,15,254.5,65.0,8.8,12.0,114.5,49.1,38.08
2016,5,19,18,30,194.0,49.0,8.8,12.0,75.0,37.64,27.21
2016,5,19,18,45,97.0,32.5,8.8,12.0,45.5,26.07,14.9
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,13.91,0.0
2016,5,19,19,15,0.0,8.0,8.85,11.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,101.0,17.5,7.7,10.0,27.0,13.77,0.0
2016,5,20,5,30,202.0,35.0,7.7,10.0,54.0,27.31,16.98
2016,5,20,5,45,308.5,47.0,7.7,10.5,96.0,36.21,26.32
2016,5,20,6,0,415.0,59.0,7.7,11.0,138.0,46.51,36.03
2016,5,20,6,15,484.5,67.5,7.65,11.0,187.0,82.44,49.87
2016,5,20,6,30,554.0,76.0,7.6,11.0,236.0,130.95,82.57
2016,5,20,6,45,605.5,82.0,7.6,11.5,288.0,182.38,124.51
2016,5,20,7,0,657.0,88.0,7.6,12.0,340.0,239.67,174.73
2016,5,20,7,15,691.5,93.0,7.55,12.0,392.0,296.48,226.76
2016,5,20,7,30,726.0,98.0,7.5,12.0,444.0,356.48,281.44
2016,5,20,7,45,751.5,102.0,7.5,12.5,494.5,414.66,333.45
2016,5,20,8,0,777.0,106.0,7.5,13.0,545.0,475.51,386.31
2016,5,20,8,15,796.5,109.5,7.45,13.0,593.0,532.42,435.38
2016,5,20,8,30,816.0,113.0,7.4,13.0,641.0,589.55,483.41
2016,5,20,8,45,828.5,117.5,7.4,13.5,684.5,643.19,526.6
2016,5,20,9,0,841.0,122.0,7.4,14.0,728.0,695.8,567.83
2016,5,20,9,15,852.5,124.0,7.35,14.0,767.5,743.92,605.67
2016,5,20,9,30,864.0,126.0,7.3,14.0,807.0,785.49,636.67
2016,5,20,9,45,876.0,126.0,7.3,14.0,841.5,827.76,667.61
2016,5,20,10,0,888.0,126.0,7.3,14.0,876.0,867.86,696.72
2016,5,20,10,15,894.5,127.5,7.25,14.0,903.5,902.28,721.22
2016,5,20,10,30,901.0,129.0,7.2,14.0,931.0,933.77,743.46
2016,5,20,10,45,731.0,236.5,7.2,14.5,896.5,919.36,730.56
2016,5,20,11,0,561.0,344.0,7.2,15.0,862.0,878.27,693.26
2016,5,20,11,15,570.5,340.5,7.15,15.0,873.5,894.21,705.02
2016,5,20,11,30,580.0,337.0,7.1,15.0,885.0,907.77,714.81
2016,5,20,11,45,509.5,369.5,7.1,15.0,853.5,876.15,689.26
2016,5,20,12,0,439.0,402.0,7.1,15.0,822.0,840.87,661.1
2016,5,20,12,15,465.0,397.5,7.1,15.0,841.0,861.64,677.21
2016,5,20,12,30,491.0,393.0,7.1,15.0,860.0,879.93,691.29
2016,5,20,12,45,695.5,266.5,7.1,15.0,920.0,950.34,749.88
2016,5,20,13,0,900.0,140.0,7.1,15.0,980.0,993.79,782.21
2016,5,20,13,15,663.0,257.5,7.1,15.0,870.0,889.54,704.91
2016,5,20,13,30,426.0,375.0,7.1,15.0,760.0,769.63,609.23
2016,5,20,13,45,462.5,352.0,7.1,15.0,760.5,767.81,609.77
2016,5,20,14,0,499.0,329.0,7.1,15.0,761.0,762.18,606.99
2016,5,20,14,15,679.0,231.5,7.05,14.5,796.5,802.81,643.96
2016,5,20,14,30,859.0,134.0,7.0,14.0,832.0,822.29,662.56
2016,5,20,14,45,846.0,132.5,7.0,14.0,794.5,777.33,629.41
2016,5,20,15,0,833.0,131.0,7.0,14.0,757.0,730.63,593.74
2016,5,20,15,15,819.0,128.0,6.95,14.0,714.5,680.34,554.0
2016,5,20,15,30,805.0,125.0,6.9,14.0,672.0,628.96,512.62
2016,5,20,15,45,785.5,122.0,6.85,14.0,625.5,573.63,467.2
2016,5,20,16,0,766.0,119.0,6.8,14.0,579.0,518.33,420.75
2016,5,20,16,15,742.0,114.5,6.7,13.5,529.5,458.72,370.44
2016,5,20,16,30,718.0,110.0,6.6,13.0,480.0,401.01,320.32
2016,5,20,16,45,689.0,104.0,6.55,13.0,429.0,341.62,267.25
2016,5,20,17,0,660.0,98.0,6.5,13.0,378.0,284.59,215.47
2016,5,20,17,15,617.5,92.0,6.4,12.5,326.5,227.08,164.13
2016,5,20,17,30,575.0,86.0,6.3,12.0,275.0,174.13,118.01
2016,5,20,17,45,513.5,78.0,6.2,12.0,225.0,122.19,76.9
2016,5,20,18,0,452.0,70.0,6.1,12.0,175.0,77.74,48.45
2016,5,20,18,15,365.5,59.0,5.95,11.5,130.5,44.85,34.41
2016,5,20,18,30,279.0,48.0,5.8,11.0,86.0,37.03,26.86
2016,5,20,18,45,162.5,32.5,5.7,11.0,52.5,25.36,14.7
2016,5,20,19,0,46.0,17.0,5.6,11.0,19.0,13.93,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.0,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.5,3.3,11.0,15.5,13.66,0.0
2016,5,21,5,30,6.0,31.0,3.4,11.0,31.0,26.76,16.62
2016,5,21,5,45,26.0,50.5,3.55,11.5,55.0,42.04,31.39
2016,5,21,6,0,46.0,70.0,3.7,12.0,79.0,57.3,45.52
2016,5,21,6,15,60.5,91.5,3.75,12.0,107.0,79.09,60.43
2016,5,21,6,30,75.0,113.0,3.8,12.0,135.0,103.84,80.31
2016,5,21,6,45,88.5,133.5,3.85,12.0,164.5,129.75,101.74
2016,5,21,7,0,102.0,154.0,3.9,12.0,194.0,158.15,125.57
2016,5,21,7,15,113.0,177.5,3.95,12.0,227.5,190.02,152.45
2016,5,21,7,30,124.0,201.0,4.0,12.0,261.0,223.37,180.39
2016,5,21,7,45,154.0,224.0,4.1,12.5,306.5,265.56,214.78
2016,5,21,8,0,184.0,247.0,4.2,13.0,352.0,311.09,251.58
2016,5,21,8,15,161.5,271.0,4.3,13.0,368.5,333.03,269.35
2016,5,21,8,30,139.0,295.0,4.4,13.0,385.0,352.46,284.64
2016,5,21,8,45,105.5,308.0,4.5,13.0,379.5,346.93,279.63
2016,5,21,9,0,72.0,321.0,4.6,13.0,374.0,342.74,275.41
2016,5,21,9,15,116.5,350.0,4.6,13.0,440.0,413.28,331.44
2016,5,21,9,30,161.0,379.0,4.6,13.0,506.0,481.06,384.38
2016,5,21,9,45,262.5,376.0,4.6,13.0,593.5,575.22,458.32
2016,5,21,10,0,364.0,373.0,4.6,13.0,681.0,667.84,529.72
2016,5,21,10,15,393.5,369.5,4.55,13.0,712.0,703.15,555.77
2016,5,21,10,30,423.0,366.0,4.5,13.0,743.0,747.39,588.23
2016,5,21,10,45,451.5,369.5,4.45,13.0,780.5,788.8,618.19
2016,5,21,11,0,480.0,373.0,4.4,13.0,818.0,829.41,647.26
2016,5,21,11,15,402.5,412.0,4.35,13.0,788.5,793.32,618.16
2016,5,21,11,30,325.0,451.0,4.3,13.0,759.0,763.1,593.43
2016,5,21,11,45,330.0,450.5,4.3,13.0,764.5,770.74,599.18
2016,5,21,12,0,335.0,450.0,4.3,13.0,770.0,776.7,603.52
2016,5,21,12,15,334.0,449.5,4.3,13.0,768.0,775.1,602.31
2016,5,21,12,30,333.0,449.0,4.3,13.0,766.0,771.74,599.94
2016,5,21,12,45,415.5,413.0,4.3,13.5,804.5,820.44,636.48
2016,5,21,13,0,498.0,377.0,4.3,14.0,843.0,858.01,664.41
2016,5,21,13,15,401.5,402.5,4.3,14.0,774.0,774.05,601.85
2016,5,21,13,30,305.0,428.0,4.3,14.0,705.0,701.52,547.13
2016,5,21,13,45,407.5,376.5,4.35,14.0,736.0,741.28,580.28
2016,5,21,14,0,510.0,325.0,4.4,14.0,767.0,767.11,602.44
2016,5,21,14,15,516.0,307.0,4.35,14.0,741.0,736.66,580.44
2016,5,21,14,30,522.0,289.0,4.3,14.0,715.0,703.95,556.88
2016,5,21,14,45,461.0,297.5,4.3,14.0,661.5,643.38,510.89
2016,5,21,15,0,400.0,306.0,4.3,14.0,608.0,579.04,461.68
2016,5,21,15,15,328.5,304.5,4.25,14.0,543.5,509.87,407.84
2016,5,21,15,30,257.0,303.0,4.2,14.0,479.0,446.06,357.54
2016,5,21,15,45,335.5,263.0,4.2,14.0,475.5,438.61,352.74
2016,5,21,16,0,414.0,223.0,4.2,14.0,472.0,427.52,343.73
2016,5,21,16,15,291.0,222.0,4.15,14.0,390.0,339.93,273.0
2016,5,21,16,30,168.0,221.0,4.1,14.0,308.0,266.84,214.11
2016,5,21,16,45,404.5,160.0,4.1,14.0,340.0,289.14,227.38
2016,5,21,17,0,641.0,99.0,4.1,14.0,372.0,279.92,210.21
2016,5,21,17,15,600.0,92.5,4.1,13.5,321.5,223.49,160.48
2016,5,21,17,30,559.0,86.0,4.1,13.0,271.0,171.46,115.68
2016,5,21,17,45,504.5,77.5,4.1,13.0,222.5,120.85,75.73
2016,5,21,18,0,450.0,69.0,4.1,13.0,174.0,76.86,47.46
2016,5,21,18,15,369.0,58.0,3.9,12.5,130.0,44.06,33.6
2016,5,21,18,30,288.0,47.0,3.7,12.0,86.0,36.23,26.11
2016,5,21,18,45,178.0,32.0,3.55,12.0,52.5,24.95,14.56
2016,5,21,19,0,68.0,17.0,3.4,12.0,19.0,13.97,0.0
2016,5,21,19,15,34.0,8.5,3.35,11.5,9.5,7.73,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.0,14.14,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,56.0,28.05,17.83
2016,5,22,5,45,298.0,49.0,2.75,11.5,97.0,37.67,27.6
2016,5,22,6,0,393.0,62.0,2.9,12.0,138.0,47.02,36.42
2016,5,22,6,15,459.0,71.5,2.85,12.0,185.5,84.08,51.95
2016,5,22,6,30,525.0,81.0,2.8,12.0,233.0,131.35,83.66
2016,5,22,6,45,565.5,90.0,2.8,12.5,283.0,181.58,124.35
2016,5,22,7,0,606.0,99.0,2.8,13.0,333.0,236.42,171.67
2016,5,22,7,15,403.0,149.0,2.75,13.0,314.0,255.88,197.82
2016,5,22,7,30,200.0,199.0,2.7,13.0,295.0,248.75,198.48
2016,5,22,7,45,190.5,223.5,2.7,13.5,322.5,280.06,224.52
2016,5,22,8,0,181.0,248.0,2.7,14.0,350.0,310.24,248.76
2016,5,22,8,15,262.5,257.0,2.7,14.0,419.5,377.4,302.37
2016,5,22,8,30,344.0,266.0,2.7,14.0,489.0,448.87,358.74
2016,5,22,8,45,207.0,293.5,2.7,14.5,430.5,402.44,320.59
2016,5,22,9,0,70.0,321.0,2.7,15.0,372.0,341.14,270.02
2016,5,22,9,15,174.5,342.0,2.75,15.0,478.0,446.94,353.51
2016,5,22,9,30,279.0,363.0,2.8,15.0,584.0,562.36,441.53
2016,5,22,9,45,315.0,371.5,2.85,15.0,631.0,611.99,478.06
2016,5,22,10,0,351.0,380.0,2.9,15.0,678.0,663.03,515.6
2016,5,22,10,15,367.5,383.0,2.95,15.0,703.0,693.05,537.24
2016,5,22,10,30,384.0,386.0,3.0,15.0,728.0,722.5,558.48
2016,5,22,10,45,629.5,264.0,3.1,15.5,840.0,850.97,655.55
2016,5,22,11,0,875.0,142.0,3.2,16.0,952.0,958.27,729.68
2016,5,22,11,15,878.0,143.0,3.25,16.0,965.0,975.67,740.54
2016,5,22,11,30,881.0,144.0,3.3,16.0,978.0,989.68,749.97
2016,5,22,11,45,880.0,145.5,3.35,16.0,982.5,996.85,754.87
2016,5,22,12,0,879.0,147.0,3.4,16.0,987.0,1000.51,757.57
