Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,15,677.0,271.0,3.5,16.0,917.5,944.45,719.16
2016,5,22,12,30,475.0,395.0,3.6,16.0,848.0,864.56,658.36
2016,5,22,12,45,488.0,386.0,3.75,16.0,847.0,863.57,659.64
2016,5,22,13,0,501.0,377.0,3.9,16.0,846.0,859.98,658.51
2016,5,22,13,15,509.5,364.0,4.0,16.0,833.5,845.76,649.69
2016,5,22,13,30,518.0,351.0,4.1,16.0,821.0,828.99,639.06
2016,5,22,13,45,504.5,341.0,4.2,16.0,789.0,793.07,614.21
2016,5,22,14,0,491.0,331.0,4.3,16.0,757.0,755.8,588.3
2016,5,22,14,15,438.0,338.5,4.35,15.5,708.5,701.13,549.15
2016,5,22,14,30,385.0,346.0,4.4,15.0,660.0,640.9,505.35
2016,5,22,14,45,278.5,351.5,4.45,15.0,573.5,549.12,434.9
2016,5,22,15,0,172.0,357.0,4.5,15.0,487.0,457.67,363.57
2016,5,22,15,15,290.0,311.5,4.55,14.5,516.0,490.37,392.57
2016,5,22,15,30,408.0,266.0,4.6,14.0,545.0,510.81,410.76
2016,5,22,15,45,462.0,227.5,4.65,14.0,522.5,483.34,389.49
2016,5,22,16,0,516.0,189.0,4.7,14.0,500.0,449.41,362.18
2016,5,22,16,15,610.5,149.0,4.7,14.0,487.5,429.4,344.12
2016,5,22,16,30,705.0,109.0,4.7,14.0,475.0,394.48,312.04
2016,5,22,16,45,679.5,97.0,4.75,14.0,419.5,331.67,257.07
2016,5,22,17,0,654.0,85.0,4.8,14.0,364.0,270.95,202.9
2016,5,22,17,15,590.0,88.0,4.8,13.5,315.0,217.17,155.9
2016,5,22,17,30,526.0,91.0,4.8,13.0,266.0,170.32,116.31
2016,5,22,17,45,481.0,80.0,4.8,13.0,219.5,120.59,76.56
2016,5,22,18,0,436.0,69.0,4.8,13.0,173.0,76.31,47.32
2016,5,22,18,15,375.0,57.0,4.65,12.5,131.0,43.29,32.93
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.71,24.82
2016,5,22,18,45,207.0,31.0,4.35,12.0,55.0,24.19,14.12
2016,5,22,19,0,100.0,17.0,4.2,12.0,21.0,13.38,0.0
2016,5,22,19,15,50.0,8.5,4.1,11.5,10.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,3.2,11.0,27.5,13.73,0.0
2016,5,23,5,30,202.0,35.0,3.3,11.0,55.0,27.24,17.24
2016,5,23,5,45,290.0,48.0,3.45,11.5,95.0,36.85,26.89
2016,5,23,6,0,378.0,61.0,3.6,12.0,135.0,46.18,35.67
2016,5,23,6,15,442.0,70.5,3.6,12.5,181.5,81.98,50.66
2016,5,23,6,30,506.0,80.0,3.6,13.0,228.0,127.91,81.33
2016,5,23,6,45,552.5,87.5,3.6,13.5,277.5,176.65,120.45
2016,5,23,7,0,599.0,95.0,3.6,14.0,327.0,230.71,166.83
2016,5,23,7,15,633.0,101.0,3.6,14.0,377.5,284.7,214.9
2016,5,23,7,30,667.0,107.0,3.6,14.0,428.0,341.9,265.46
2016,5,23,7,45,691.0,113.0,3.65,14.5,476.5,397.88,313.84
2016,5,23,8,0,715.0,119.0,3.7,15.0,525.0,455.35,362.08
2016,5,23,8,15,567.0,183.5,3.7,15.0,523.0,474.92,379.39
2016,5,23,8,30,419.0,248.0,3.7,15.0,521.0,480.32,383.58
2016,5,23,8,45,602.0,191.0,3.7,15.5,612.5,569.17,453.93
2016,5,23,9,0,785.0,134.0,3.7,16.0,704.0,667.06,529.64
2016,5,23,9,15,561.0,241.0,3.7,16.0,659.5,642.55,507.05
2016,5,23,9,30,337.0,348.0,3.7,16.0,615.0,591.43,464.11
2016,5,23,9,45,592.0,240.5,3.75,16.0,732.5,718.04,563.88
2016,5,23,10,0,847.0,133.0,3.8,16.0,850.0,837.41,652.51
2016,5,23,10,15,853.5,134.5,3.75,16.0,876.5,870.49,674.05
2016,5,23,10,30,860.0,136.0,3.7,16.0,903.0,900.8,694.11
2016,5,23,10,45,866.5,135.5,3.7,16.0,923.5,926.31,711.04
2016,5,23,11,0,873.0,135.0,3.7,16.0,944.0,948.76,725.86
2016,5,23,11,15,875.5,136.0,3.65,16.0,956.5,965.66,736.57
2016,5,23,11,30,878.0,137.0,3.6,16.0,969.0,979.17,745.04
2016,5,23,11,45,881.5,135.5,3.55,16.0,975.0,987.86,750.29
2016,5,23,12,0,885.0,134.0,3.5,16.0,981.0,993.09,753.32
2016,5,23,12,15,884.5,134.5,3.45,16.0,979.0,992.84,752.74
2016,5,23,12,30,884.0,135.0,3.4,16.0,977.0,989.08,749.94
2016,5,23,12,45,854.5,153.0,3.4,16.0,960.5,970.44,737.48
2016,5,23,13,0,825.0,171.0,3.4,16.0,944.0,960.59,731.24
2016,5,23,13,15,821.0,169.5,3.4,16.0,927.0,941.59,718.71
2016,5,23,13,30,817.0,168.0,3.4,16.0,910.0,919.43,704.11
2016,5,23,13,45,820.0,160.5,3.45,16.0,888.5,894.59,687.98
2016,5,23,14,0,823.0,153.0,3.5,16.0,867.0,866.45,669.48
2016,5,23,14,15,814.5,150.5,3.55,16.0,837.0,830.51,645.36
2016,5,23,14,30,806.0,148.0,3.6,16.0,807.0,792.22,619.38
2016,5,23,14,45,802.0,142.0,3.7,16.0,773.0,751.78,591.69
2016,5,23,15,0,798.0,136.0,3.8,16.0,739.0,709.07,560.69
2016,5,23,15,15,784.5,132.5,3.9,16.0,698.0,660.35,524.32
2016,5,23,15,30,771.0,129.0,4.0,16.0,657.0,610.6,486.23
2016,5,23,15,45,477.5,200.5,4.1,16.0,520.5,467.25,373.0
2016,5,23,16,0,184.0,272.0,4.2,16.0,384.0,343.38,273.93
2016,5,23,16,15,185.0,247.0,4.3,15.5,351.5,309.2,247.42
2016,5,23,16,30,186.0,222.0,4.4,15.0,319.0,274.82,219.79
2016,5,23,16,45,177.0,201.0,4.5,15.0,285.5,240.18,191.03
2016,5,23,17,0,168.0,180.0,4.6,15.0,252.0,206.51,162.7
2016,5,23,17,15,367.0,132.0,4.6,14.5,263.0,201.37,150.45
2016,5,23,17,30,566.0,84.0,4.6,14.0,274.0,171.09,114.76
2016,5,23,17,45,514.0,75.5,4.7,14.0,225.5,120.4,74.64
2016,5,23,18,0,462.0,67.0,4.8,14.0,177.0,75.97,46.02
2016,5,23,18,15,383.0,56.5,4.75,13.5,133.0,44.17,33.59
2016,5,23,18,30,304.0,46.0,4.7,13.0,89.0,35.43,25.37
2016,5,23,18,45,196.5,32.0,4.7,13.0,55.5,24.93,14.82
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,14.15,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,8.19,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,20.5,17.0,3.7,12.0,19.0,14.6,0.0
2016,5,24,5,30,41.0,34.0,3.8,12.0,38.0,28.21,18.06
2016,5,24,5,45,70.5,53.5,3.9,12.5,65.5,43.28,32.43
2016,5,24,6,0,100.0,73.0,4.0,13.0,93.0,58.0,46.01
2016,5,24,6,15,118.5,94.0,4.0,13.0,124.5,82.91,61.64
2016,5,24,6,30,137.0,115.0,4.0,13.0,156.0,111.89,84.1
2016,5,24,6,45,153.5,135.0,4.0,13.0,189.0,142.31,109.1
2016,5,24,7,0,170.0,155.0,4.0,13.0,222.0,174.86,136.56
2016,5,24,7,15,117.5,175.0,4.0,13.0,224.5,188.76,150.63
2016,5,24,7,30,65.0,195.0,4.0,13.0,227.0,194.6,156.95
2016,5,24,7,45,131.0,221.5,4.0,13.5,294.0,253.07,203.93
2016,5,24,8,0,197.0,248.0,4.0,14.0,361.0,317.15,255.21
2016,5,24,8,15,144.0,268.5,4.0,14.0,355.0,320.66,257.99
2016,5,24,8,30,91.0,289.0,4.0,14.0,349.0,313.72,251.86
2016,5,24,8,45,105.5,313.5,4.0,14.5,387.0,351.16,280.86
2016,5,24,9,0,120.0,338.0,4.0,15.0,425.0,396.02,315.07
2016,5,24,9,15,155.0,358.5,4.0,15.0,477.5,447.51,354.97
2016,5,24,9,30,190.0,379.0,4.0,15.0,530.0,501.57,396.36
2016,5,24,9,45,323.5,354.0,4.0,15.5,623.5,600.81,472.91
2016,5,24,10,0,457.0,329.0,4.0,16.0,717.0,708.97,553.86
2016,5,24,10,15,278.5,380.5,4.0,16.0,619.5,612.94,478.09
2016,5,24,10,30,100.0,432.0,4.0,16.0,522.0,494.8,384.96
2016,5,24,10,45,75.5,423.0,4.0,16.0,492.0,467.17,363.69
2016,5,24,11,0,51.0,414.0,4.0,16.0,462.0,438.04,340.77
2016,5,24,11,15,53.0,418.0,4.0,16.0,468.5,445.31,346.25
2016,5,24,11,30,55.0,422.0,4.0,16.0,475.0,452.3,351.41
2016,5,24,11,45,135.5,445.0,4.05,16.0,575.0,564.97,438.1
2016,5,24,12,0,216.0,468.0,4.1,16.0,675.0,666.05,513.94
2016,5,24,12,15,208.0,474.5,4.1,16.0,673.5,664.6,512.0
2016,5,24,12,30,200.0,481.0,4.1,16.0,672.0,662.0,509.84
2016,5,24,12,45,205.5,469.5,4.15,16.0,664.5,653.63,504.34
2016,5,24,13,0,211.0,458.0,4.2,16.0,657.0,644.09,498.02
2016,5,24,13,15,265.0,441.5,4.25,16.0,686.5,683.61,528.88
2016,5,24,13,30,319.0,425.0,4.3,16.0,716.0,709.41,549.5
2016,5,24,13,45,344.5,403.5,4.35,16.0,710.0,701.6,545.15
2016,5,24,14,0,370.0,382.0,4.4,16.0,704.0,691.16,539.01
2016,5,24,14,15,369.5,367.5,4.45,16.0,679.5,663.2,519.22
2016,5,24,14,30,369.0,353.0,4.5,16.0,655.0,633.96,498.34
2016,5,24,14,45,362.5,337.5,4.55,16.0,623.0,598.08,472.12
2016,5,24,15,0,356.0,322.0,4.6,16.0,591.0,561.59,445.07
2016,5,24,15,15,354.5,303.0,4.65,15.5,558.5,524.69,418.19
2016,5,24,15,30,353.0,284.0,4.7,15.0,526.0,487.04,390.1
2016,5,24,15,45,182.0,242.5,4.8,15.0,367.0,327.34,263.33
2016,5,24,16,0,11.0,201.0,4.9,15.0,208.0,183.77,146.69
2016,5,24,16,15,60.5,212.0,4.9,14.5,244.0,217.3,174.95
2016,5,24,16,30,110.0,223.0,4.9,14.0,280.0,244.55,197.12
2016,5,24,16,45,66.5,190.0,4.95,14.0,223.5,190.17,152.84
2016,5,24,17,0,23.0,157.0,5.0,14.0,167.0,143.45,115.11
2016,5,24,17,15,17.5,137.5,5.0,13.5,144.5,123.2,98.67
2016,5,24,17,30,12.0,118.0,5.0,13.0,122.0,103.74,82.71
2016,5,24,17,45,6.0,98.5,5.0,13.0,100.5,85.06,67.13
2016,5,24,18,0,0.0,79.0,5.0,13.0,79.0,67.36,52.13
2016,5,24,18,15,0.0,59.5,4.9,12.5,59.5,50.83,39.67
2016,5,24,18,30,0.0,40.0,4.8,12.0,40.0,34.79,24.96
2016,5,24,18,45,0.0,25.0,4.75,12.0,25.0,22.05,12.65
2016,5,24,19,0,0.0,10.0,4.7,12.0,10.0,8.79,0.0
2016,5,24,19,15,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.5,3.1,12.0,29.5,13.72,0.0
2016,5,25,5,30,229.0,35.0,3.2,12.0,59.0,27.25,17.34
2016,5,25,5,45,320.5,46.5,3.3,12.5,99.5,35.73,25.84
2016,5,25,6,0,412.0,58.0,3.4,13.0,140.0,45.17,34.65
2016,5,25,6,15,476.0,66.5,3.4,13.0,187.5,79.87,47.81
2016,5,25,6,30,540.0,75.0,3.4,13.0,235.0,126.88,78.98
2016,5,25,6,45,270.0,72.5,3.4,13.0,152.5,111.04,77.62
2016,5,25,7,0,0.0,70.0,3.4,13.0,70.0,61.89,47.47
2016,5,25,7,15,0.0,82.5,3.45,13.0,82.5,72.96,56.76
2016,5,25,7,30,0.0,95.0,3.5,13.0,95.0,83.99,65.88
2016,5,25,7,45,0.0,118.0,3.55,13.5,118.0,104.3,82.53
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,124.75,99.04
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,128.52,101.83
2016,5,25,8,30,0.0,149.0,3.8,14.0,149.0,132.27,104.61
2016,5,25,8,45,3.0,174.5,3.9,14.5,177.0,157.1,124.46
2016,5,25,9,0,6.0,200.0,4.0,15.0,205.0,182.36,144.41
2016,5,25,9,15,8.0,214.0,4.05,15.0,220.5,196.93,155.86
2016,5,25,9,30,10.0,228.0,4.1,15.0,236.0,211.71,167.45
2016,5,25,9,45,12.0,250.0,4.2,15.0,260.5,233.95,184.95
2016,5,25,10,0,14.0,272.0,4.3,15.0,285.0,256.42,202.53
2016,5,25,10,15,16.0,287.5,4.3,15.0,302.0,273.09,215.43
2016,5,25,10,30,18.0,303.0,4.3,15.0,319.0,289.88,228.38
2016,5,25,10,45,21.5,327.5,4.35,15.5,347.0,316.45,248.54
2016,5,25,11,0,25.0,352.0,4.4,16.0,375.0,353.74,276.74
2016,5,25,11,15,51.0,402.5,4.4,16.0,451.0,428.08,334.13
2016,5,25,11,30,77.0,453.0,4.4,16.0,527.0,503.32,391.13
2016,5,25,11,45,103.5,467.0,4.4,16.0,566.5,543.58,421.61
2016,5,25,12,0,130.0,481.0,4.4,16.0,606.0,595.23,460.28
2016,5,25,12,15,137.0,473.5,4.45,16.0,605.0,594.6,460.07
2016,5,25,12,30,144.0,466.0,4.5,16.0,604.0,593.05,459.46
2016,5,25,12,45,521.0,295.0,4.6,16.5,785.5,805.16,625.96
2016,5,25,13,0,898.0,124.0,4.7,17.0,967.0,972.05,746.44
2016,5,25,13,15,656.0,252.0,4.85,17.0,862.5,873.5,676.36
2016,5,25,13,30,414.0,380.0,5.0,17.0,758.0,759.87,589.04
2016,5,25,13,45,430.0,356.5,5.15,17.0,739.5,739.95,576.84
2016,5,25,14,0,446.0,333.0,5.3,17.0,721.0,717.42,562.04
2016,5,25,14,15,463.0,318.5,5.4,17.0,709.5,701.44,551.51
2016,5,25,14,30,480.0,304.0,5.5,17.0,698.0,682.66,538.66
2016,5,25,14,45,490.0,281.5,5.65,17.0,668.0,648.35,514.12
2016,5,25,15,0,500.0,259.0,5.8,17.0,638.0,611.72,487.34
2016,5,25,15,15,493.5,247.0,5.9,16.5,604.0,571.55,457.62
2016,5,25,15,30,487.0,235.0,6.0,16.0,570.0,530.59,426.55
2016,5,25,15,45,646.0,166.0,6.1,16.0,578.5,534.11,430.29
2016,5,25,16,0,805.0,97.0,6.2,16.0,587.0,516.43,415.36
2016,5,25,16,15,784.5,94.0,6.25,15.5,539.0,459.45,367.5
2016,5,25,16,30,764.0,91.0,6.3,15.0,491.0,403.13,318.81
2016,5,25,16,45,733.0,88.0,6.35,15.0,440.0,344.06,266.24
2016,5,25,17,0,702.0,85.0,6.4,15.0,389.0,285.19,213.14
2016,5,25,17,15,664.5,80.0,6.35,14.5,338.0,227.67,161.69
2016,5,25,17,30,627.0,75.0,6.3,14.0,287.0,173.98,114.76
2016,5,25,17,45,565.5,69.5,6.3,14.0,237.0,121.26,73.17
2016,5,25,18,0,504.0,64.0,6.3,14.0,187.0,75.84,44.51
2016,5,25,18,15,424.5,55.0,6.2,13.5,142.0,42.77,32.38
2016,5,25,18,30,345.0,46.0,6.1,13.0,97.0,36.84,26.66
2016,5,25,18,45,219.0,33.0,6.1,12.5,61.0,25.7,15.77
2016,5,25,19,0,93.0,20.0,6.1,12.0,25.0,15.72,0.0
2016,5,25,19,15,46.5,10.0,6.05,12.0,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,28.5,15.27,0.03
2016,5,26,5,30,175.0,39.0,4.1,12.0,57.0,30.27,19.95
2016,5,26,5,45,266.0,53.0,4.1,12.5,97.5,40.57,30.1
2016,5,26,6,0,357.0,67.0,4.1,13.0,138.0,50.55,39.44
2016,5,26,6,15,423.0,77.0,4.05,13.0,185.0,83.85,52.94
2016,5,26,6,30,489.0,87.0,4.0,13.0,232.0,131.1,84.84
2016,5,26,6,45,313.5,122.0,4.0,13.5,222.0,159.92,116.71
2016,5,26,7,0,138.0,157.0,4.0,14.0,212.0,168.47,131.81
2016,5,26,7,15,178.5,178.0,3.95,14.0,258.5,209.09,165.15
2016,5,26,7,30,219.0,199.0,3.9,14.0,305.0,254.49,202.59
2016,5,26,7,45,143.0,219.5,3.85,14.5,291.5,255.82,205.05
2016,5,26,8,0,67.0,240.0,3.8,15.0,278.0,245.32,196.64
2016,5,26,8,15,120.5,268.5,3.75,15.0,344.5,307.78,246.66
2016,5,26,8,30,174.0,297.0,3.7,15.0,411.0,372.65,297.96
2016,5,26,8,45,478.0,218.5,3.65,15.5,560.0,511.92,409.17
2016,5,26,9,0,782.0,140.0,3.6,16.0,709.0,668.1,530.04
2016,5,26,9,15,794.5,143.0,3.5,16.0,747.5,715.2,564.29
2016,5,26,9,30,807.0,146.0,3.4,16.0,786.0,760.89,597.32
2016,5,26,9,45,811.5,151.0,3.35,16.5,818.0,800.53,623.27
2016,5,26,10,0,816.0,156.0,3.3,17.0,850.0,837.73,647.01
2016,5,26,10,15,823.5,158.0,3.2,17.0,876.5,871.96,669.32
2016,5,26,10,30,831.0,160.0,3.1,17.0,903.0,903.57,689.58
2016,5,26,10,45,837.0,160.5,3.05,17.5,923.5,929.56,704.84
2016,5,26,11,0,843.0,161.0,3.0,18.0,944.0,952.52,717.97
2016,5,26,11,15,846.5,161.5,3.0,18.0,957.0,969.97,729.11
2016,5,26,11,30,850.0,162.0,3.0,18.0,970.0,984.08,738.11
2016,5,26,11,45,853.0,161.0,3.0,18.5,976.0,992.82,742.21
2016,5,26,12,0,856.0,160.0,3.0,19.0,982.0,986.09,736.12
2016,5,26,12,15,668.5,264.0,3.1,19.0,905.0,925.71,695.62
2016,5,26,12,30,481.0,368.0,3.2,19.0,828.0,841.52,633.57
2016,5,26,12,45,469.5,377.5,3.3,19.0,823.0,834.73,629.77
2016,5,26,13,0,458.0,387.0,3.4,19.0,818.0,825.8,623.89
2016,5,26,13,15,662.5,264.5,3.6,19.0,875.5,890.54,676.48
2016,5,26,13,30,867.0,142.0,3.8,19.0,933.0,928.0,704.82
2016,5,26,13,45,860.0,141.5,4.05,19.0,909.0,900.85,687.76
2016,5,26,14,0,853.0,141.0,4.3,19.0,885.0,870.81,668.9
2016,5,26,14,15,732.5,198.5,4.55,19.0,822.0,811.26,628.76
2016,5,26,14,30,612.0,256.0,4.8,19.0,759.0,743.14,578.45
2016,5,26,14,45,713.5,195.0,5.05,19.0,756.5,737.14,578.09
2016,5,26,15,0,815.0,134.0,5.3,19.0,754.0,717.94,567.05
2016,5,26,15,15,802.0,131.5,5.45,18.5,713.0,669.99,532.03
2016,5,26,15,30,789.0,129.0,5.6,18.0,672.0,620.89,495.15
2016,5,26,15,45,771.5,125.5,5.75,18.0,627.0,567.41,452.81
2016,5,26,16,0,754.0,122.0,5.9,18.0,582.0,512.96,408.53
2016,5,26,16,15,731.5,117.5,5.95,17.5,534.0,455.81,361.46
2016,5,26,16,30,709.0,113.0,6.0,17.0,486.0,399.64,313.79
2016,5,26,16,45,678.5,108.5,6.05,16.5,435.5,341.95,263.77
2016,5,26,17,0,648.0,104.0,6.1,16.0,385.0,286.73,214.92
2016,5,26,17,15,607.5,97.5,6.05,15.5,334.5,230.18,165.16
2016,5,26,17,30,567.0,91.0,6.0,15.0,284.0,177.93,120.19
2016,5,26,17,45,507.0,83.0,6.0,14.5,234.5,126.76,80.18
2016,5,26,18,0,447.0,75.0,6.0,14.0,185.0,80.96,50.41
2016,5,26,18,15,366.5,64.0,5.85,13.5,140.0,48.39,37.38
2016,5,26,18,30,286.0,53.0,5.7,13.0,95.0,40.69,30.06
2016,5,26,18,45,177.5,37.0,5.6,13.0,60.0,28.75,18.39
2016,5,26,19,0,69.0,21.0,5.5,13.0,25.0,17.12,0.0
2016,5,26,19,15,34.5,10.5,5.35,12.5,12.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,11.5,29.0,16.41,1.22
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,31.03,20.67
2016,5,27,5,45,263.0,54.0,2.4,12.5,99.5,41.31,30.79
2016,5,27,6,0,358.0,68.0,2.3,13.0,141.0,51.29,40.12
2016,5,27,6,15,424.0,78.5,2.15,13.0,188.0,84.82,53.79
2016,5,27,6,30,490.0,89.0,2.0,13.0,235.0,130.58,84.23
2016,5,27,6,45,543.5,95.5,1.85,13.5,286.0,180.53,123.58
2016,5,27,7,0,597.0,102.0,1.7,14.0,337.0,234.6,168.97
2016,5,27,7,15,632.0,108.0,1.55,14.5,387.5,288.58,215.67
2016,5,27,7,30,667.0,114.0,1.4,15.0,438.0,345.9,264.41
2016,5,27,7,45,700.0,116.5,1.3,15.5,488.5,402.2,311.21
2016,5,27,8,0,733.0,119.0,1.2,16.0,539.0,460.88,358.23
2016,5,27,8,15,753.0,123.0,1.1,16.5,586.0,516.27,400.99
2016,5,27,8,30,773.0,127.0,1.0,17.0,633.0,572.44,442.48
2016,5,27,8,45,793.5,128.0,0.9,17.5,677.5,625.34,479.93
2016,5,27,9,0,814.0,129.0,0.8,18.0,722.0,678.02,515.63
2016,5,27,9,15,826.0,131.0,0.75,18.5,760.0,725.08,546.58
2016,5,27,9,30,838.0,133.0,0.7,19.0,798.0,770.61,575.02
2016,5,27,9,45,857.5,128.5,0.7,19.5,834.0,808.43,597.47
2016,5,27,10,0,877.0,124.0,0.7,20.0,870.0,849.63,621.87
2016,5,27,10,15,883.5,125.5,0.75,20.0,896.5,883.55,643.27
2016,5,27,10,30,890.0,127.0,0.8,20.0,923.0,914.63,662.88
2016,5,27,10,45,896.0,126.5,0.9,20.5,944.0,940.35,678.73
2016,5,27,11,0,902.0,126.0,1.0,21.0,965.0,962.9,692.62
2016,5,27,11,15,904.5,126.5,1.25,21.0,977.5,979.81,706.92
2016,5,27,11,30,907.0,127.0,1.5,21.0,990.0,993.24,718.86
2016,5,27,11,45,714.5,256.5,1.75,21.5,938.5,959.04,698.7
2016,5,27,12,0,522.0,386.0,2.0,22.0,887.0,899.83,655.96
2016,5,27,12,15,494.0,393.5,2.25,22.0,867.5,879.83,645.07
2016,5,27,12,30,466.0,401.0,2.5,22.0,848.0,857.45,631.77
2016,5,27,12,45,683.0,265.5,2.8,22.5,912.5,930.9,688.97
2016,5,27,13,0,900.0,130.0,3.1,23.0,977.0,977.98,721.53
2016,5,27,13,15,896.5,129.5,3.3,22.5,960.5,959.97,712.48
2016,5,27,13,30,893.0,129.0,3.5,22.0,944.0,938.59,701.54
2016,5,27,13,45,886.5,128.5,3.7,22.0,920.0,911.32,685.06
2016,5,27,14,0,880.0,128.0,3.9,22.0,896.0,881.07,666.33
2016,5,27,14,15,746.0,193.0,4.0,22.0,828.5,816.45,622.71
2016,5,27,14,30,612.0,258.0,4.1,22.0,761.0,744.48,569.5
2016,5,27,14,45,727.5,190.0,4.2,22.0,762.0,742.43,571.61
2016,5,27,15,0,843.0,122.0,4.3,22.0,763.0,725.73,562.25
2016,5,27,15,15,830.0,119.5,4.3,21.5,722.0,676.7,526.86
2016,5,27,15,30,817.0,117.0,4.3,21.0,681.0,626.47,489.74
2016,5,27,15,45,798.5,114.5,4.35,21.0,635.5,572.16,447.71
2016,5,27,16,0,780.0,112.0,4.4,21.0,590.0,517.72,404.43
2016,5,27,16,15,758.5,108.5,4.4,20.5,541.5,461.13,358.85
2016,5,27,16,30,737.0,105.0,4.4,20.0,493.0,403.68,311.17
2016,5,27,16,45,705.5,101.0,4.4,20.0,442.0,344.65,260.55
2016,5,27,17,0,674.0,97.0,4.4,20.0,391.0,288.17,211.19
2016,5,27,17,15,635.0,91.0,4.35,19.5,340.0,230.98,161.78
2016,5,27,17,30,596.0,85.0,4.3,19.0,289.0,177.87,116.78
2016,5,27,17,45,539.0,78.0,4.25,18.5,239.5,126.18,76.93
2016,5,27,18,0,482.0,71.0,4.2,18.0,190.0,81.33,48.76
2016,5,27,18,15,403.5,60.5,4.05,17.0,144.5,47.37,35.97
2016,5,27,18,30,325.0,50.0,3.9,16.0,99.0,38.44,27.78
2016,5,27,18,45,213.0,35.5,3.8,15.5,63.0,27.6,17.35
2016,5,27,19,0,101.0,21.0,3.7,15.0,27.0,16.48,0.0
2016,5,27,19,15,50.5,10.5,3.6,14.5,13.5,9.55,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,2.35,13.5,30.5,14.48,0.9
2016,5,28,5,30,225.0,37.0,2.4,14.0,61.0,28.76,18.64
2016,5,28,5,45,317.0,49.0,2.5,14.5,102.5,37.59,27.29
2016,5,28,6,0,409.0,61.0,2.6,15.0,144.0,47.63,36.57
2016,5,28,6,15,472.0,70.0,2.55,15.5,191.5,81.79,49.31
2016,5,28,6,30,535.0,79.0,2.5,16.0,239.0,128.68,79.78
2016,5,28,6,45,582.0,85.5,2.45,16.5,289.5,178.07,118.65
2016,5,28,7,0,629.0,92.0,2.4,17.0,340.0,232.77,164.8
2016,5,28,7,15,662.5,97.5,2.4,17.5,390.5,287.58,212.44
2016,5,28,7,30,696.0,103.0,2.4,18.0,441.0,345.5,262.18
2016,5,28,7,45,723.0,107.0,2.4,18.5,491.0,402.15,309.98
2016,5,28,8,0,750.0,111.0,2.4,19.0,541.0,461.81,358.65
2016,5,28,8,15,769.5,114.5,2.35,19.0,588.0,516.86,402.96
2016,5,28,8,30,789.0,118.0,2.3,19.0,635.0,572.2,446.13
2016,5,28,8,45,804.0,121.0,2.3,19.5,678.5,624.27,484.91
2016,5,28,9,0,819.0,124.0,2.3,20.0,722.0,675.6,521.95
2016,5,28,9,15,762.0,161.5,2.25,20.5,741.0,709.4,543.74
2016,5,28,9,30,705.0,199.0,2.2,21.0,760.0,735.39,559.31
2016,5,28,9,45,595.0,261.0,2.2,21.5,747.5,734.72,554.96
2016,5,28,10,0,485.0,323.0,2.2,22.0,735.0,723.26,542.99
2016,5,28,10,15,679.0,230.0,2.2,22.0,827.5,820.34,614.33
2016,5,28,10,30,873.0,137.0,2.2,22.0,920.0,908.06,672.87
2016,5,28,10,45,877.0,138.5,2.25,22.5,940.0,933.46,687.31
2016,5,28,11,0,881.0,140.0,2.3,23.0,960.0,955.66,700.23
2016,5,28,11,15,884.0,141.0,2.4,23.0,973.0,973.17,711.99
2016,5,28,11,30,887.0,142.0,2.5,23.0,986.0,987.29,721.66
2016,5,28,11,45,888.0,142.5,2.6,23.5,991.5,995.6,726.26
2016,5,28,12,0,889.0,143.0,2.7,24.0,997.0,1000.41,728.72
2016,5,28,12,15,889.0,143.0,2.8,23.5,995.5,1000.32,730.95
2016,5,28,12,30,889.0,143.0,2.9,23.0,994.0,996.73,731.02
2016,5,28,12,45,877.5,148.5,3.05,23.0,982.0,983.79,724.02
2016,5,28,13,0,866.0,154.0,3.2,23.0,970.0,967.59,714.92
2016,5,28,13,15,862.5,153.0,3.3,23.0,953.5,949.74,704.32
2016,5,28,13,30,859.0,152.0,3.4,23.0,937.0,928.65,691.54
2016,5,28,13,45,853.5,150.5,3.5,23.0,913.5,910.81,680.93
2016,5,28,14,0,848.0,149.0,3.6,23.0,890.0,880.66,661.86
2016,5,28,14,15,840.0,147.0,3.65,22.5,859.5,845.18,639.99
2016,5,28,14,30,832.0,145.0,3.7,22.0,829.0,807.23,616.14
2016,5,28,14,45,822.5,142.0,3.8,22.0,793.5,764.92,587.89
2016,5,28,15,0,813.0,139.0,3.9,22.0,758.0,720.7,556.45
2016,5,28,15,15,694.5,172.5,3.9,21.5,681.0,638.05,495.33
2016,5,28,15,30,576.0,206.0,3.9,21.0,604.0,561.2,437.47
2016,5,28,15,45,502.5,215.0,3.9,21.0,545.5,493.7,385.58
2016,5,28,16,0,429.0,224.0,3.9,21.0,487.0,434.81,339.45
2016,5,28,16,15,587.5,156.5,3.85,20.5,485.0,424.92,330.92
2016,5,28,16,30,746.0,89.0,3.8,20.0,483.0,394.06,303.18
2016,5,28,16,45,698.0,96.5,3.8,20.0,436.0,337.99,255.02
2016,5,28,17,0,650.0,104.0,3.8,20.0,389.0,287.61,211.06
2016,5,28,17,15,610.0,97.5,3.7,19.5,338.0,231.13,162.58
2016,5,28,17,30,570.0,91.0,3.6,19.0,287.0,178.88,118.6
2016,5,28,17,45,516.0,82.5,3.5,18.5,238.0,127.79,79.16
2016,5,28,18,0,462.0,74.0,3.4,18.0,189.0,83.19,50.77
2016,5,28,18,15,384.0,63.0,3.2,17.0,144.0,47.62,36.21
2016,5,28,18,30,306.0,52.0,3.0,16.0,99.0,39.89,29.08
2016,5,28,18,45,200.5,37.0,2.9,15.5,63.0,28.73,18.4
2016,5,28,19,0,95.0,22.0,2.8,15.0,27.0,17.95,1.66
2016,5,28,19,15,47.5,11.0,2.75,14.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.0,31.5,14.87,1.6
2016,5,29,5,30,231.0,38.0,2.1,12.0,63.0,29.54,19.53
2016,5,29,5,45,325.5,49.5,2.1,12.5,105.0,37.98,27.9
2016,5,29,6,0,420.0,61.0,2.1,13.0,147.0,47.61,36.88
2016,5,29,6,15,485.0,70.0,2.0,13.5,195.5,82.18,49.72
2016,5,29,6,30,550.0,79.0,1.9,14.0,244.0,130.02,80.84
2016,5,29,6,45,596.0,85.5,1.8,14.5,294.5,180.08,120.42
2016,5,29,7,0,642.0,92.0,1.7,15.0,345.0,235.32,167.19
2016,5,29,7,15,675.5,97.0,1.65,15.0,396.5,290.39,215.51
2016,5,29,7,30,709.0,102.0,1.6,15.0,448.0,348.53,265.97
2016,5,29,7,45,734.5,106.5,1.55,15.5,497.5,405.7,314.13
2016,5,29,8,0,760.0,111.0,1.5,16.0,547.0,465.72,362.84
2016,5,29,8,15,779.5,114.5,1.55,16.5,594.5,521.25,406.92
2016,5,29,8,30,799.0,118.0,1.6,17.0,642.0,577.06,449.78
2016,5,29,8,45,813.5,121.0,1.7,17.5,685.5,629.27,488.96
2016,5,29,9,0,828.0,124.0,1.8,18.0,729.0,680.67,526.48
2016,5,29,9,15,839.5,126.5,1.85,18.0,767.5,728.38,561.1
2016,5,29,9,30,851.0,129.0,1.9,18.0,806.0,774.48,593.32
2016,5,29,9,45,857.5,132.0,2.0,18.5,839.0,809.75,616.05
2016,5,29,10,0,864.0,135.0,2.1,19.0,872.0,847.3,640.22
2016,5,29,10,15,870.5,137.0,2.15,19.0,898.5,881.28,662.55
2016,5,29,10,30,877.0,139.0,2.2,19.0,925.0,912.45,682.94
2016,5,29,10,45,879.5,141.5,2.3,19.5,944.5,937.52,698.39
2016,5,29,11,0,882.0,144.0,2.4,20.0,964.0,959.31,711.7
2016,5,29,11,15,884.5,144.5,2.45,20.0,977.0,975.91,722.5
2016,5,29,11,30,887.0,145.0,2.5,20.0,990.0,989.11,731.19
2016,5,29,11,45,885.5,147.0,2.55,20.0,995.0,996.42,736.14
2016,5,29,12,0,884.0,149.0,2.6,20.0,1000.0,1000.22,738.95
2016,5,29,12,15,884.0,149.0,2.65,20.0,998.0,1000.16,739.35
2016,5,29,12,30,884.0,149.0,2.7,20.0,996.0,996.63,737.62
2016,5,29,12,45,875.0,153.0,2.75,20.0,984.5,984.75,730.48
2016,5,29,13,0,866.0,157.0,2.8,20.0,973.0,969.58,721.3
2016,5,29,13,15,862.0,156.0,2.9,20.0,956.5,951.33,710.51
2016,5,29,13,30,858.0,155.0,3.0,20.0,940.0,939.39,703.98
2016,5,29,13,45,854.5,152.0,3.1,20.0,917.0,912.57,687.29
2016,5,29,14,0,851.0,149.0,3.2,20.0,894.0,882.69,668.49
2016,5,29,14,15,843.0,147.0,3.3,20.0,864.0,847.18,645.61
2016,5,29,14,30,835.0,145.0,3.4,20.0,834.0,809.19,620.76
2016,5,29,14,45,827.5,141.0,3.5,20.0,798.5,767.37,592.87
2016,5,29,15,0,820.0,137.0,3.6,20.0,763.0,723.47,561.65
2016,5,29,15,15,806.5,134.5,3.6,19.5,722.0,675.15,526.98
2016,5,29,15,30,793.0,132.0,3.6,19.0,681.0,625.71,490.52
2016,5,29,15,45,777.5,127.0,3.65,19.0,636.0,571.93,449.0
2016,5,29,16,0,762.0,122.0,3.7,19.0,591.0,517.8,406.03
2016,5,29,16,15,703.0,120.0,3.7,18.5,525.5,444.93,348.19
2016,5,29,16,30,644.0,118.0,3.7,18.0,460.0,377.84,293.54
2016,5,29,16,45,652.5,110.5,3.75,18.0,426.5,334.94,255.35
2016,5,29,17,0,661.0,103.0,3.8,18.0,393.0,290.14,214.43
2016,5,29,17,15,621.0,96.5,3.85,17.5,342.0,233.05,165.06
2016,5,29,17,30,581.0,90.0,3.9,17.0,291.0,180.17,120.18
2016,5,29,17,45,527.0,82.0,4.0,16.5,241.5,128.86,80.22
2016,5,29,18,0,473.0,74.0,4.1,16.0,192.0,84.03,51.46
2016,5,29,18,15,394.0,63.5,4.1,15.5,146.5,47.99,36.78
2016,5,29,18,30,315.0,53.0,4.1,15.0,101.0,40.65,29.89
2016,5,29,18,45,206.0,38.0,4.1,14.5,65.0,29.5,19.21
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,18.72,3.11
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,1.9,11.5,32.5,14.48,1.82
2016,5,30,5,30,254.0,37.0,1.9,12.0,65.0,28.79,18.94
2016,5,30,5,45,350.5,48.0,1.95,12.5,107.5,38.18,28.1
2016,5,30,6,0,447.0,59.0,2.0,13.0,150.0,45.89,35.36
2016,5,30,6,15,510.0,67.0,1.95,13.5,198.5,80.57,47.69
2016,5,30,6,30,573.0,75.0,1.9,14.0,247.0,128.76,78.8
2016,5,30,6,45,351.0,117.0,1.85,14.5,228.5,161.25,115.34
2016,5,30,7,0,129.0,159.0,1.8,15.0,210.0,167.25,130.08
2016,5,30,7,15,431.0,127.0,1.8,15.5,331.0,241.85,183.12
2016,5,30,7,30,733.0,95.0,1.8,16.0,452.0,349.9,266.14
2016,5,30,7,45,759.0,98.0,1.8,16.5,502.5,408.77,315.64
2016,5,30,8,0,785.0,101.0,1.8,17.0,553.0,467.16,363.49
2016,5,30,8,15,803.5,104.5,1.85,17.0,600.0,523.37,409.06
2016,5,30,8,30,822.0,108.0,1.9,17.0,647.0,579.71,453.4
2016,5,30,8,45,836.5,110.5,1.95,17.5,690.5,632.43,492.95
2016,5,30,9,0,851.0,113.0,2.0,18.0,734.0,681.63,528.84
2016,5,30,9,15,861.5,115.0,2.05,18.5,773.0,728.34,561.94
2016,5,30,9,30,872.0,117.0,2.1,19.0,812.0,773.29,591.8
2016,5,30,9,45,683.5,218.0,2.15,19.5,776.5,762.98,580.23
2016,5,30,10,0,495.0,319.0,2.2,20.0,741.0,726.2,549.15
2016,5,30,10,15,494.5,334.5,2.2,20.0,767.0,757.9,570.92
2016,5,30,10,30,494.0,350.0,2.2,20.0,793.0,787.68,590.55
2016,5,30,10,45,701.5,238.0,2.25,20.5,882.5,883.76,660.23
2016,5,30,11,0,909.0,126.0,2.3,21.0,972.0,966.39,713.17
2016,5,30,11,15,911.5,126.5,2.3,21.0,984.5,983.45,723.06
2016,5,30,11,30,914.0,127.0,2.3,21.0,997.0,997.01,731.39
2016,5,30,11,45,914.5,127.5,2.3,21.0,1002.5,1005.11,736.29
2016,5,30,12,0,915.0,128.0,2.3,21.0,1008.0,1009.63,739.02
2016,5,30,12,15,914.5,128.0,2.3,21.0,1006.0,1009.12,738.64
2016,5,30,12,30,914.0,128.0,2.3,21.0,1004.0,1005.02,736.1
2016,5,30,12,45,909.5,129.0,2.35,21.5,994.0,994.48,728.65
2016,5,30,13,0,905.0,130.0,2.4,22.0,984.0,980.46,719.08
2016,5,30,13,15,901.5,129.0,2.45,22.0,967.0,962.06,708.1
2016,5,30,13,30,898.0,128.0,2.5,22.0,950.0,940.29,694.93
2016,5,30,13,45,893.5,126.5,2.6,22.0,926.5,913.89,679.09
2016,5,30,14,0,889.0,125.0,2.7,22.0,903.0,884.39,661.03
2016,5,30,14,15,881.5,123.0,2.8,21.5,873.0,848.99,639.99
2016,5,30,14,30,874.0,121.0,2.9,21.0,843.0,810.97,616.8
2016,5,30,14,45,688.5,193.0,3.0,21.0,746.5,715.08,548.51
2016,5,30,15,0,503.0,265.0,3.1,21.0,650.0,617.86,475.93
2016,5,30,15,15,501.5,249.5,3.1,21.0,615.5,577.89,447.23
2016,5,30,15,30,500.0,234.0,3.1,21.0,581.0,536.68,416.66
2016,5,30,15,45,650.5,169.0,3.15,21.0,589.5,538.74,419.06
2016,5,30,16,0,801.0,104.0,3.2,21.0,598.0,520.98,404.66
2016,5,30,16,15,780.0,100.5,3.15,20.5,549.5,463.75,358.75
2016,5,30,16,30,759.0,97.0,3.1,20.0,501.0,407.23,312.09
2016,5,30,16,45,732.5,92.5,3.1,19.5,450.5,348.84,262.73
2016,5,30,17,0,706.0,88.0,3.1,19.0,400.0,290.05,211.94
2016,5,30,17,15,669.0,83.0,3.0,18.5,349.0,232.57,162.07
2016,5,30,17,30,632.0,78.0,2.9,18.0,298.0,178.82,116.27
2016,5,30,17,45,580.0,71.5,2.85,18.0,248.0,126.06,75.03
2016,5,30,18,0,528.0,65.0,2.8,18.0,198.0,79.4,45.39
2016,5,30,18,15,452.0,56.0,2.7,17.5,152.0,43.27,32.37
2016,5,30,18,30,376.0,47.0,2.6,17.0,106.0,37.34,26.8
2016,5,30,18,45,262.0,35.0,2.55,16.5,69.0,27.23,17.23
2016,5,30,19,0,148.0,23.0,2.5,16.0,32.0,18.08,3.63
2016,5,30,19,15,74.0,11.5,2.5,15.5,16.0,10.46,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,134.0,18.5,2.05,12.5,33.5,14.48,2.12
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.8,18.9
2016,5,31,5,45,360.5,47.5,2.15,13.5,109.5,37.71,27.57
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,44.99,34.42
2016,5,31,6,15,516.5,66.0,2.1,14.5,200.5,79.67,46.66
2016,5,31,6,30,580.0,74.0,2.0,15.0,249.0,128.24,77.8
2016,5,31,6,45,624.5,80.0,1.9,15.5,300.0,179.25,118.02
2016,5,31,7,0,669.0,86.0,1.8,16.0,351.0,235.21,165.42
2016,5,31,7,15,701.5,90.5,1.75,16.0,402.5,290.92,214.37
2016,5,31,7,30,734.0,95.0,1.7,16.0,454.0,349.55,265.33
2016,5,31,7,45,760.0,98.5,1.7,16.5,504.0,408.91,315.38
2016,5,31,8,0,786.0,102.0,1.7,17.0,554.0,467.78,363.5
2016,5,31,8,15,804.5,105.0,1.75,17.5,601.5,523.53,407.9
2016,5,31,8,30,823.0,108.0,1.8,18.0,649.0,579.4,450.9
2016,5,31,8,45,838.0,110.5,1.85,18.5,693.0,632.46,490.48
2016,5,31,9,0,853.0,113.0,1.9,19.0,737.0,682.05,526.46
2016,5,31,9,15,864.5,115.0,1.9,19.5,776.0,729.53,559.54
2016,5,31,9,30,876.0,117.0,1.9,20.0,815.0,775.33,589.39
2016,5,31,9,45,687.0,218.5,1.95,20.5,779.5,765.3,578.09
2016,5,31,10,0,498.0,320.0,2.0,21.0,744.0,728.83,547.51
2016,5,31,10,15,497.5,335.5,2.0,21.0,770.5,760.61,569.16
2016,5,31,10,30,497.0,351.0,2.0,21.0,797.0,790.47,588.65
2016,5,31,10,45,708.0,236.5,2.05,21.5,888.0,887.28,658.29
2016,5,31,11,0,919.0,122.0,2.1,22.0,979.0,970.85,711.2
2016,5,31,11,15,922.0,123.0,2.1,22.0,992.5,989.03,721.65
2016,5,31,11,30,925.0,124.0,2.1,22.0,1006.0,1003.7,730.57
2016,5,31,11,45,723.0,256.0,2.1,22.5,948.0,963.09,702.58
2016,5,31,12,0,521.0,388.0,2.1,23.0,890.0,897.67,652.81
2016,5,31,12,15,517.0,389.0,2.15,23.0,886.0,894.77,651.94
2016,5,31,12,30,513.0,390.0,2.2,23.0,882.0,889.36,648.84
2016,5,31,12,45,723.0,254.0,2.25,23.0,940.5,954.9,698.87
2016,5,31,13,0,933.0,118.0,2.3,23.0,999.0,994.64,724.84
2016,5,31,13,15,930.0,117.0,2.4,23.0,982.5,976.29,714.0
2016,5,31,13,30,927.0,116.0,2.5,23.0,966.0,954.45,701.4
2016,5,31,13,45,921.5,115.5,2.6,23.0,942.0,927.5,685.35
2016,5,31,14,0,916.0,115.0,2.7,23.0,918.0,897.4,667.07
2016,5,31,14,15,909.5,113.5,2.8,23.0,888.0,862.53,645.37
2016,5,31,14,30,903.0,112.0,2.9,23.0,858.0,824.89,621.52
2016,5,31,14,45,893.5,110.5,3.0,23.0,822.0,782.45,594.01
2016,5,31,15,0,884.0,109.0,3.1,23.0,786.0,737.87,564.36
2016,5,31,15,15,872.5,107.0,3.15,22.5,745.0,689.58,530.6
2016,5,31,15,30,861.0,105.0,3.2,22.0,704.0,639.82,494.69
2016,5,31,15,45,845.5,102.5,3.25,22.0,658.0,587.17,454.53
2016,5,31,16,0,830.0,100.0,3.3,22.0,612.0,532.25,411.48
2016,5,31,16,15,810.0,96.5,3.25,21.5,563.0,474.03,365.13
2016,5,31,16,30,790.0,93.0,3.2,21.0,514.0,416.36,317.67
2016,5,31,16,45,763.0,89.0,3.2,21.0,463.0,356.59,266.77
2016,5,31,17,0,736.0,85.0,3.2,21.0,412.0,298.75,216.44
2016,5,31,17,15,699.5,80.5,3.15,20.5,360.0,237.84,164.03
2016,5,31,17,30,663.0,76.0,3.1,20.0,308.0,182.86,117.39
2016,5,31,17,45,611.5,69.5,3.05,19.5,257.0,128.31,75.07
2016,5,31,18,0,560.0,63.0,3.0,19.0,206.0,79.77,44.41
2016,5,31,18,15,484.0,55.0,2.95,18.0,159.0,42.45,31.59
2016,5,31,18,30,408.0,47.0,2.9,17.0,112.0,37.34,26.83
2016,5,31,18,45,289.5,35.5,2.85,16.5,73.5,28.74,18.55
2016,5,31,19,0,171.0,24.0,2.8,16.0,35.0,18.88,4.83
2016,5,31,19,15,85.5,12.0,2.75,15.5,17.5,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.0,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,8.19,0.0
2016,6,1,5,15,160.0,23.5,2.9,12.5,40.0,18.48,4.62
2016,6,1,5,30,289.0,38.0,3.0,13.0,70.0,31.11,20.87
2016,6,1,5,45,380.5,48.5,3.15,13.5,113.5,38.64,28.38
2016,6,1,6,0,472.0,59.0,3.3,14.0,157.0,45.9,35.22
2016,6,1,6,15,536.0,66.5,3.2,14.0,206.5,80.75,47.21
2016,6,1,6,30,600.0,74.0,3.1,14.0,256.0,130.06,78.87
2016,6,1,6,45,645.5,79.5,3.05,14.5,308.0,181.96,120.03
2016,6,1,7,0,691.0,85.0,3.0,15.0,360.0,238.89,168.76
2016,6,1,7,15,723.5,90.0,2.9,15.5,412.0,296.29,219.37
2016,6,1,7,30,756.0,95.0,2.8,16.0,464.0,358.65,273.46
2016,6,1,7,45,781.5,98.5,2.75,16.5,515.0,416.95,323.31
2016,6,1,8,0,807.0,102.0,2.7,17.0,566.0,476.73,372.75
