Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,15,825.0,105.0,2.65,17.0,614.0,533.29,418.89
2016,6,1,8,30,843.0,108.0,2.6,17.0,662.0,589.89,463.61
2016,6,1,8,45,447.5,209.5,2.6,17.5,505.5,480.89,378.87
2016,6,1,9,0,52.0,311.0,2.6,18.0,349.0,317.78,248.11
2016,6,1,9,15,300.5,290.5,2.55,18.0,528.5,490.44,384.54
2016,6,1,9,30,549.0,270.0,2.5,18.0,708.0,678.87,525.39
2016,6,1,9,45,530.0,293.0,2.5,18.5,730.0,708.5,543.38
2016,6,1,10,0,511.0,316.0,2.5,19.0,752.0,735.0,559.93
2016,6,1,10,15,719.5,218.0,2.5,19.0,853.0,839.69,637.53
2016,6,1,10,30,928.0,120.0,2.5,19.0,954.0,936.41,702.17
2016,6,1,10,45,548.0,294.0,2.5,19.5,789.0,795.31,599.46
2016,6,1,11,0,168.0,468.0,2.5,20.0,624.0,606.15,455.81
2016,6,1,11,15,385.0,402.0,2.5,20.0,767.5,759.19,570.55
2016,6,1,11,30,602.0,336.0,2.5,20.0,911.0,916.85,681.51
2016,6,1,11,45,569.5,358.0,2.55,20.0,904.0,912.42,676.29
2016,6,1,12,0,537.0,380.0,2.6,20.0,897.0,904.8,670.51
2016,6,1,12,15,548.5,368.0,2.65,20.0,895.5,904.53,671.29
2016,6,1,12,30,560.0,356.0,2.7,20.0,894.0,901.55,670.23
2016,6,1,12,45,536.0,367.5,2.8,20.5,878.5,884.44,657.65
2016,6,1,13,0,512.0,379.0,2.9,21.0,863.0,865.17,643.69
2016,6,1,13,15,553.5,349.0,2.95,20.5,864.0,865.52,647.26
2016,6,1,13,30,595.0,319.0,3.0,20.0,865.0,861.87,647.94
2016,6,1,13,45,618.5,295.0,3.05,20.0,850.0,844.39,637.44
2016,6,1,14,0,642.0,271.0,3.1,20.0,835.0,823.93,624.85
2016,6,1,14,15,645.5,256.5,3.1,20.0,806.5,791.83,603.18
2016,6,1,14,30,649.0,242.0,3.1,20.0,778.0,757.13,579.47
2016,6,1,14,45,567.5,258.0,3.1,20.0,712.5,682.15,524.98
2016,6,1,15,0,486.0,274.0,3.1,20.0,647.0,613.71,474.48
2016,6,1,15,15,465.0,266.0,3.05,19.5,607.0,568.41,441.95
2016,6,1,15,30,444.0,258.0,3.0,19.0,567.0,523.59,408.98
2016,6,1,15,45,429.0,244.0,2.95,19.0,527.0,477.61,373.83
2016,6,1,16,0,414.0,230.0,2.9,19.0,487.0,432.13,338.36
2016,6,1,16,15,298.5,229.5,2.85,18.5,407.0,348.96,273.84
2016,6,1,16,30,183.0,229.0,2.8,18.0,327.0,279.19,219.52
2016,6,1,16,45,171.0,210.0,2.75,18.0,294.5,245.49,192.28
2016,6,1,17,0,159.0,191.0,2.7,18.0,262.0,213.01,165.63
2016,6,1,17,15,389.0,139.5,2.65,17.5,284.0,213.7,157.45
2016,6,1,17,30,619.0,88.0,2.6,17.0,306.0,186.02,123.17
2016,6,1,17,45,569.0,80.0,2.6,16.5,255.5,132.9,81.55
2016,6,1,18,0,519.0,72.0,2.6,16.0,205.0,85.7,51.04
2016,6,1,18,15,441.0,62.5,2.55,15.5,158.0,48.77,37.51
2016,6,1,18,30,363.0,53.0,2.5,15.0,111.0,40.69,30.02
2016,6,1,18,45,253.0,39.0,2.5,14.5,73.0,30.3,20.12
2016,6,1,19,0,143.0,25.0,2.5,14.0,35.0,19.63,6.03
2016,6,1,19,15,71.5,12.5,2.45,13.5,17.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,6,2,5,15,167.0,23.0,2.1,11.5,40.5,18.08,4.74
2016,6,2,5,30,298.0,37.0,2.1,12.0,71.0,30.14,20.18
2016,6,2,5,45,394.5,47.0,2.15,12.5,115.0,37.28,27.33
2016,6,2,6,0,491.0,57.0,2.2,13.0,159.0,44.19,33.86
2016,6,2,6,15,553.5,64.5,2.15,13.5,209.0,79.53,45.88
2016,6,2,6,30,616.0,72.0,2.1,14.0,259.0,129.65,77.79
2016,6,2,6,45,309.5,101.0,2.05,14.5,195.5,139.73,99.23
2016,6,2,7,0,3.0,130.0,2.0,15.0,132.0,113.61,90.32
2016,6,2,7,15,12.5,154.0,1.9,15.5,160.5,137.78,109.66
2016,6,2,7,30,22.0,178.0,1.8,16.0,189.0,163.28,129.81
2016,6,2,7,45,57.0,213.5,1.75,16.5,245.5,211.6,167.87
2016,6,2,8,0,92.0,249.0,1.7,17.0,302.0,263.63,208.37
2016,6,2,8,15,177.0,268.5,1.65,17.0,381.0,335.05,264.02
2016,6,2,8,30,262.0,288.0,1.6,17.0,460.0,416.48,326.47
2016,6,2,8,45,571.0,199.0,1.55,17.5,607.0,549.72,428.45
2016,6,2,9,0,880.0,110.0,1.5,18.0,754.0,695.3,535.83
2016,6,2,9,15,461.0,221.5,1.5,18.5,560.5,545.99,421.57
2016,6,2,9,30,42.0,333.0,1.5,19.0,367.0,337.42,258.89
2016,6,2,9,45,473.0,229.0,1.5,19.5,631.5,602.7,464.08
2016,6,2,10,0,904.0,125.0,1.5,20.0,896.0,866.87,647.15
2016,6,2,10,15,705.0,236.0,1.45,20.5,849.0,843.58,624.79
2016,6,2,10,30,506.0,347.0,1.4,21.0,802.0,793.14,584.19
2016,6,2,10,45,714.5,238.5,1.4,21.5,896.5,893.28,654.95
2016,6,2,11,0,923.0,130.0,1.4,22.0,991.0,980.26,708.1
2016,6,2,11,15,925.5,130.5,1.4,22.0,1004.0,997.6,717.52
2016,6,2,11,30,928.0,131.0,1.4,22.0,1017.0,1011.39,725.64
2016,6,2,11,45,929.0,131.5,1.45,22.5,1022.5,1020.17,730.15
2016,6,2,12,0,930.0,132.0,1.5,23.0,1028.0,1025.32,732.53
2016,6,2,12,15,929.5,131.5,1.55,23.0,1026.0,1024.47,732.71
2016,6,2,12,30,929.0,131.0,1.6,23.0,1024.0,1019.98,730.77
2016,6,2,12,45,934.0,126.0,1.65,23.5,1016.5,1012.83,725.88
2016,6,2,13,0,939.0,121.0,1.7,24.0,1009.0,1001.89,718.7
2016,6,2,13,15,935.5,120.0,1.8,24.0,992.0,983.11,708.69
2016,6,2,13,30,932.0,119.0,1.9,24.0,975.0,960.84,696.43
2016,6,2,13,45,927.0,118.0,2.05,24.0,951.0,933.86,681.54
2016,6,2,14,0,922.0,117.0,2.2,24.0,927.0,903.68,664.28
2016,6,2,14,15,914.5,115.5,2.3,24.0,896.0,867.94,642.57
2016,6,2,14,30,907.0,114.0,2.4,24.0,865.0,829.48,618.73
2016,6,2,14,45,897.5,112.0,2.5,24.0,828.5,786.54,591.45
2016,6,2,15,0,888.0,110.0,2.6,24.0,792.0,741.45,561.99
2016,6,2,15,15,876.0,108.0,2.65,23.5,750.5,692.79,528.49
2016,6,2,15,30,864.0,106.0,2.7,23.0,709.0,642.68,492.85
2016,6,2,15,45,848.0,103.0,2.8,23.0,662.5,589.23,452.81
2016,6,2,16,0,832.0,100.0,2.9,23.0,616.0,533.56,409.82
2016,6,2,16,15,812.0,97.0,2.9,22.5,567.0,475.83,364.34
2016,6,2,16,30,792.0,94.0,2.9,22.0,518.0,418.62,317.68
2016,6,2,16,45,765.5,90.0,2.95,21.5,466.5,358.99,267.83
2016,6,2,17,0,739.0,86.0,3.0,21.0,415.0,301.24,218.22
2016,6,2,17,15,703.0,81.0,2.95,20.5,363.5,239.85,165.49
2016,6,2,17,30,667.0,76.0,2.9,20.0,312.0,184.35,118.43
2016,6,2,17,45,617.0,69.5,2.85,19.5,261.0,129.75,75.93
2016,6,2,18,0,567.0,63.0,2.8,19.0,210.0,80.96,44.88
2016,6,2,18,15,492.5,55.0,2.7,18.0,162.5,42.32,31.51
2016,6,2,18,30,418.0,47.0,2.6,17.0,115.0,37.2,26.75
2016,6,2,18,45,304.5,35.5,2.55,16.5,76.0,28.61,18.57
2016,6,2,19,0,191.0,24.0,2.5,16.0,37.0,18.88,6.06
2016,6,2,19,15,95.5,12.0,2.4,15.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,14.0,10.0,8.19,0.0
2016,6,3,5,15,180.0,22.5,1.25,14.5,40.5,17.69,4.66
2016,6,3,5,30,312.0,36.0,1.2,15.0,71.0,29.2,19.16
2016,6,3,5,45,402.5,45.5,1.2,15.5,114.5,35.93,25.83
2016,6,3,6,0,493.0,55.0,1.2,16.0,158.0,42.44,31.92
2016,6,3,6,15,553.5,62.0,1.1,16.0,207.0,76.95,43.37
2016,6,3,6,30,614.0,69.0,1.0,16.0,256.0,126.32,74.39
2016,6,3,6,45,656.5,74.5,0.9,16.5,307.0,178.36,114.95
2016,6,3,7,0,699.0,80.0,0.8,17.0,358.0,235.05,162.44
2016,6,3,7,15,729.5,84.5,0.8,17.5,409.5,294.02,213.02
2016,6,3,7,30,760.0,89.0,0.8,18.0,461.0,353.02,262.97
2016,6,3,7,45,783.5,92.0,0.8,19.0,511.0,410.11,309.68
2016,6,3,8,0,807.0,95.0,0.8,20.0,561.0,468.45,355.5
2016,6,3,8,15,824.5,98.0,0.8,20.5,608.0,524.62,398.62
2016,6,3,8,30,842.0,101.0,0.8,21.0,655.0,580.78,440.07
2016,6,3,8,45,855.0,103.5,0.85,21.5,698.5,631.78,476.93
2016,6,3,9,0,868.0,106.0,0.9,22.0,742.0,682.68,512.56
2016,6,3,9,15,878.5,108.0,0.9,22.5,780.5,730.03,544.13
2016,6,3,9,30,889.0,110.0,0.9,23.0,819.0,775.6,572.3
2016,6,3,9,45,903.0,107.5,0.95,24.0,854.0,817.56,596.83
2016,6,3,10,0,917.0,105.0,1.0,25.0,889.0,857.47,619.63
2016,6,3,10,15,785.0,190.0,1.05,25.5,875.5,861.89,620.7
2016,6,3,10,30,653.0,275.0,1.1,26.0,862.0,854.36,612.39
2016,6,3,10,45,793.5,193.0,1.2,26.5,922.0,913.76,652.13
2016,6,3,11,0,934.0,111.0,1.3,27.0,982.0,971.42,687.17
2016,6,3,11,15,936.0,111.5,1.45,27.0,995.0,988.52,698.92
2016,6,3,11,30,938.0,112.0,1.6,27.0,1008.0,1002.03,708.96
2016,6,3,11,45,937.5,113.0,1.75,27.0,1013.0,1009.99,715.62
2016,6,3,12,0,937.0,114.0,1.9,27.0,1018.0,1014.28,720.06
2016,6,3,12,15,937.0,114.0,2.05,27.0,1016.5,1014.41,721.95
2016,6,3,12,30,937.0,114.0,2.2,27.0,1015.0,1010.88,721.56
2016,6,3,12,45,924.0,121.0,2.35,27.0,1002.5,998.04,715.3
2016,6,3,13,0,911.0,128.0,2.5,27.0,990.0,981.78,706.86
2016,6,3,13,15,907.5,127.5,2.6,26.5,973.5,963.99,698.29
2016,6,3,13,30,904.0,127.0,2.7,26.0,957.0,942.81,687.43
2016,6,3,13,45,719.5,225.5,2.85,26.0,876.0,867.65,639.46
2016,6,3,14,0,535.0,324.0,3.0,26.0,795.0,780.79,577.71
2016,6,3,14,15,582.5,287.5,3.05,26.0,784.5,766.84,570.73
2016,6,3,14,30,630.0,251.0,3.1,26.0,774.0,749.95,560.91
2016,6,3,14,45,678.0,214.0,3.15,26.0,754.5,726.12,545.99
2016,6,3,15,0,726.0,177.0,3.2,26.0,735.0,695.84,526.11
2016,6,3,15,15,782.0,144.0,3.2,26.0,716.0,667.47,506.68
2016,6,3,15,30,838.0,111.0,3.2,26.0,697.0,633.29,482.19
2016,6,3,15,45,823.0,108.0,3.25,26.0,652.0,579.96,442.13
2016,6,3,16,0,808.0,105.0,3.3,26.0,607.0,526.09,400.56
2016,6,3,16,15,787.5,101.5,3.25,25.5,558.5,468.92,355.79
2016,6,3,16,30,767.0,98.0,3.2,25.0,510.0,412.39,310.05
2016,6,3,16,45,740.0,93.5,3.2,25.0,459.5,353.54,260.81
2016,6,3,17,0,713.0,89.0,3.2,25.0,409.0,294.28,210.34
2016,6,3,17,15,677.0,84.0,3.1,24.0,357.5,236.73,161.81
2016,6,3,17,30,641.0,79.0,3.0,23.0,306.0,182.77,116.9
2016,6,3,17,45,591.0,72.5,2.95,22.5,256.0,129.71,76.07
2016,6,3,18,0,541.0,66.0,2.9,22.0,206.0,82.48,46.21
2016,6,3,18,15,467.5,57.5,2.7,21.0,159.5,44.3,32.82
2016,6,3,18,30,394.0,49.0,2.5,20.0,113.0,38.85,27.83
2016,6,3,18,45,286.0,37.0,2.35,19.5,75.0,29.87,19.41
2016,6,3,19,0,178.0,25.0,2.2,19.0,37.0,19.64,6.9
2016,6,3,19,15,89.0,12.5,2.15,18.5,18.5,11.37,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.46,0.0
2016,6,4,5,15,30.5,22.5,0.5,15.0,26.0,19.0,5.64
2016,6,4,5,30,61.0,39.0,0.6,15.0,46.0,32.12,21.68
2016,6,4,5,45,89.0,58.5,0.75,15.5,74.0,47.07,35.56
2016,6,4,6,0,117.0,78.0,0.9,16.0,102.0,61.7,48.83
2016,6,4,6,15,136.0,98.5,1.0,16.0,134.0,86.05,63.28
2016,6,4,6,30,155.0,119.0,1.1,16.0,166.0,115.52,85.22
2016,6,4,6,45,172.5,138.5,1.2,16.5,200.0,146.53,109.76
2016,6,4,7,0,190.0,158.0,1.3,17.0,234.0,179.75,136.78
2016,6,4,7,15,99.5,160.5,1.3,17.0,201.0,169.52,132.16
2016,6,4,7,30,9.0,163.0,1.3,17.0,168.0,145.84,115.12
2016,6,4,7,45,70.0,208.5,1.3,17.5,248.5,212.33,167.44
2016,6,4,8,0,131.0,254.0,1.3,18.0,329.0,288.44,226.33
2016,6,4,8,15,150.0,277.0,1.25,18.0,370.0,328.04,256.5
2016,6,4,8,30,169.0,300.0,1.2,18.0,411.0,369.48,287.78
2016,6,4,8,45,233.0,312.0,1.2,18.5,476.0,430.29,333.14
2016,6,4,9,0,297.0,324.0,1.2,19.0,541.0,502.08,385.44
2016,6,4,9,15,232.5,353.5,1.2,19.0,529.0,493.34,377.23
2016,6,4,9,30,168.0,383.0,1.2,19.0,517.0,484.3,368.98
2016,6,4,9,45,117.5,386.5,1.2,19.5,482.5,456.58,346.81
2016,6,4,10,0,67.0,390.0,1.2,20.0,448.0,416.42,315.51
2016,6,4,10,15,51.5,381.0,1.2,20.0,426.5,397.96,301.6
2016,6,4,10,30,36.0,372.0,1.2,20.0,405.0,378.24,286.54
2016,6,4,10,45,39.0,387.0,1.3,20.0,423.0,396.98,300.49
2016,6,4,11,0,42.0,402.0,1.4,20.0,441.0,415.71,314.17
2016,6,4,11,15,213.0,410.5,1.4,20.0,613.5,605.32,454.34
2016,6,4,11,30,384.0,419.0,1.4,20.0,786.0,778.74,574.98
2016,6,4,11,45,377.0,425.0,1.45,20.5,787.5,781.79,574.2
2016,6,4,12,0,370.0,431.0,1.5,21.0,789.0,782.89,573.99
2016,6,4,12,15,348.5,443.5,1.5,21.0,780.0,774.52,567.67
2016,6,4,12,30,327.0,456.0,1.5,21.0,771.0,764.4,560.32
2016,6,4,12,45,175.5,405.5,1.55,21.5,574.5,558.93,416.38
2016,6,4,13,0,24.0,355.0,1.6,22.0,378.0,355.19,266.76
2016,6,4,13,15,175.5,391.0,1.6,22.0,553.0,538.31,404.88
2016,6,4,13,30,327.0,427.0,1.6,22.0,728.0,713.57,528.29
2016,6,4,13,45,301.0,422.5,1.65,22.5,694.5,676.97,500.84
2016,6,4,14,0,275.0,418.0,1.7,23.0,661.0,640.36,475.13
2016,6,4,14,15,406.0,355.5,1.75,23.0,700.0,685.04,510.32
2016,6,4,14,30,537.0,293.0,1.8,23.0,739.0,713.91,533.49
2016,6,4,14,45,535.5,276.0,1.85,23.0,704.5,674.49,506.66
2016,6,4,15,0,534.0,259.0,1.9,23.0,670.0,633.49,478.76
2016,6,4,15,15,513.5,248.5,1.9,23.0,627.0,584.4,443.88
2016,6,4,15,30,493.0,238.0,1.9,23.0,584.0,535.69,408.6
2016,6,4,15,45,439.0,239.0,1.95,23.0,532.0,478.82,366.41
2016,6,4,16,0,385.0,240.0,2.0,23.0,480.0,421.87,323.51
2016,6,4,16,15,335.5,229.0,2.0,22.5,426.0,365.87,281.16
2016,6,4,16,30,286.0,218.0,2.0,22.0,372.0,314.49,241.67
2016,6,4,16,45,204.5,202.0,2.05,21.5,306.5,250.83,192.74
2016,6,4,17,0,123.0,186.0,2.1,21.0,241.0,198.41,152.76
2016,6,4,17,15,369.5,134.0,2.1,20.5,271.5,205.04,149.26
2016,6,4,17,30,616.0,82.0,2.1,20.0,302.0,181.36,118.03
2016,6,4,17,45,570.5,74.5,2.1,19.5,253.0,129.45,77.53
2016,6,4,18,0,525.0,67.0,2.1,19.0,204.0,82.85,47.42
2016,6,4,18,15,454.5,58.0,2.1,18.0,158.0,44.61,33.53
2016,6,4,18,30,384.0,49.0,2.1,17.0,112.0,38.74,28.13
2016,6,4,18,45,283.0,36.5,2.15,16.5,74.5,29.33,19.28
2016,6,4,19,0,182.0,24.0,2.2,16.0,37.0,18.83,6.94
2016,6,4,19,15,91.0,12.0,2.2,15.5,18.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,8.19,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.0,40.0,17.67,5.08
2016,6,5,5,30,296.0,36.0,1.8,13.0,70.0,29.11,19.29
2016,6,5,5,45,385.5,46.0,1.9,13.5,113.0,36.28,26.36
2016,6,5,6,0,475.0,56.0,2.0,14.0,156.0,43.19,32.85
2016,6,5,6,15,535.0,63.5,1.95,14.0,204.5,76.39,44.11
2016,6,5,6,30,595.0,71.0,1.9,14.0,253.0,124.88,74.79
2016,6,5,6,45,297.5,94.0,1.9,14.5,185.0,130.88,92.3
2016,6,5,7,0,0.0,117.0,1.9,15.0,117.0,102.03,80.76
2016,6,5,7,15,8.0,144.5,1.9,15.5,148.5,128.37,102.03
2016,6,5,7,30,16.0,172.0,1.9,16.0,180.0,155.93,123.97
2016,6,5,7,45,89.5,213.0,1.9,16.5,264.0,223.97,177.56
2016,6,5,8,0,163.0,254.0,1.9,17.0,348.0,302.93,239.18
2016,6,5,8,15,270.5,257.5,1.95,17.0,429.0,375.96,296.18
2016,6,5,8,30,378.0,261.0,2.0,17.0,510.0,456.37,358.44
2016,6,5,8,45,418.5,264.5,2.05,17.5,557.0,510.66,399.04
2016,6,5,9,0,459.0,268.0,2.1,18.0,604.0,563.05,437.66
2016,6,5,9,15,341.5,323.0,2.2,18.5,580.5,547.53,423.49
2016,6,5,9,30,224.0,378.0,2.3,19.0,557.0,520.93,400.88
2016,6,5,9,45,287.5,380.5,2.45,19.5,620.0,590.63,452.38
2016,6,5,10,0,351.0,383.0,2.6,20.0,683.0,656.96,500.11
2016,6,5,10,15,635.0,248.0,2.65,20.0,812.0,793.13,602.73
2016,6,5,10,30,919.0,113.0,2.7,20.0,941.0,918.27,689.37
2016,6,5,10,45,922.5,114.5,2.75,20.0,961.0,944.42,705.56
2016,6,5,11,0,926.0,116.0,2.8,20.0,981.0,967.24,720.44
2016,6,5,11,15,928.5,117.0,2.8,20.0,994.0,985.2,731.72
2016,6,5,11,30,931.0,118.0,2.8,20.0,1007.0,999.62,740.75
2016,6,5,11,45,734.0,249.0,2.8,20.0,953.0,963.1,716.17
2016,6,5,12,0,537.0,380.0,2.8,20.0,899.0,902.31,669.87
2016,6,5,12,15,557.0,360.5,2.8,20.0,898.0,903.2,671.82
2016,6,5,12,30,577.0,341.0,2.8,20.0,897.0,901.23,671.36
2016,6,5,12,45,745.0,235.0,2.8,20.5,945.5,954.47,710.15
2016,6,5,13,0,913.0,129.0,2.8,21.0,994.0,983.63,727.95
2016,6,5,13,15,910.0,128.0,2.85,21.0,978.0,965.91,716.79
2016,6,5,13,30,907.0,127.0,2.9,21.0,962.0,944.78,703.8
2016,6,5,13,45,723.5,225.5,3.0,21.0,881.0,870.49,654.92
2016,6,5,14,0,540.0,324.0,3.1,21.0,800.0,784.5,592.14
2016,6,5,14,15,713.5,222.0,3.15,21.0,828.5,814.41,618.72
2016,6,5,14,30,887.0,120.0,3.2,21.0,857.0,819.09,624.26
2016,6,5,14,45,879.0,117.5,3.25,21.0,822.0,777.72,596.44
2016,6,5,15,0,871.0,115.0,3.3,21.0,787.0,734.14,566.59
2016,6,5,15,15,661.0,187.0,3.35,20.5,681.0,628.62,487.74
2016,6,5,15,30,451.0,259.0,3.4,20.0,575.0,528.68,411.8
2016,6,5,15,45,448.5,241.0,3.45,20.0,538.5,486.07,379.8
2016,6,5,16,0,446.0,223.0,3.5,20.0,502.0,442.72,346.13
2016,6,5,16,15,381.5,218.0,3.45,19.5,443.0,377.71,295.46
2016,6,5,16,30,317.0,213.0,3.4,19.0,384.0,323.02,252.27
2016,6,5,16,45,522.5,150.5,3.35,19.0,400.0,323.46,247.47
2016,6,5,17,0,728.0,88.0,3.3,19.0,416.0,298.64,218.58
2016,6,5,17,15,692.5,83.0,3.25,18.5,364.5,240.38,167.84
2016,6,5,17,30,657.0,78.0,3.2,18.0,313.0,185.63,120.97
2016,6,5,17,45,609.0,71.5,3.15,17.5,262.5,131.86,78.57
2016,6,5,18,0,561.0,65.0,3.1,17.0,212.0,83.65,47.22
2016,6,5,18,15,489.0,56.5,3.05,16.5,165.0,43.38,32.67
2016,6,5,18,30,417.0,48.0,3.0,16.0,118.0,37.86,27.5
2016,6,5,18,45,310.0,36.5,2.95,15.5,79.0,29.31,19.39
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,20.41,8.43
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,13.0,10.0,8.19,0.0
2016,6,6,5,15,174.5,22.0,3.45,13.0,39.0,17.27,4.95
2016,6,6,5,30,293.0,35.0,3.5,13.0,68.0,28.16,18.46
2016,6,6,5,45,378.5,44.5,3.55,13.5,109.5,34.91,25.14
2016,6,6,6,0,464.0,54.0,3.6,14.0,151.0,41.41,31.26
2016,6,6,6,15,521.0,61.0,3.6,14.5,198.0,73.11,41.8
2016,6,6,6,30,578.0,68.0,3.6,15.0,245.0,119.89,71.19
2016,6,6,6,45,289.0,97.5,3.6,15.5,186.0,132.01,93.41
2016,6,6,7,0,0.0,127.0,3.6,16.0,127.0,110.36,87.5
2016,6,6,7,15,1.0,140.0,3.55,16.0,140.5,122.52,97.33
2016,6,6,7,30,2.0,153.0,3.5,16.0,154.0,134.79,107.12
2016,6,6,7,45,12.0,181.5,3.45,16.5,189.0,164.24,130.54
2016,6,6,8,0,22.0,210.0,3.4,17.0,224.0,195.04,154.79
2016,6,6,8,15,56.5,251.5,3.35,17.0,288.5,253.63,201.36
2016,6,6,8,30,91.0,293.0,3.3,17.0,353.0,314.56,249.19
2016,6,6,8,45,102.5,316.5,3.3,17.5,388.5,348.93,275.1
2016,6,6,9,0,114.0,340.0,3.3,18.0,424.0,389.8,305.66
2016,6,6,9,15,119.5,360.5,3.25,18.0,452.0,419.74,327.93
2016,6,6,9,30,125.0,381.0,3.2,18.0,480.0,449.88,350.14
2016,6,6,9,45,118.0,396.5,3.2,18.5,493.5,465.73,360.58
2016,6,6,10,0,111.0,412.0,3.2,19.0,507.0,480.68,370.28
2016,6,6,10,15,112.5,426.0,3.15,19.0,525.0,500.53,384.38
2016,6,6,10,30,114.0,440.0,3.1,19.0,543.0,520.01,398.1
2016,6,6,10,45,174.5,450.5,3.05,19.0,612.5,588.54,449.14
2016,6,6,11,0,235.0,461.0,3.0,19.0,682.0,658.91,500.32
2016,6,6,11,15,330.5,432.5,2.95,19.0,746.5,735.18,556.03
2016,6,6,11,30,426.0,404.0,2.9,19.0,811.0,811.28,610.46
2016,6,6,11,45,418.5,409.0,2.85,19.5,811.0,813.24,609.39
2016,6,6,12,0,411.0,414.0,2.8,20.0,811.0,813.0,607.43
2016,6,6,12,15,427.5,411.0,2.75,20.0,823.0,826.16,616.5
2016,6,6,12,30,444.0,408.0,2.7,20.0,835.0,837.08,623.94
2016,6,6,12,45,438.0,402.5,2.7,20.0,821.0,822.02,613.69
2016,6,6,13,0,432.0,397.0,2.7,20.0,807.0,804.95,602.28
2016,6,6,13,15,427.0,390.0,2.7,20.0,789.0,785.53,589.3
2016,6,6,13,30,422.0,383.0,2.7,20.0,771.0,764.33,575.07
2016,6,6,13,45,385.5,391.0,2.7,20.0,739.0,720.44,544.16
2016,6,6,14,0,349.0,399.0,2.7,20.0,707.0,684.75,518.73
2016,6,6,14,15,367.0,375.5,2.7,19.5,690.0,664.48,506.59
2016,6,6,14,30,385.0,352.0,2.7,19.0,673.0,641.84,492.4
2016,6,6,14,45,421.5,319.5,2.75,19.0,657.0,628.89,484.55
2016,6,6,15,0,458.0,287.0,2.8,19.0,641.0,605.27,468.68
2016,6,6,15,15,447.5,275.0,2.8,19.0,605.5,564.62,438.82
2016,6,6,15,30,437.0,263.0,2.8,19.0,570.0,523.63,408.26
2016,6,6,15,45,400.0,255.0,2.85,19.0,522.0,470.9,368.14
2016,6,6,16,0,363.0,247.0,2.9,19.0,474.0,416.84,326.43
2016,6,6,16,15,355.0,229.0,2.9,18.5,436.5,375.16,294.03
2016,6,6,16,30,347.0,211.0,2.9,18.0,399.0,333.79,260.95
2016,6,6,16,45,512.0,152.0,2.95,17.5,399.0,321.29,247.01
2016,6,6,17,0,677.0,93.0,3.0,17.0,399.0,288.35,213.25
2016,6,6,17,15,388.0,117.0,3.05,16.5,288.0,195.59,143.44
2016,6,6,17,30,99.0,141.0,3.1,16.0,177.0,136.93,105.44
2016,6,6,17,45,306.0,104.5,3.2,16.0,190.5,121.98,84.05
2016,6,6,18,0,513.0,68.0,3.3,16.0,204.0,83.85,48.97
2016,6,6,18,15,443.0,59.0,3.35,15.5,158.5,45.27,34.49
2016,6,6,18,30,373.0,50.0,3.4,15.0,113.0,39.45,29.02
2016,6,6,18,45,274.0,38.0,3.45,15.0,76.0,29.45,19.59
2016,6,6,19,0,175.0,26.0,3.5,15.0,39.0,20.38,8.74
2016,6,6,19,15,87.5,13.0,3.6,14.5,19.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,39.0,10.0,3.1,13.0,10.0,9.1,0.0
2016,6,7,5,15,150.5,24.0,3.05,13.0,39.0,18.83,6.03
2016,6,7,5,30,262.0,38.0,3.0,13.0,68.0,29.52,19.64
2016,6,7,5,45,353.5,48.0,2.95,13.5,110.0,37.95,27.82
2016,6,7,6,0,445.0,58.0,2.9,14.0,152.0,44.78,34.25
2016,6,7,6,15,504.5,66.0,2.85,14.0,199.0,76.11,45.07
2016,6,7,6,30,564.0,74.0,2.8,14.0,246.0,123.0,74.7
2016,6,7,6,45,285.0,103.5,2.8,14.5,190.5,135.97,97.17
2016,6,7,7,0,6.0,133.0,2.8,15.0,135.0,116.7,92.86
2016,6,7,7,15,3.0,102.5,2.75,15.5,103.5,91.12,71.24
2016,6,7,7,30,0.0,72.0,2.7,16.0,72.0,63.69,48.08
2016,6,7,7,45,0.0,116.0,2.7,16.5,116.5,102.48,80.02
2016,6,7,8,0,0.0,160.0,2.7,17.0,161.0,141.26,111.25
2016,6,7,8,15,3.5,179.0,2.7,17.0,182.0,160.15,126.16
2016,6,7,8,30,7.0,198.0,2.7,17.0,203.0,179.51,141.37
2016,6,7,8,45,64.0,269.5,2.7,17.5,316.5,282.69,223.13
2016,6,7,9,0,121.0,341.0,2.7,18.0,430.0,395.06,309.28
2016,6,7,9,15,109.5,357.5,2.8,18.0,441.5,403.59,314.84
2016,6,7,9,30,98.0,374.0,2.9,18.0,453.0,416.33,323.9
2016,6,7,9,45,230.0,375.0,3.0,18.5,569.5,539.82,418.14
2016,6,7,10,0,362.0,376.0,3.1,19.0,686.0,658.3,505.59
2016,6,7,10,15,422.0,365.5,3.15,19.0,737.5,719.67,549.86
2016,6,7,10,30,482.0,355.0,3.2,19.0,789.0,776.32,590.71
2016,6,7,10,45,501.0,361.0,3.3,19.5,821.0,812.47,614.87
2016,6,7,11,0,520.0,367.0,3.4,20.0,853.0,847.32,638.04
2016,6,7,11,15,534.0,367.5,3.4,20.0,872.5,870.8,653.94
2016,6,7,11,30,548.0,368.0,3.4,20.0,892.0,892.24,668.48
2016,6,7,11,45,572.5,347.5,3.4,20.0,898.0,901.54,675.46
2016,6,7,12,0,597.0,327.0,3.4,20.0,904.0,908.23,680.81
2016,6,7,12,15,530.5,366.5,3.4,20.0,879.0,882.57,661.16
2016,6,7,12,30,464.0,406.0,3.4,20.0,854.0,853.87,639.63
2016,6,7,12,45,458.5,400.5,3.4,20.0,839.0,839.16,629.87
2016,6,7,13,0,453.0,395.0,3.4,20.0,824.0,822.36,618.54
2016,6,7,13,15,459.0,384.0,3.4,20.0,812.5,809.05,609.99
2016,6,7,13,30,465.0,373.0,3.4,20.0,801.0,793.48,599.82
2016,6,7,13,45,488.0,354.0,3.4,20.0,793.5,783.16,593.76
2016,6,7,14,0,511.0,335.0,3.4,20.0,786.0,769.72,585.42
2016,6,7,14,15,377.0,365.5,3.35,19.5,692.0,663.08,507.97
2016,6,7,14,30,243.0,396.0,3.3,19.0,598.0,571.48,439.94
2016,6,7,14,45,214.5,381.0,3.3,19.0,554.0,517.76,400.78
2016,6,7,15,0,186.0,366.0,3.3,19.0,510.0,472.87,367.4
2016,6,7,15,15,147.0,343.5,3.3,18.5,453.5,415.97,325.04
2016,6,7,15,30,108.0,321.0,3.3,18.0,397.0,357.35,280.72
2016,6,7,15,45,144.5,300.5,3.3,18.0,395.0,356.96,281.32
2016,6,7,16,0,181.0,280.0,3.3,18.0,393.0,347.84,274.49
2016,6,7,16,15,90.5,214.0,3.3,17.5,270.5,232.69,184.17
2016,6,7,16,30,0.0,148.0,3.3,17.0,148.0,130.44,102.58
2016,6,7,16,45,8.5,154.0,3.35,17.0,157.5,138.1,109.23
2016,6,7,17,0,17.0,160.0,3.4,17.0,167.0,144.34,114.4
2016,6,7,17,15,15.5,143.0,3.45,16.5,149.0,127.54,100.98
2016,6,7,17,30,14.0,126.0,3.5,16.0,131.0,110.98,87.59
2016,6,7,17,45,7.5,107.0,3.55,16.0,110.0,92.49,72.49
2016,6,7,18,0,1.0,88.0,3.6,16.0,89.0,74.98,58.0
2016,6,7,18,15,0.5,68.5,3.55,15.5,69.0,58.24,45.94
2016,6,7,18,30,0.0,49.0,3.5,15.0,49.0,42.3,31.54
2016,6,7,18,45,0.0,33.0,3.5,14.5,33.0,28.89,19.19
2016,6,7,19,0,0.0,17.0,3.5,14.0,17.0,14.97,5.17
2016,6,7,19,15,0.0,8.5,3.5,14.0,8.5,7.73,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.95,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,4.0,13.0,6.0,5.46,0.0
2016,6,8,5,15,0.0,21.0,4.0,13.0,21.0,18.39,5.84
2016,6,8,5,30,0.0,36.0,4.0,13.0,36.0,31.01,20.91
2016,6,8,5,45,10.5,54.5,4.05,13.5,57.0,46.21,35.06
2016,6,8,6,0,21.0,73.0,4.1,14.0,78.0,59.88,47.6
2016,6,8,6,15,29.0,93.0,4.1,14.0,101.5,78.09,60.3
2016,6,8,6,30,37.0,113.0,4.1,14.0,125.0,98.57,76.98
2016,6,8,6,45,43.0,133.0,4.15,14.0,149.0,120.0,94.67
2016,6,8,7,0,49.0,153.0,4.2,14.0,173.0,142.36,113.21
2016,6,8,7,15,26.5,154.5,4.25,14.0,165.5,142.09,113.71
2016,6,8,7,30,4.0,156.0,4.3,14.0,158.0,138.02,110.64
2016,6,8,7,45,13.5,183.5,4.35,14.5,191.5,166.5,133.51
2016,6,8,8,0,23.0,211.0,4.4,15.0,225.0,196.27,157.2
2016,6,8,8,15,29.0,235.0,4.45,15.0,254.0,224.75,179.94
2016,6,8,8,30,35.0,259.0,4.5,15.0,283.0,252.37,201.81
2016,6,8,8,45,46.5,288.0,4.6,15.5,321.5,288.61,230.06
2016,6,8,9,0,58.0,317.0,4.7,16.0,360.0,326.12,258.98
2016,6,8,9,15,71.5,343.0,4.75,16.0,398.5,363.42,287.96
2016,6,8,9,30,85.0,369.0,4.8,16.0,437.0,401.85,317.59
2016,6,8,9,45,233.0,367.5,4.85,16.5,564.5,534.77,421.8
2016,6,8,10,0,381.0,366.0,4.9,17.0,692.0,663.82,520.02
2016,6,8,10,15,326.0,398.5,4.95,17.0,683.5,662.13,516.43
2016,6,8,10,30,271.0,431.0,5.0,17.0,675.0,656.13,510.14
2016,6,8,10,45,401.0,396.5,5.05,17.0,766.5,747.79,580.83
2016,6,8,11,0,531.0,362.0,5.1,17.0,858.0,852.15,658.74
2016,6,8,11,15,540.5,364.5,5.1,17.0,875.5,873.48,673.28
2016,6,8,11,30,550.0,367.0,5.1,17.0,893.0,892.65,686.72
2016,6,8,11,45,716.0,255.5,5.2,17.0,945.0,950.35,733.47
2016,6,8,12,0,882.0,144.0,5.3,17.0,997.0,986.64,759.23
2016,6,8,12,15,674.5,274.5,5.3,17.0,926.5,932.38,719.74
2016,6,8,12,30,467.0,405.0,5.3,17.0,856.0,855.42,658.49
2016,6,8,12,45,482.0,395.5,5.35,17.0,857.0,856.38,660.47
2016,6,8,13,0,497.0,386.0,5.4,17.0,858.0,854.75,660.23
2016,6,8,13,15,500.0,375.0,5.35,17.0,843.5,838.05,648.49
2016,6,8,13,30,503.0,364.0,5.3,17.0,829.0,819.05,635.15
2016,6,8,13,45,511.5,348.0,5.3,17.0,810.5,797.98,620.74
2016,6,8,14,0,520.0,332.0,5.3,17.0,792.0,774.43,604.44
2016,6,8,14,15,670.5,240.5,5.2,16.5,813.0,796.15,625.64
2016,6,8,14,30,821.0,149.0,5.1,16.0,834.0,800.32,632.53
2016,6,8,14,45,740.0,179.5,5.1,16.0,777.0,739.62,586.76
2016,6,8,15,0,659.0,210.0,5.1,16.0,720.0,679.39,540.17
2016,6,8,15,15,569.5,227.5,5.05,16.0,651.5,602.43,480.42
2016,6,8,15,30,480.0,245.0,5.0,16.0,583.0,534.22,426.59
2016,6,8,15,45,495.0,222.0,4.95,16.0,551.0,495.89,396.56
2016,6,8,16,0,510.0,199.0,4.9,16.0,519.0,455.04,363.59
2016,6,8,16,15,547.5,169.5,4.9,15.5,488.5,416.42,332.05
2016,6,8,16,30,585.0,140.0,4.9,15.0,458.0,375.72,297.21
2016,6,8,16,45,544.5,135.5,4.9,15.0,409.0,321.61,250.61
2016,6,8,17,0,504.0,131.0,4.9,15.0,360.0,268.74,204.7
2016,6,8,17,15,457.5,121.0,4.9,14.5,310.5,216.29,159.76
2016,6,8,17,30,411.0,111.0,4.9,14.0,261.0,168.91,119.86
2016,6,8,17,45,367.0,101.5,4.9,14.0,219.5,127.5,86.72
2016,6,8,18,0,323.0,92.0,4.9,14.0,178.0,91.16,61.56
2016,6,8,18,15,280.0,76.0,4.8,14.0,139.0,56.56,44.73
2016,6,8,18,30,237.0,60.0,4.7,14.0,100.0,45.46,34.45
2016,6,8,18,45,172.5,44.0,4.6,14.0,68.0,33.85,23.52
2016,6,8,19,0,108.0,28.0,4.5,14.0,36.0,22.66,11.01
2016,6,8,19,15,54.0,14.0,4.45,13.5,18.0,12.73,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,4.6,13.0,11.0,9.1,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.22,6.41
2016,6,9,5,30,264.0,39.0,4.8,13.0,70.0,30.3,20.29
2016,6,9,5,45,354.5,49.5,4.95,13.5,112.0,39.3,28.98
2016,6,9,6,0,445.0,60.0,5.1,14.0,154.0,46.51,35.77
2016,6,9,6,15,222.5,68.5,5.05,14.0,115.5,63.04,42.13
2016,6,9,6,30,0.0,77.0,5.0,14.0,77.0,67.25,52.02
2016,6,9,6,45,0.0,92.5,4.95,14.5,92.5,80.78,63.35
2016,6,9,7,0,0.0,108.0,4.9,15.0,108.0,94.44,74.58
2016,6,9,7,15,3.5,134.5,4.85,15.0,136.0,118.54,94.42
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,143.3,114.62
2016,6,9,7,45,26.0,196.5,4.75,15.5,211.0,182.68,146.21
2016,6,9,8,0,45.0,232.0,4.7,16.0,258.0,226.21,180.87
2016,6,9,8,15,31.0,231.5,4.7,16.0,250.0,222.59,177.58
2016,6,9,8,30,17.0,231.0,4.7,16.0,242.0,214.29,170.41
2016,6,9,8,45,37.0,273.5,4.7,16.5,300.0,269.6,214.15
2016,6,9,9,0,57.0,316.0,4.7,17.0,358.0,324.42,256.69
2016,6,9,9,15,66.0,339.5,4.7,17.0,390.5,356.19,281.09
2016,6,9,9,30,75.0,363.0,4.7,17.0,423.0,388.7,305.92
2016,6,9,9,45,58.5,362.0,4.7,17.0,410.5,379.08,297.62
2016,6,9,10,0,42.0,361.0,4.7,17.0,398.0,367.93,288.22
2016,6,9,10,15,46.0,378.5,4.7,17.0,420.0,390.19,305.1
2016,6,9,10,30,50.0,396.0,4.7,17.0,442.0,412.58,321.91
2016,6,9,10,45,76.5,426.5,4.7,17.5,498.0,467.58,363.35
2016,6,9,11,0,103.0,457.0,4.7,18.0,554.0,523.62,404.8
2016,6,9,11,15,147.5,469.0,4.7,18.0,609.5,589.37,454.28
2016,6,9,11,30,192.0,481.0,4.7,18.0,665.0,645.68,496.28
2016,6,9,11,45,199.5,477.0,4.75,18.0,669.5,651.31,500.47
2016,6,9,12,0,207.0,473.0,4.8,18.0,674.0,655.9,504.19
2016,6,9,12,15,276.5,459.0,4.9,18.0,726.5,718.88,552.23
2016,6,9,12,30,346.0,445.0,5.0,18.0,779.0,770.14,591.31
2016,6,9,12,45,509.5,366.5,5.1,18.0,853.5,854.94,657.19
2016,6,9,13,0,673.0,288.0,5.2,18.0,928.0,926.31,712.67
2016,6,9,13,15,465.0,368.5,5.25,18.0,807.0,799.68,617.06
2016,6,9,13,30,257.0,449.0,5.3,18.0,686.0,670.51,518.2
2016,6,9,13,45,260.5,436.0,5.4,18.0,671.0,653.32,506.96
2016,6,9,14,0,264.0,423.0,5.5,18.0,656.0,634.86,494.22
2016,6,9,14,15,217.5,414.0,5.55,18.0,602.0,570.21,445.55
2016,6,9,14,30,171.0,405.0,5.6,18.0,548.0,515.91,404.16
2016,6,9,14,45,223.5,379.0,5.65,18.0,557.5,522.55,411.21
2016,6,9,15,0,276.0,353.0,5.7,18.0,567.0,530.76,418.92
2016,6,9,15,15,282.0,331.5,5.75,17.5,540.0,500.39,396.89
2016,6,9,15,30,288.0,310.0,5.8,17.0,513.0,468.8,373.55
2016,6,9,15,45,552.5,204.0,5.85,17.0,562.0,512.62,410.4
2016,6,9,16,0,817.0,98.0,5.9,17.0,611.0,525.82,420.39
2016,6,9,16,15,798.0,95.0,5.9,16.5,563.5,469.69,373.53
2016,6,9,16,30,779.0,92.0,5.9,16.0,516.0,413.98,325.79
2016,6,9,16,45,752.5,88.5,5.95,16.0,466.0,355.81,274.38
2016,6,9,17,0,726.0,85.0,6.0,16.0,416.0,299.49,223.65
2016,6,9,17,15,692.5,80.0,5.95,15.5,365.5,239.63,170.39
2016,6,9,17,30,659.0,75.0,5.9,15.0,315.0,185.34,122.7
2016,6,9,17,45,611.0,69.5,5.9,15.0,265.5,132.33,79.73
2016,6,9,18,0,563.0,64.0,5.9,15.0,216.0,84.83,47.94
2016,6,9,18,15,495.5,56.5,5.85,14.5,169.5,43.15,32.77
2016,6,9,18,30,428.0,49.0,5.8,14.0,123.0,38.52,28.36
2016,6,9,18,45,326.5,38.0,5.75,14.0,84.0,30.46,20.63
2016,6,9,19,0,225.0,27.0,5.7,14.0,45.0,22.08,10.81
2016,6,9,19,15,112.5,13.5,5.6,13.5,22.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,13.0,12.0,9.1,0.0
2016,6,10,5,15,215.0,21.5,4.7,13.0,42.5,17.36,5.28
2016,6,10,5,30,345.0,33.0,4.9,13.0,73.0,26.42,16.98
2016,6,10,5,45,425.5,42.0,5.1,13.5,115.5,32.83,23.3
2016,6,10,6,0,506.0,51.0,5.3,14.0,158.0,39.01,29.11
2016,6,10,6,15,562.5,57.5,5.4,14.5,205.5,70.25,38.93
2016,6,10,6,30,619.0,64.0,5.5,15.0,253.0,118.76,68.75
2016,6,10,6,45,655.0,69.5,5.6,15.5,302.0,169.54,108.91
2016,6,10,7,0,691.0,75.0,5.7,16.0,351.0,226.76,158.35
2016,6,10,7,15,720.5,79.0,5.7,16.0,401.5,281.51,207.78
2016,6,10,7,30,750.0,83.0,5.7,16.0,452.0,338.82,259.43
2016,6,10,7,45,770.5,87.5,5.75,16.5,500.5,395.26,309.31
2016,6,10,8,0,791.0,92.0,5.8,17.0,549.0,452.67,358.67
2016,6,10,8,15,808.5,94.5,5.8,17.0,595.5,507.32,405.21
2016,6,10,8,30,826.0,97.0,5.8,17.0,642.0,562.01,450.56
2016,6,10,8,45,836.5,101.0,5.8,17.5,684.5,612.3,490.45
2016,6,10,9,0,847.0,105.0,5.8,18.0,727.0,662.07,528.78
2016,6,10,9,15,858.5,107.0,5.8,18.0,766.0,709.18,565.23
2016,6,10,9,30,870.0,109.0,5.8,18.0,805.0,754.68,598.73
2016,6,10,9,45,881.0,109.5,5.85,18.0,839.0,796.5,628.71
2016,6,10,10,0,892.0,110.0,5.9,18.0,873.0,836.18,656.94
2016,6,10,10,15,899.0,111.5,5.95,18.0,901.0,871.08,681.56
2016,6,10,10,30,906.0,113.0,6.0,18.0,929.0,903.17,704.09
2016,6,10,10,45,707.5,241.5,6.05,18.5,888.0,884.03,687.85
2016,6,10,11,0,509.0,370.0,6.1,19.0,847.0,838.48,647.48
2016,6,10,11,15,514.0,376.0,6.1,19.0,863.0,858.61,661.92
2016,6,10,11,30,519.0,382.0,6.1,19.0,879.0,876.56,674.49
2016,6,10,11,45,528.5,381.0,6.2,19.0,889.5,889.94,684.52
2016,6,10,12,0,538.0,380.0,6.3,19.0,900.0,900.93,692.92
2016,6,10,12,15,555.5,369.0,6.3,19.0,905.5,907.62,698.22
2016,6,10,12,30,573.0,358.0,6.3,19.0,911.0,911.59,701.65
2016,6,10,12,45,572.5,354.0,6.35,19.0,902.0,902.32,695.44
2016,6,10,13,0,572.0,350.0,6.4,19.0,893.0,890.46,687.46
2016,6,10,13,15,585.5,334.0,6.4,19.0,882.0,877.59,679.08
2016,6,10,13,30,599.0,318.0,6.4,19.0,871.0,861.76,668.54
2016,6,10,13,45,501.0,344.0,6.45,19.0,798.5,784.8,610.8
2016,6,10,14,0,403.0,370.0,6.5,19.0,726.0,709.87,553.95
2016,6,10,14,15,324.0,383.0,6.55,18.5,663.5,635.96,498.75
2016,6,10,14,30,245.0,396.0,6.6,18.0,601.0,572.82,450.66
2016,6,10,14,45,294.5,365.5,6.65,18.0,601.5,569.87,450.32
2016,6,10,15,0,344.0,335.0,6.7,18.0,602.0,562.37,446.06
2016,6,10,15,15,354.0,312.5,6.75,18.0,574.5,530.99,422.4
2016,6,10,15,30,364.0,290.0,6.8,18.0,547.0,497.88,397.0
2016,6,10,15,45,358.5,270.5,6.85,18.0,510.0,456.87,364.74
2016,6,10,16,0,353.0,251.0,6.9,18.0,473.0,415.69,331.75
2016,6,10,16,15,355.5,228.5,6.9,17.5,437.5,375.56,299.5
2016,6,10,16,30,358.0,206.0,6.9,17.0,402.0,334.7,265.77
2016,6,10,16,45,525.0,144.0,6.95,17.0,400.5,320.18,249.27
2016,6,10,17,0,692.0,82.0,7.0,17.0,399.0,286.97,214.09
2016,6,10,17,15,665.0,83.0,6.9,16.5,358.0,236.14,168.15
2016,6,10,17,30,638.0,84.0,6.8,16.0,317.0,189.89,127.06
2016,6,10,17,45,587.0,77.5,6.7,15.5,266.5,136.8,84.4
2016,6,10,18,0,536.0,71.0,6.6,15.0,216.0,89.63,52.76
2016,6,10,18,15,465.0,62.5,6.35,14.5,169.5,48.12,37.18
2016,6,10,18,30,394.0,54.0,6.1,14.0,123.0,42.84,32.17
2016,6,10,18,45,286.5,42.0,5.9,13.5,83.5,32.51,22.47
2016,6,10,19,0,179.0,30.0,5.7,13.0,44.0,23.49,12.14
2016,6,10,19,15,89.5,15.0,5.5,13.0,22.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,154.5,24.5,2.95,12.5,40.5,19.22,6.5
2016,6,11,5,30,269.0,39.0,3.0,13.0,70.0,30.31,20.33
2016,6,11,5,45,362.5,49.5,3.05,13.5,113.0,39.32,29.02
2016,6,11,6,0,456.0,60.0,3.1,14.0,156.0,46.56,35.82
2016,6,11,6,15,516.0,67.5,3.05,14.5,203.5,76.08,45.32
2016,6,11,6,30,576.0,75.0,3.0,15.0,251.0,123.03,74.12
2016,6,11,6,45,622.0,80.5,3.0,15.5,302.0,172.98,112.82
2016,6,11,7,0,668.0,86.0,3.0,16.0,353.0,228.04,159.37
2016,6,11,7,15,699.0,90.5,3.0,16.5,403.5,282.74,207.49
2016,6,11,7,30,730.0,95.0,3.0,17.0,454.0,340.2,257.63
