Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,754.5,98.5,3.0,17.5,503.5,398.44,307.5
2016,6,11,8,0,779.0,102.0,3.0,18.0,553.0,455.92,355.39
2016,6,11,8,15,797.0,105.5,2.9,18.5,599.5,511.22,399.92
2016,6,11,8,30,815.0,109.0,2.8,19.0,646.0,566.65,442.94
2016,6,11,8,45,829.5,111.0,2.75,19.5,689.0,618.34,481.88
2016,6,11,9,0,844.0,113.0,2.7,20.0,732.0,666.85,517.3
2016,6,11,9,15,729.5,177.5,2.6,20.5,733.0,690.12,530.74
2016,6,11,9,30,615.0,242.0,2.5,21.0,734.0,697.2,531.95
2016,6,11,9,45,745.0,183.5,2.45,21.5,803.5,768.54,583.48
2016,6,11,10,0,875.0,125.0,2.4,22.0,873.0,835.9,627.9
2016,6,11,10,15,695.5,235.0,2.4,22.5,841.5,827.93,618.49
2016,6,11,10,30,516.0,345.0,2.4,23.0,810.0,794.47,589.44
2016,6,11,10,45,295.0,393.0,2.4,23.5,660.0,648.65,483.29
2016,6,11,11,0,74.0,441.0,2.4,24.0,510.0,481.42,358.68
2016,6,11,11,15,272.5,420.0,2.45,24.0,680.5,667.39,496.46
2016,6,11,11,30,471.0,399.0,2.5,24.0,851.0,846.78,621.63
2016,6,11,11,45,490.5,396.5,2.6,24.0,869.5,867.94,635.17
2016,6,11,12,0,510.0,394.0,2.7,24.0,888.0,886.95,648.67
2016,6,11,12,15,529.5,374.5,2.9,24.0,887.0,887.67,651.19
2016,6,11,12,30,549.0,355.0,3.1,24.0,886.0,885.64,652.01
2016,6,11,12,45,732.5,238.0,3.35,24.5,939.0,943.32,695.94
2016,6,11,13,0,916.0,121.0,3.6,25.0,992.0,977.03,718.42
2016,6,11,13,15,913.5,120.5,3.75,24.5,976.5,960.53,709.96
2016,6,11,13,30,911.0,120.0,3.9,24.0,961.0,940.6,699.5
2016,6,11,13,45,904.5,120.0,4.1,24.0,938.0,914.29,683.54
2016,6,11,14,0,898.0,120.0,4.3,24.0,915.0,884.95,665.34
2016,6,11,14,15,891.5,118.5,4.35,24.0,886.0,851.3,643.31
2016,6,11,14,30,885.0,117.0,4.4,24.0,857.0,814.95,619.26
2016,6,11,14,45,873.5,117.0,4.45,24.0,821.5,773.74,591.57
2016,6,11,15,0,862.0,117.0,4.5,24.0,786.0,730.59,561.84
2016,6,11,15,15,850.5,114.5,4.5,23.5,745.5,683.39,528.2
2016,6,11,15,30,839.0,112.0,4.5,23.0,705.0,636.66,493.91
2016,6,11,15,45,819.0,111.0,4.55,23.0,659.5,582.72,452.48
2016,6,11,16,0,799.0,110.0,4.6,23.0,614.0,528.69,409.84
2016,6,11,16,15,779.5,106.5,4.55,22.5,566.5,472.76,365.1
2016,6,11,16,30,760.0,103.0,4.5,22.0,519.0,417.33,319.36
2016,6,11,16,45,730.0,100.0,4.5,21.5,468.0,357.26,268.94
2016,6,11,17,0,700.0,97.0,4.5,21.0,417.0,301.19,220.61
2016,6,11,17,15,664.5,91.5,4.45,20.0,366.5,244.08,171.59
2016,6,11,17,30,629.0,86.0,4.4,19.0,316.0,190.5,126.07
2016,6,11,17,45,579.5,79.0,4.35,18.5,266.0,137.67,84.25
2016,6,11,18,0,530.0,72.0,4.3,18.0,216.0,90.59,52.92
2016,6,11,18,15,461.5,63.0,4.1,17.5,169.5,48.47,37.04
2016,6,11,18,30,393.0,54.0,3.9,17.0,123.0,42.77,31.73
2016,6,11,18,45,293.0,41.5,3.75,16.5,84.0,32.12,21.88
2016,6,11,19,0,193.0,29.0,3.6,16.0,45.0,22.71,11.56
2016,6,11,19,15,96.5,14.5,3.45,15.5,22.5,13.19,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.5,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,9.1,0.0
2016,6,12,5,15,126.0,26.0,3.55,13.0,40.0,20.38,7.19
2016,6,12,5,30,229.0,42.0,3.6,13.0,69.0,32.58,22.26
2016,6,12,5,45,322.5,54.0,3.7,13.5,111.0,41.32,30.77
2016,6,12,6,0,416.0,66.0,3.8,14.0,153.0,49.83,38.71
2016,6,12,6,15,478.5,74.5,3.8,14.0,201.0,79.98,49.93
2016,6,12,6,30,541.0,83.0,3.8,14.0,249.0,125.72,78.28
2016,6,12,6,45,593.0,88.0,3.8,14.5,300.0,174.12,115.55
2016,6,12,7,0,645.0,93.0,3.8,15.0,351.0,228.39,161.28
2016,6,12,7,15,677.5,98.5,3.7,15.5,401.5,283.12,209.44
2016,6,12,7,30,710.0,104.0,3.6,16.0,452.0,340.83,259.86
2016,6,12,7,45,739.0,106.5,3.55,16.5,502.5,397.07,308.3
2016,6,12,8,0,768.0,109.0,3.5,17.0,553.0,456.74,358.1
2016,6,12,8,15,786.0,112.5,3.4,17.0,599.5,511.5,403.33
2016,6,12,8,30,804.0,116.0,3.3,17.0,646.0,566.42,447.31
2016,6,12,8,45,820.5,117.5,3.25,17.5,689.5,618.37,487.05
2016,6,12,9,0,837.0,119.0,3.2,18.0,733.0,669.72,525.08
2016,6,12,9,15,848.0,121.5,3.2,18.0,771.5,717.32,560.46
2016,6,12,9,30,859.0,124.0,3.2,18.0,810.0,759.2,590.65
2016,6,12,9,45,874.5,121.5,3.2,18.5,845.0,801.38,618.27
2016,6,12,10,0,890.0,119.0,3.2,19.0,880.0,841.72,644.19
2016,6,12,10,15,895.5,120.0,3.25,19.0,906.5,874.88,666.39
2016,6,12,10,30,901.0,121.0,3.3,19.0,933.0,905.15,686.57
2016,6,12,10,45,905.0,122.0,3.35,19.5,953.5,931.04,702.4
2016,6,12,11,0,909.0,123.0,3.4,20.0,974.0,953.7,716.01
2016,6,12,11,15,911.5,124.0,3.5,20.0,987.0,971.63,728.17
2016,6,12,11,30,914.0,125.0,3.6,20.0,1000.0,986.09,738.11
2016,6,12,11,45,913.5,126.0,3.7,20.0,1005.5,994.2,743.89
2016,6,12,12,0,913.0,127.0,3.8,20.0,1011.0,998.76,747.43
2016,6,12,12,15,912.5,127.0,3.85,20.0,1009.0,998.83,747.76
2016,6,12,12,30,912.0,127.0,3.9,20.0,1007.0,995.37,745.84
2016,6,12,12,45,906.0,129.0,3.95,20.0,997.0,985.06,739.42
2016,6,12,13,0,900.0,131.0,4.0,20.0,987.0,971.33,730.8
2016,6,12,13,15,702.0,248.0,3.95,20.0,908.5,903.74,684.36
2016,6,12,13,30,504.0,365.0,3.9,20.0,830.0,820.31,620.99
2016,6,12,13,45,692.5,246.0,3.9,20.0,869.0,861.71,656.38
2016,6,12,14,0,881.0,127.0,3.9,20.0,908.0,877.17,668.66
2016,6,12,14,15,874.0,125.5,3.85,20.0,879.0,843.68,645.7
2016,6,12,14,30,867.0,124.0,3.8,20.0,850.0,807.57,621.13
2016,6,12,14,45,857.5,122.0,3.75,20.0,814.5,766.67,593.02
2016,6,12,15,0,848.0,120.0,3.7,20.0,779.0,723.73,562.59
2016,6,12,15,15,835.5,117.5,3.6,19.5,739.0,679.25,530.23
2016,6,12,15,30,823.0,115.0,3.5,19.0,699.0,629.99,493.6
2016,6,12,15,45,807.5,112.0,3.45,19.0,654.5,577.49,452.81
2016,6,12,16,0,792.0,109.0,3.4,19.0,610.0,524.52,410.59
2016,6,12,16,15,772.0,105.5,3.3,18.5,562.0,468.76,365.68
2016,6,12,16,30,752.0,102.0,3.2,18.0,514.0,413.57,319.83
2016,6,12,16,45,726.0,98.0,3.15,18.0,464.5,354.5,269.28
2016,6,12,17,0,700.0,94.0,3.1,18.0,415.0,299.01,220.61
2016,6,12,17,15,665.0,88.5,3.0,17.5,364.5,242.07,171.09
2016,6,12,17,30,630.0,83.0,2.9,17.0,314.0,188.58,125.15
2016,6,12,17,45,582.5,76.5,2.85,17.0,264.5,136.38,83.39
2016,6,12,18,0,535.0,70.0,2.8,17.0,215.0,89.66,52.01
2016,6,12,18,15,467.5,61.0,2.75,16.5,169.0,46.71,35.65
2016,6,12,18,30,400.0,52.0,2.7,16.0,123.0,40.92,30.28
2016,6,12,18,45,302.5,40.5,2.65,15.5,84.5,32.53,22.37
2016,6,12,19,0,205.0,29.0,2.6,15.0,46.0,22.71,11.8
2016,6,12,19,15,102.5,14.5,2.6,14.5,23.0,13.19,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,9.1,0.0
2016,6,13,5,15,161.5,24.0,3.55,12.0,41.0,18.84,6.22
2016,6,13,5,30,275.0,38.0,3.5,12.0,70.0,29.54,19.75
2016,6,13,5,45,369.0,47.5,3.45,12.5,112.5,37.54,27.57
2016,6,13,6,0,463.0,57.0,3.4,13.0,155.0,43.98,33.68
2016,6,13,6,15,349.0,85.5,3.35,13.0,170.5,80.77,54.4
2016,6,13,6,30,235.0,114.0,3.3,13.0,186.0,117.28,84.59
2016,6,13,6,45,259.0,130.5,3.3,13.5,223.5,152.06,112.15
2016,6,13,7,0,283.0,147.0,3.3,14.0,261.0,189.68,143.46
2016,6,13,7,15,335.0,160.0,3.45,14.0,312.0,235.04,181.22
2016,6,13,7,30,387.0,173.0,3.6,14.0,363.0,287.93,225.59
2016,6,13,7,45,276.0,213.0,3.8,14.5,355.5,301.02,239.46
2016,6,13,8,0,165.0,253.0,4.0,15.0,348.0,301.0,240.72
2016,6,13,8,15,105.0,261.0,4.15,15.0,323.5,285.73,228.83
2016,6,13,8,30,45.0,269.0,4.3,15.0,299.0,266.42,212.89
2016,6,13,8,45,65.5,300.0,4.45,15.5,346.5,310.41,247.44
2016,6,13,9,0,86.0,331.0,4.6,16.0,394.0,356.52,283.13
2016,6,13,9,15,224.5,336.5,4.7,16.0,513.0,469.22,372.91
2016,6,13,9,30,363.0,342.0,4.8,16.0,632.0,593.86,469.85
2016,6,13,9,45,336.0,367.0,4.9,16.5,644.0,612.36,481.63
2016,6,13,10,0,309.0,392.0,5.0,17.0,656.0,627.92,491.4
2016,6,13,10,15,333.5,397.0,5.1,17.0,690.5,665.08,519.44
2016,6,13,10,30,358.0,402.0,5.2,17.0,725.0,702.32,547.29
2016,6,13,10,45,339.5,422.5,5.35,17.0,734.5,715.82,556.56
2016,6,13,11,0,321.0,443.0,5.5,17.0,744.0,727.13,564.31
2016,6,13,11,15,622.5,280.5,5.65,17.0,874.0,868.29,676.72
2016,6,13,11,30,924.0,118.0,5.8,17.0,1004.0,988.47,764.71
2016,6,13,11,45,924.0,119.5,5.95,17.0,1010.0,997.67,771.26
2016,6,13,12,0,924.0,121.0,6.1,17.0,1016.0,1003.28,775.99
2016,6,13,12,15,924.0,121.0,6.15,17.0,1014.5,1003.89,776.68
2016,6,13,12,30,924.0,121.0,6.2,17.0,1013.0,1000.92,774.97
2016,6,13,12,45,922.5,120.5,6.3,17.0,1004.5,992.47,769.78
2016,6,13,13,0,921.0,120.0,6.4,17.0,996.0,980.46,762.13
2016,6,13,13,15,711.5,242.5,6.4,17.0,913.0,907.14,709.68
2016,6,13,13,30,502.0,365.0,6.4,17.0,830.0,818.46,639.15
2016,6,13,13,45,701.5,241.5,6.45,17.0,873.5,865.37,680.49
2016,6,13,14,0,901.0,118.0,6.5,17.0,917.0,885.78,697.08
2016,6,13,14,15,893.5,117.0,6.55,17.0,887.5,851.81,673.08
2016,6,13,14,30,886.0,116.0,6.6,17.0,858.0,815.19,647.22
2016,6,13,14,45,727.0,183.0,6.7,17.0,775.0,733.93,585.71
2016,6,13,15,0,568.0,250.0,6.8,17.0,692.0,649.85,518.92
2016,6,13,15,15,702.5,181.0,6.8,16.5,698.5,651.98,523.92
2016,6,13,15,30,837.0,112.0,6.8,16.0,705.0,636.19,513.86
2016,6,13,15,45,826.0,107.0,6.8,16.0,661.5,583.74,471.18
2016,6,13,16,0,815.0,102.0,6.8,16.0,618.0,530.36,426.8
2016,6,13,16,15,796.0,98.5,6.8,15.5,570.0,473.95,379.55
2016,6,13,16,30,777.0,95.0,6.8,15.0,522.0,417.96,331.24
2016,6,13,16,45,760.0,89.0,6.8,15.0,473.5,361.06,280.33
2016,6,13,17,0,743.0,83.0,6.8,15.0,425.0,304.94,229.13
2016,6,13,17,15,710.0,78.5,6.8,14.5,374.0,247.32,177.25
2016,6,13,17,30,677.0,74.0,6.8,14.0,323.0,189.99,126.56
2016,6,13,17,45,628.5,69.0,6.85,14.0,273.0,136.22,82.49
2016,6,13,18,0,580.0,64.0,6.9,14.0,223.0,87.97,49.59
2016,6,13,18,15,513.5,56.5,6.8,13.5,176.0,43.27,33.03
2016,6,13,18,30,447.0,49.0,6.7,13.0,129.0,38.36,28.39
2016,6,13,18,45,336.5,39.0,6.65,13.0,89.0,31.18,21.44
2016,6,13,19,0,226.0,29.0,6.6,13.0,49.0,22.73,12.06
2016,6,13,19,15,113.0,14.5,6.6,13.0,24.5,11.44,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,163.0,24.5,5.5,12.0,41.5,19.24,6.4
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.56,19.73
2016,6,14,5,45,385.0,46.5,5.5,12.5,114.0,36.7,26.81
2016,6,14,6,0,488.0,55.0,5.5,13.0,157.0,42.36,32.21
2016,6,14,6,15,546.5,61.5,5.5,13.0,205.0,70.84,40.92
2016,6,14,6,30,605.0,68.0,5.5,13.0,253.0,118.4,69.82
2016,6,14,6,45,653.5,71.5,5.5,13.5,304.0,168.55,108.85
2016,6,14,7,0,702.0,75.0,5.5,14.0,355.0,226.63,158.66
2016,6,14,7,15,716.0,78.0,5.55,14.5,397.5,276.58,204.6
2016,6,14,7,30,730.0,81.0,5.6,15.0,440.0,327.29,251.05
2016,6,14,7,45,768.5,84.5,5.7,15.5,497.0,388.71,304.9
2016,6,14,8,0,807.0,88.0,5.8,16.0,554.0,453.12,359.99
2016,6,14,8,15,823.5,90.5,5.8,16.0,600.5,508.03,407.03
2016,6,14,8,30,840.0,93.0,5.8,16.0,647.0,562.39,452.43
2016,6,14,8,45,852.5,95.5,5.8,16.5,689.5,613.83,493.47
2016,6,14,9,0,865.0,98.0,5.8,17.0,732.0,664.22,532.54
2016,6,14,9,15,875.0,100.0,5.8,17.0,770.5,711.1,569.0
2016,6,14,9,30,885.0,102.0,5.8,17.0,809.0,756.2,602.19
2016,6,14,9,45,888.5,106.0,5.8,17.0,841.0,796.2,630.72
2016,6,14,10,0,892.0,110.0,5.8,17.0,873.0,833.52,657.09
2016,6,14,10,15,898.0,111.0,5.85,17.0,900.0,867.21,680.92
2016,6,14,10,30,904.0,112.0,5.9,17.0,927.0,898.06,702.63
2016,6,14,10,45,908.5,113.0,5.95,17.5,947.5,924.55,719.79
2016,6,14,11,0,913.0,114.0,6.0,18.0,968.0,947.83,734.62
2016,6,14,11,15,915.5,114.5,6.05,18.0,981.5,965.45,746.87
2016,6,14,11,30,918.0,115.0,6.1,18.0,995.0,979.6,756.77
2016,6,14,11,45,919.0,115.5,6.2,18.0,1001.0,988.81,763.57
2016,6,14,12,0,920.0,116.0,6.3,18.0,1007.0,994.47,767.98
2016,6,14,12,15,697.5,260.0,6.4,17.5,935.0,938.68,729.82
2016,6,14,12,30,475.0,404.0,6.5,17.0,863.0,860.58,668.06
2016,6,14,12,45,697.5,258.5,6.65,17.0,925.5,929.3,726.5
2016,6,14,13,0,920.0,113.0,6.8,17.0,988.0,972.82,759.04
2016,6,14,13,15,917.0,112.5,6.9,16.5,972.5,955.96,749.03
2016,6,14,13,30,914.0,112.0,7.0,16.0,957.0,935.67,736.76
2016,6,14,13,45,908.0,111.5,7.15,16.0,934.0,909.43,718.88
2016,6,14,14,0,902.0,111.0,7.3,16.0,911.0,880.11,698.65
2016,6,14,14,15,896.0,109.5,7.3,16.0,882.5,846.92,674.88
2016,6,14,14,30,890.0,108.0,7.3,16.0,854.0,810.97,648.96
2016,6,14,14,45,883.5,105.5,7.3,16.0,819.5,771.13,619.95
2016,6,14,15,0,877.0,103.0,7.3,16.0,785.0,728.94,588.97
2016,6,14,15,15,866.0,101.0,7.3,15.5,745.5,682.09,553.19
2016,6,14,15,30,855.0,99.0,7.3,15.0,706.0,633.72,515.26
2016,6,14,15,45,842.0,96.0,7.3,15.0,662.0,581.97,472.75
2016,6,14,16,0,829.0,93.0,7.3,15.0,618.0,529.54,428.65
2016,6,14,16,15,811.0,90.0,7.35,15.0,571.0,473.46,380.56
2016,6,14,16,30,793.0,87.0,7.4,15.0,524.0,417.64,331.45
2016,6,14,16,45,675.5,103.0,7.45,15.0,450.0,341.87,266.64
2016,6,14,17,0,558.0,119.0,7.5,15.0,376.0,279.26,213.18
2016,6,14,17,15,617.0,96.5,7.5,14.5,349.5,238.45,173.4
2016,6,14,17,30,676.0,74.0,7.5,14.0,323.0,190.38,127.07
2016,6,14,17,45,625.5,69.5,7.5,14.0,273.0,136.83,83.14
2016,6,14,18,0,575.0,65.0,7.5,14.0,223.0,89.02,50.51
2016,6,14,18,15,508.0,57.5,7.4,13.5,176.0,44.57,34.19
2016,6,14,18,30,441.0,50.0,7.3,13.0,129.0,39.17,29.11
2016,6,14,18,45,330.5,40.0,7.2,12.5,89.0,32.03,22.25
2016,6,14,19,0,220.0,30.0,7.1,12.0,49.0,23.5,12.85
2016,6,14,19,15,110.0,15.0,7.0,12.0,24.5,11.83,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.91,0.0
2016,6,15,5,15,153.0,24.5,5.4,12.0,42.0,19.23,6.31
2016,6,15,5,30,306.0,37.0,5.5,12.0,72.0,30.04,20.14
2016,6,15,5,45,400.5,45.5,5.65,12.5,115.0,35.87,26.07
2016,6,15,6,0,495.0,54.0,5.8,13.0,158.0,41.55,31.48
2016,6,15,6,15,553.0,60.5,5.8,13.0,206.0,69.75,40.05
2016,6,15,6,30,611.0,67.0,5.8,13.0,254.0,117.59,68.95
2016,6,15,6,45,656.5,71.0,5.85,13.5,304.5,167.99,108.25
2016,6,15,7,0,702.0,75.0,5.9,14.0,355.0,225.97,158.14
2016,6,15,7,15,552.0,122.0,5.95,14.0,360.5,266.65,201.64
2016,6,15,7,30,402.0,169.0,6.0,14.0,366.0,288.77,227.16
2016,6,15,7,45,606.5,128.0,6.1,14.5,460.5,362.07,286.7
2016,6,15,8,0,811.0,87.0,6.2,15.0,555.0,453.24,361.9
2016,6,15,8,15,827.5,89.5,6.25,15.0,601.5,508.5,409.58
2016,6,15,8,30,844.0,92.0,6.3,15.0,648.0,562.95,455.51
2016,6,15,8,45,859.0,93.0,6.35,15.5,691.0,614.67,497.3
2016,6,15,9,0,874.0,94.0,6.4,16.0,734.0,665.56,537.33
2016,6,15,9,15,883.5,96.0,6.4,16.0,772.5,712.48,574.24
2016,6,15,9,30,893.0,98.0,6.4,16.0,811.0,757.58,607.67
2016,6,15,9,45,897.0,101.5,6.45,16.0,843.0,797.83,636.9
2016,6,15,10,0,901.0,105.0,6.5,16.0,875.0,835.4,663.99
2016,6,15,10,15,907.0,106.0,6.5,16.0,902.0,869.41,688.13
2016,6,15,10,30,913.0,107.0,6.5,16.0,929.0,900.54,710.08
2016,6,15,10,45,917.5,108.0,6.5,16.5,950.0,927.3,727.39
2016,6,15,11,0,922.0,109.0,6.5,17.0,971.0,950.81,742.29
2016,6,15,11,15,924.5,109.5,6.5,17.0,985.0,968.63,754.54
2016,6,15,11,30,927.0,110.0,6.5,17.0,999.0,982.95,764.36
2016,6,15,11,45,929.5,109.5,6.5,17.0,1005.5,992.76,771.06
2016,6,15,12,0,932.0,109.0,6.5,17.0,1012.0,998.99,775.32
2016,6,15,12,15,932.5,109.0,6.45,17.0,1011.0,1000.19,775.84
2016,6,15,12,30,933.0,109.0,6.4,17.0,1010.0,997.77,773.91
2016,6,15,12,45,922.0,115.0,6.35,17.0,999.5,986.58,765.86
2016,6,15,13,0,911.0,121.0,6.3,17.0,989.0,971.98,755.52
2016,6,15,13,15,907.5,120.5,6.2,17.0,973.0,954.87,743.2
2016,6,15,13,30,904.0,120.0,6.1,17.0,957.0,934.38,728.55
2016,6,15,13,45,672.0,231.0,6.05,17.0,845.5,829.76,652.09
2016,6,15,14,0,440.0,342.0,6.0,17.0,734.0,715.67,562.05
2016,6,15,14,15,428.0,340.0,5.9,16.5,710.5,688.36,542.9
2016,6,15,14,30,416.0,338.0,5.8,16.0,687.0,660.09,522.48
2016,6,15,14,45,650.5,219.0,5.75,16.0,738.0,710.94,566.48
2016,6,15,15,0,885.0,100.0,5.7,16.0,789.0,732.14,586.68
2016,6,15,15,15,874.0,98.0,5.65,16.0,749.0,685.0,549.98
2016,6,15,15,30,863.0,96.0,5.6,16.0,709.0,636.31,511.42
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,585.11,470.06
2016,6,15,16,0,845.0,87.0,5.5,16.0,623.0,532.67,426.66
2016,6,15,16,15,827.5,84.0,5.4,15.5,575.5,476.64,379.86
2016,6,15,16,30,810.0,81.0,5.3,15.0,528.0,419.63,330.9
2016,6,15,16,45,789.0,77.5,5.2,15.0,478.5,361.95,279.53
2016,6,15,17,0,768.0,74.0,5.1,15.0,429.0,305.41,228.17
2016,6,15,17,15,737.0,70.0,4.9,14.5,378.0,247.36,175.9
2016,6,15,17,30,706.0,66.0,4.7,14.0,327.0,192.19,126.92
2016,6,15,17,45,664.0,61.0,4.55,14.0,277.0,137.87,82.09
2016,6,15,18,0,622.0,56.0,4.4,14.0,227.0,85.15,45.36
2016,6,15,18,15,559.0,49.5,4.15,13.5,180.0,38.76,29.04
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,33.27,23.93
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,27.23,18.08
2016,6,15,19,0,302.0,26.0,3.5,13.0,52.0,21.01,10.95
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.0,10.34,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,27.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,54.0,10.0,1.8,13.0,12.0,9.1,0.0
2016,6,16,5,15,174.0,23.0,1.85,13.0,41.0,18.07,5.46
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.1,19.28
2016,6,16,5,45,381.5,45.5,1.95,13.5,111.5,35.83,25.96
2016,6,16,6,0,469.0,55.0,2.0,14.0,153.0,42.32,32.08
2016,6,16,6,15,527.0,61.5,1.9,14.0,200.0,68.98,40.11
2016,6,16,6,30,585.0,68.0,1.8,14.0,247.0,115.2,67.66
2016,6,16,6,45,297.5,102.0,1.7,14.5,193.5,133.93,94.66
2016,6,16,7,0,10.0,136.0,1.6,15.0,140.0,119.85,95.19
2016,6,16,7,15,77.5,171.0,1.55,15.0,208.5,169.54,133.96
2016,6,16,7,30,145.0,206.0,1.5,15.0,277.0,229.42,181.19
2016,6,16,7,45,101.0,221.5,1.45,15.5,273.5,234.29,185.62
2016,6,16,8,0,57.0,237.0,1.4,16.0,270.0,235.32,186.33
2016,6,16,8,15,85.0,266.5,1.45,16.0,320.0,280.08,221.46
2016,6,16,8,30,113.0,296.0,1.5,16.0,370.0,331.81,261.47
2016,6,16,8,45,113.0,317.0,1.55,16.5,395.5,358.64,281.11
2016,6,16,9,0,113.0,338.0,1.6,17.0,421.0,385.3,300.41
2016,6,16,9,15,252.5,334.0,1.7,17.0,531.5,491.43,382.15
2016,6,16,9,30,392.0,330.0,1.8,17.0,642.0,602.97,465.59
2016,6,16,9,45,416.5,326.0,1.9,17.5,670.5,642.19,492.8
2016,6,16,10,0,441.0,322.0,2.0,18.0,699.0,675.47,516.15
2016,6,16,10,15,675.0,212.0,2.1,18.0,809.5,786.41,600.05
2016,6,16,10,30,909.0,102.0,2.2,18.0,920.0,891.77,672.42
2016,6,16,10,45,914.0,102.0,2.35,18.5,940.5,917.96,688.49
2016,6,16,11,0,919.0,102.0,2.5,19.0,961.0,940.94,703.16
2016,6,16,11,15,921.0,102.5,2.65,19.0,974.5,958.31,715.45
2016,6,16,11,30,923.0,103.0,2.8,19.0,988.0,972.18,725.52
2016,6,16,11,45,925.0,102.5,2.95,19.5,994.0,981.53,731.29
2016,6,16,12,0,927.0,102.0,3.1,20.0,1000.0,987.32,734.75
2016,6,16,12,15,927.0,102.0,3.2,20.0,999.0,988.09,735.98
2016,6,16,12,30,927.0,102.0,3.3,20.0,998.0,985.26,734.93
2016,6,16,12,45,924.5,102.0,3.4,20.0,989.5,976.46,729.99
2016,6,16,13,0,922.0,102.0,3.5,20.0,981.0,964.11,722.74
2016,6,16,13,15,919.5,101.5,3.5,20.0,965.5,947.77,712.19
2016,6,16,13,30,917.0,101.0,3.5,20.0,950.0,927.98,699.37
2016,6,16,13,45,914.5,98.5,3.55,20.0,928.0,902.89,683.26
2016,6,16,14,0,912.0,96.0,3.6,20.0,906.0,874.53,664.86
2016,6,16,14,15,906.0,95.0,3.6,19.5,877.5,841.62,644.18
2016,6,16,14,30,900.0,94.0,3.6,19.0,849.0,805.93,621.34
2016,6,16,14,45,710.0,180.5,3.6,19.0,761.0,719.61,558.74
2016,6,16,15,0,520.0,267.0,3.6,19.0,673.0,632.15,491.43
2016,6,16,15,15,565.0,233.5,3.55,19.0,653.5,606.67,473.74
2016,6,16,15,30,610.0,200.0,3.5,19.0,634.0,578.77,453.17
2016,6,16,15,45,514.0,218.0,3.5,19.0,567.5,505.17,396.18
2016,6,16,16,0,418.0,236.0,3.5,19.0,501.0,441.84,346.52
2016,6,16,16,15,401.0,219.5,3.45,18.5,458.0,394.01,309.19
2016,6,16,16,30,384.0,203.0,3.4,18.0,415.0,344.5,269.61
2016,6,16,16,45,574.0,136.0,3.35,18.0,419.0,335.86,257.71
2016,6,16,17,0,764.0,69.0,3.3,18.0,423.0,300.15,220.46
2016,6,16,17,15,734.0,65.5,3.15,17.5,373.0,243.1,169.94
2016,6,16,17,30,704.0,62.0,3.0,17.0,323.0,188.8,122.45
2016,6,16,17,45,663.0,57.5,2.95,17.0,274.0,135.18,78.78
2016,6,16,18,0,622.0,53.0,2.9,17.0,225.0,86.16,45.47
2016,6,16,18,15,561.0,47.0,2.7,16.5,178.5,37.29,27.38
2016,6,16,18,30,500.0,41.0,2.5,16.0,132.0,31.58,22.15
2016,6,16,18,45,405.5,33.0,2.35,15.5,92.5,25.92,16.76
2016,6,16,19,0,311.0,25.0,2.2,15.0,53.0,20.08,10.2
2016,6,16,19,15,155.5,12.5,2.1,14.5,26.5,9.88,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,14.0,8.0,7.28,0.0
2016,6,17,5,15,34.5,23.0,2.45,14.0,27.0,19.38,6.07
2016,6,17,5,30,69.0,38.0,2.5,14.0,46.0,31.43,21.14
2016,6,17,5,45,90.5,56.5,2.6,14.5,72.0,45.7,34.46
2016,6,17,6,0,112.0,75.0,2.7,15.0,98.0,59.68,47.23
2016,6,17,6,15,125.5,95.0,2.7,15.0,128.0,81.14,60.33
2016,6,17,6,30,139.0,115.0,2.7,15.0,158.0,108.58,80.76
2016,6,17,6,45,144.5,137.0,2.7,15.5,188.5,138.18,104.69
2016,6,17,7,0,150.0,159.0,2.7,16.0,219.0,168.71,130.0
2016,6,17,7,15,148.0,182.5,2.7,16.0,248.0,199.18,155.8
2016,6,17,7,30,146.0,206.0,2.7,16.0,277.0,229.57,181.22
2016,6,17,7,45,86.5,210.5,2.7,16.5,253.5,219.07,173.74
2016,6,17,8,0,27.0,215.0,2.7,17.0,230.0,202.66,160.57
2016,6,17,8,15,22.0,221.5,2.75,17.5,234.5,206.59,163.14
2016,6,17,8,30,17.0,228.0,2.8,18.0,239.0,211.36,166.23
2016,6,17,8,45,33.5,268.0,2.85,18.5,292.0,261.9,205.53
2016,6,17,9,0,50.0,308.0,2.9,19.0,345.0,311.75,243.52
2016,6,17,9,15,32.5,285.0,2.95,19.0,309.5,282.05,219.81
2016,6,17,9,30,15.0,262.0,3.0,19.0,274.0,245.35,190.71
2016,6,17,9,45,36.5,321.0,3.05,19.0,352.0,323.07,251.0
2016,6,17,10,0,58.0,380.0,3.1,19.0,430.0,397.96,307.67
2016,6,17,10,15,139.5,410.0,3.15,19.0,534.5,505.9,389.66
2016,6,17,10,30,221.0,440.0,3.2,19.0,639.0,610.35,467.01
2016,6,17,10,45,171.0,451.0,3.25,19.5,607.5,583.4,444.49
2016,6,17,11,0,121.0,462.0,3.3,20.0,576.0,553.46,420.43
2016,6,17,11,15,117.0,468.0,3.3,20.0,579.5,558.83,424.09
2016,6,17,11,30,113.0,474.0,3.3,20.0,583.0,563.4,427.03
2016,6,17,11,45,72.0,431.5,3.35,20.0,501.0,474.59,361.4
2016,6,17,12,0,31.0,389.0,3.4,20.0,419.0,395.18,301.75
2016,6,17,12,15,28.0,378.5,3.4,20.0,405.5,382.29,292.34
2016,6,17,12,30,25.0,368.0,3.4,20.0,392.0,369.13,282.48
2016,6,17,12,45,46.5,406.5,3.45,20.0,451.0,425.89,325.68
2016,6,17,13,0,68.0,445.0,3.5,20.0,510.0,481.96,367.61
2016,6,17,13,15,43.0,380.5,3.5,20.0,421.5,395.36,302.83
2016,6,17,13,30,18.0,316.0,3.5,20.0,333.0,301.75,231.96
2016,6,17,13,45,16.0,294.0,3.5,20.0,308.5,279.08,215.05
2016,6,17,14,0,14.0,272.0,3.5,20.0,284.0,256.54,197.94
2016,6,17,14,15,12.0,251.0,3.6,19.5,261.0,235.07,181.95
2016,6,17,14,30,10.0,230.0,3.7,19.0,238.0,213.78,165.93
2016,6,17,14,45,5.0,178.0,3.8,19.0,182.0,162.55,125.69
2016,6,17,15,0,0.0,126.0,3.9,19.0,126.0,112.08,85.51
2016,6,17,15,15,24.0,211.5,4.05,18.5,228.5,207.97,163.19
2016,6,17,15,30,48.0,297.0,4.2,18.0,331.0,298.49,235.3
2016,6,17,15,45,55.0,282.5,4.35,18.0,319.5,285.65,225.6
2016,6,17,16,0,62.0,268.0,4.5,18.0,308.0,272.02,215.34
2016,6,17,16,15,31.0,168.5,4.65,17.5,188.5,165.03,130.29
2016,6,17,16,30,0.0,69.0,4.8,17.0,69.0,61.05,45.42
2016,6,17,16,45,0.0,72.5,4.95,17.0,72.5,64.14,48.21
2016,6,17,17,0,0.0,76.0,5.1,17.0,76.0,67.23,50.97
2016,6,17,17,15,0.0,94.0,5.1,16.5,94.0,82.74,64.27
2016,6,17,17,30,0.0,112.0,5.1,16.0,112.0,97.23,76.74
2016,6,17,17,45,0.0,95.0,5.15,15.5,95.0,82.26,64.38
2016,6,17,18,0,0.0,78.0,5.2,15.0,78.0,67.46,51.94
2016,6,17,18,15,0.0,61.5,5.05,14.5,61.5,53.25,41.79
2016,6,17,18,30,0.0,45.0,4.9,14.0,45.0,39.43,29.26
2016,6,17,18,45,0.0,31.5,4.8,14.0,31.5,27.78,18.49
2016,6,17,19,0,0.0,18.0,4.7,14.0,18.0,15.84,6.94
2016,6,17,19,15,0.0,9.0,4.5,14.0,9.0,7.91,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,12.0,9.1,0.0
2016,6,18,5,15,233.5,20.5,2.45,13.0,43.0,16.53,4.24
2016,6,18,5,30,369.0,31.0,2.5,13.0,74.0,24.75,15.52
2016,6,18,5,45,455.0,39.0,2.65,13.5,117.0,30.41,21.18
2016,6,18,6,0,541.0,47.0,2.8,14.0,160.0,35.9,26.36
2016,6,18,6,15,598.0,52.5,2.8,14.5,208.5,63.34,33.95
2016,6,18,6,30,655.0,58.0,2.8,15.0,257.0,115.57,64.97
2016,6,18,6,45,695.0,62.5,2.8,15.5,308.0,167.62,104.99
2016,6,18,7,0,735.0,67.0,2.8,16.0,359.0,224.0,152.99
2016,6,18,7,15,764.0,70.5,2.8,16.0,410.5,280.45,203.41
2016,6,18,7,30,793.0,74.0,2.8,16.0,462.0,339.35,255.87
2016,6,18,7,45,815.0,77.0,2.8,16.5,512.5,397.19,306.18
2016,6,18,8,0,837.0,80.0,2.8,17.0,563.0,457.0,356.5
2016,6,18,8,15,854.5,82.5,2.8,17.5,610.5,513.4,402.6
2016,6,18,8,30,872.0,85.0,2.8,18.0,658.0,569.76,447.07
2016,6,18,8,45,885.0,87.5,2.8,18.5,702.5,623.07,487.79
2016,6,18,9,0,898.0,90.0,2.8,19.0,747.0,675.33,526.41
2016,6,18,9,15,908.5,91.5,2.8,19.0,786.5,723.57,562.05
2016,6,18,9,30,919.0,93.0,2.8,19.0,826.0,770.01,594.06
2016,6,18,9,45,924.0,96.5,2.85,19.5,859.5,812.11,621.45
2016,6,18,10,0,929.0,100.0,2.9,20.0,893.0,851.55,646.68
2016,6,18,10,15,935.0,101.0,2.95,20.0,921.0,886.54,669.89
2016,6,18,10,30,941.0,102.0,3.0,20.0,949.0,918.58,691.01
2016,6,18,10,45,946.5,102.5,3.05,20.5,971.0,946.55,708.0
2016,6,18,11,0,952.0,103.0,3.1,21.0,993.0,971.23,722.73
2016,6,18,11,15,955.0,103.5,3.2,21.0,1007.0,990.17,735.45
2016,6,18,11,30,958.0,104.0,3.3,21.0,1021.0,1005.51,745.89
2016,6,18,11,45,959.5,104.0,3.45,21.0,1028.0,1015.28,753.14
2016,6,18,12,0,961.0,104.0,3.6,21.0,1035.0,1021.35,758.06
2016,6,18,12,15,961.5,103.5,3.7,21.0,1034.0,1022.25,759.3
2016,6,18,12,30,962.0,103.0,3.8,21.0,1033.0,1019.41,758.19
2016,6,18,12,45,962.5,101.5,3.95,21.5,1025.5,1011.86,752.92
2016,6,18,13,0,963.0,100.0,4.1,22.0,1018.0,1000.55,745.2
2016,6,18,13,15,961.0,99.5,4.1,22.0,1002.5,984.16,734.69
2016,6,18,13,30,959.0,99.0,4.1,22.0,987.0,964.15,721.81
2016,6,18,13,45,954.5,98.5,4.2,22.0,964.5,938.41,705.63
2016,6,18,14,0,950.0,98.0,4.3,22.0,942.0,909.36,687.11
2016,6,18,14,15,944.5,96.5,4.3,22.0,913.0,875.35,664.59
2016,6,18,14,30,939.0,95.0,4.3,22.0,884.0,838.39,639.9
2016,6,18,14,45,930.0,94.5,4.35,22.0,848.5,797.02,612.1
2016,6,18,15,0,921.0,94.0,4.4,22.0,813.0,753.34,582.4
2016,6,18,15,15,911.0,92.0,4.45,21.5,772.5,705.48,549.03
2016,6,18,15,30,901.0,90.0,4.5,21.0,732.0,655.87,512.73
2016,6,18,15,45,885.0,89.0,4.55,21.0,686.5,602.27,471.26
2016,6,18,16,0,869.0,88.0,4.6,21.0,641.0,548.01,428.09
2016,6,18,16,15,851.5,85.5,4.6,20.5,592.5,491.25,382.34
2016,6,18,16,30,834.0,83.0,4.6,20.0,544.0,433.51,334.3
2016,6,18,16,45,810.0,80.0,4.6,20.0,493.0,373.87,282.8
2016,6,18,17,0,786.0,77.0,4.6,20.0,442.0,315.66,231.39
2016,6,18,17,15,755.0,73.0,4.6,19.5,390.5,256.51,179.4
2016,6,18,17,30,724.0,69.0,4.6,19.0,339.0,200.21,130.41
2016,6,18,17,45,681.0,64.0,4.6,19.0,287.5,144.58,85.23
2016,6,18,18,0,638.0,59.0,4.6,19.0,236.0,90.5,47.87
2016,6,18,18,15,574.0,52.5,4.5,18.0,187.5,42.94,32.15
2016,6,18,18,30,510.0,46.0,4.4,17.0,139.0,35.78,25.71
2016,6,18,18,45,413.0,37.0,4.35,16.5,97.5,29.39,19.66
2016,6,18,19,0,316.0,28.0,4.3,16.0,56.0,22.78,12.39
2016,6,18,19,15,158.0,14.0,4.2,15.5,28.0,11.18,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,100.0,10.0,2.4,14.0,13.0,9.1,0.0
2016,6,19,5,15,239.5,21.0,2.4,14.5,44.5,17.01,4.29
2016,6,19,5,30,379.0,32.0,2.4,15.0,76.0,25.69,16.15
2016,6,19,5,45,465.5,40.0,2.4,15.5,119.5,31.32,21.77
2016,6,19,6,0,552.0,48.0,2.4,16.0,163.0,36.79,26.91
2016,6,19,6,15,607.5,54.0,2.35,16.5,212.0,64.38,34.57
2016,6,19,6,30,663.0,60.0,2.3,17.0,261.0,117.56,65.84
2016,6,19,6,45,702.0,64.0,2.3,17.5,312.0,169.46,105.27
2016,6,19,7,0,741.0,68.0,2.3,18.0,363.0,225.57,152.59
2016,6,19,7,15,769.0,72.0,2.35,18.5,414.0,282.55,202.6
2016,6,19,7,30,797.0,76.0,2.4,19.0,465.0,341.89,254.33
2016,6,19,7,45,817.0,79.0,2.45,19.5,514.0,399.19,303.58
2016,6,19,8,0,837.0,82.0,2.5,20.0,563.0,458.2,352.66
2016,6,19,8,15,853.0,84.5,2.5,20.5,610.0,513.88,397.52
2016,6,19,8,30,869.0,87.0,2.5,21.0,657.0,569.35,440.64
2016,6,19,8,45,880.0,89.5,2.55,21.5,700.5,621.35,479.94
2016,6,19,9,0,891.0,92.0,2.6,22.0,744.0,672.11,517.13
2016,6,19,9,15,900.5,94.0,2.6,22.0,782.5,719.88,551.91
2016,6,19,9,30,910.0,96.0,2.6,22.0,821.0,765.79,583.23
2016,6,19,9,45,924.5,93.0,2.6,22.5,856.5,808.59,610.39
2016,6,19,10,0,939.0,90.0,2.6,23.0,892.0,849.37,635.79
2016,6,19,10,15,944.0,91.0,2.6,23.5,919.5,883.89,656.63
2016,6,19,10,30,949.0,92.0,2.6,24.0,947.0,915.36,675.27
2016,6,19,10,45,950.5,94.5,2.65,24.5,967.0,941.99,691.0
2016,6,19,11,0,952.0,97.0,2.7,25.0,987.0,965.13,704.41
2016,6,19,11,15,954.5,97.5,2.85,25.0,1001.0,983.67,717.11
2016,6,19,11,30,957.0,98.0,3.0,25.0,1015.0,998.59,727.56
2016,6,19,11,45,953.0,102.0,3.2,25.0,1020.0,1007.08,734.33
2016,6,19,12,0,949.0,106.0,3.4,25.0,1025.0,1011.78,738.72
2016,6,19,12,15,948.5,106.0,3.6,24.5,1024.0,1012.25,741.86
2016,6,19,12,30,948.0,106.0,3.8,24.0,1023.0,1009.04,742.65
2016,6,19,12,45,938.0,111.5,4.0,24.0,1012.5,998.44,737.14
2016,6,19,13,0,928.0,117.0,4.2,24.0,1002.0,984.36,729.31
2016,6,19,13,15,925.5,116.5,4.35,24.0,986.5,968.11,719.75
2016,6,19,13,30,923.0,116.0,4.5,24.0,971.0,948.39,707.81
2016,6,19,13,45,924.0,111.5,4.65,24.0,950.0,924.52,693.48
2016,6,19,14,0,925.0,107.0,4.8,24.0,929.0,897.16,676.59
2016,6,19,14,15,919.0,106.0,4.9,23.5,900.5,864.01,656.5
2016,6,19,14,30,913.0,105.0,5.0,23.0,872.0,828.02,634.11
2016,6,19,14,45,907.5,102.0,5.1,23.0,838.0,787.84,607.16
2016,6,19,15,0,902.0,99.0,5.2,23.0,804.0,745.15,578.08
2016,6,19,15,15,892.0,97.0,5.2,23.0,764.0,698.11,543.44
2016,6,19,15,30,882.0,95.0,5.2,23.0,724.0,649.38,506.35
2016,6,19,15,45,869.0,92.5,5.25,23.0,680.0,596.98,465.72
2016,6,19,16,0,856.0,90.0,5.3,23.0,636.0,543.68,423.25
2016,6,19,16,15,839.0,87.5,5.3,22.5,588.0,487.83,378.24
2016,6,19,16,30,822.0,85.0,5.3,22.0,540.0,431.02,331.02
2016,6,19,16,45,798.0,82.0,5.35,21.5,489.5,372.03,280.8
2016,6,19,17,0,774.0,79.0,5.4,21.0,439.0,314.48,230.52
2016,6,19,17,15,743.5,75.0,5.35,20.5,388.0,256.13,179.2
2016,6,19,17,30,713.0,71.0,5.3,20.0,337.0,200.58,130.87
2016,6,19,17,45,669.0,66.0,5.25,19.5,286.0,142.39,83.82
2016,6,19,18,0,625.0,61.0,5.2,19.0,235.0,91.86,49.32
2016,6,19,18,15,561.5,54.5,5.05,18.5,187.0,45.01,33.89
2016,6,19,18,30,498.0,48.0,4.9,18.0,139.0,37.44,27.04
2016,6,19,18,45,402.5,38.5,4.8,17.5,98.0,30.67,20.68
2016,6,19,19,0,307.0,29.0,4.7,17.0,57.0,23.67,13.09
2016,6,19,19,15,153.5,14.5,4.65,16.5,28.5,11.62,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,12.0,13.0,10.01,0.0
2016,6,20,5,15,238.0,22.5,4.2,12.5,45.0,18.43,4.95
2016,6,20,5,30,383.0,34.0,4.3,13.0,77.0,27.54,17.84
2016,6,20,5,45,478.5,41.0,4.4,13.5,122.0,32.25,22.75
2016,6,20,6,0,574.0,48.0,4.5,14.0,167.0,36.9,27.22
2016,6,20,6,15,630.0,53.5,4.5,14.5,217.0,67.57,37.32
2016,6,20,6,30,686.0,59.0,4.5,15.0,267.0,118.34,66.22
2016,6,20,6,45,728.0,62.5,4.5,15.5,319.0,171.62,107.03
2016,6,20,7,0,770.0,66.0,4.5,16.0,371.0,229.44,156.45
2016,6,20,7,15,797.5,69.5,4.5,16.5,423.0,287.49,208.41
2016,6,20,7,30,825.0,73.0,4.5,17.0,475.0,347.8,262.15
2016,6,20,7,45,846.5,75.5,4.5,17.5,526.0,408.21,315.06
2016,6,20,8,0,868.0,78.0,4.5,18.0,577.0,467.65,365.73
2016,6,20,8,15,883.5,80.5,4.45,18.5,625.0,524.7,412.85
2016,6,20,8,30,899.0,83.0,4.4,19.0,673.0,581.45,458.1
2016,6,20,8,45,911.5,85.0,4.35,19.5,717.0,635.34,499.63
2016,6,20,9,0,924.0,87.0,4.3,20.0,761.0,688.06,538.93
2016,6,20,9,15,933.0,88.5,4.3,20.0,800.5,736.45,575.27
2016,6,20,9,30,942.0,90.0,4.3,20.0,840.0,782.86,607.65
2016,6,20,9,45,937.5,97.5,4.3,20.5,871.0,822.49,633.44
2016,6,20,10,0,933.0,105.0,4.3,21.0,902.0,858.69,656.53
2016,6,20,10,15,938.5,106.5,4.35,21.0,929.5,893.97,680.28
2016,6,20,10,30,944.0,108.0,4.4,21.0,957.0,926.23,701.8
2016,6,20,10,45,948.0,108.5,4.45,21.5,978.0,953.05,718.29
2016,6,20,11,0,952.0,109.0,4.5,22.0,999.0,976.49,732.47
2016,6,20,11,15,954.0,109.5,4.55,22.0,1012.5,994.6,744.52
2016,6,20,11,30,956.0,110.0,4.6,22.0,1026.0,1009.08,754.24
2016,6,20,11,45,958.0,109.5,4.65,22.0,1032.5,1018.93,760.97
2016,6,20,12,0,960.0,109.0,4.7,22.0,1039.0,1025.09,765.35
2016,6,20,12,15,959.0,109.0,4.8,22.0,1037.5,1025.15,766.19
2016,6,20,12,30,958.0,109.0,4.9,22.0,1036.0,1021.49,764.65
2016,6,20,12,45,959.5,106.5,5.05,22.0,1028.0,1014.08,761.07
2016,6,20,13,0,961.0,104.0,5.2,22.0,1020.0,1002.89,754.97
2016,6,20,13,15,957.5,103.5,5.3,22.0,1004.0,985.27,744.11
2016,6,20,13,30,954.0,103.0,5.4,22.0,988.0,964.09,730.8
2016,6,20,13,45,948.5,102.5,5.55,22.0,964.5,937.69,714.14
2016,6,20,14,0,943.0,102.0,5.7,22.0,941.0,908.04,695.07
2016,6,20,14,15,937.0,101.0,5.75,21.5,912.0,874.4,673.8
2016,6,20,14,30,931.0,100.0,5.8,21.0,883.0,837.87,650.22
2016,6,20,14,45,920.5,100.0,5.9,21.0,847.0,796.21,621.59
2016,6,20,15,0,910.0,100.0,6.0,21.0,811.0,752.37,591.05
2016,6,20,15,15,899.5,98.0,6.0,20.5,771.0,704.68,556.43
2016,6,20,15,30,889.0,96.0,6.0,20.0,731.0,655.32,519.17
2016,6,20,15,45,873.5,94.5,6.05,20.0,685.5,602.11,477.05
2016,6,20,16,0,858.0,93.0,6.1,20.0,640.0,548.21,433.27
2016,6,20,16,15,840.0,90.0,6.05,19.5,591.5,490.9,386.25
2016,6,20,16,30,822.0,87.0,6.0,19.0,543.0,433.6,337.81
2016,6,20,16,45,576.5,129.5,5.95,19.0,434.5,332.93,256.53
2016,6,20,17,0,331.0,172.0,5.9,19.0,326.0,253.69,194.69
2016,6,20,17,15,165.5,139.0,5.8,18.5,216.0,162.36,123.85
2016,6,20,17,30,0.0,106.0,5.7,18.0,106.0,92.31,72.0
2016,6,20,17,45,0.0,90.0,5.6,17.5,90.0,78.24,60.51
2016,6,20,18,0,0.0,74.0,5.5,17.0,74.0,64.32,48.89
2016,6,20,18,15,0.0,59.0,5.4,16.5,59.0,51.36,39.79
2016,6,20,18,30,0.0,44.0,5.3,16.0,44.0,38.67,28.36
2016,6,20,18,45,0.0,31.0,5.25,16.0,31.0,27.34,17.95
2016,6,20,19,0,0.0,18.0,5.2,16.0,18.0,15.84,6.98
2016,6,20,19,15,0.0,9.0,5.1,15.5,9.0,7.91,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
