Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,21,5,15,220.5,22.0,3.15,13.5,43.0,17.96,4.39
2016,6,21,5,30,360.0,33.0,3.2,14.0,74.0,26.61,16.95
2016,6,21,5,45,455.0,40.5,3.25,14.5,118.0,31.77,22.24
2016,6,21,6,0,550.0,48.0,3.3,15.0,162.0,36.83,27.05
2016,6,21,6,15,606.5,53.5,3.25,15.5,210.5,62.79,33.93
2016,6,21,6,30,663.0,59.0,3.2,16.0,259.0,115.46,64.54
2016,6,21,6,45,706.5,62.5,3.2,16.5,311.0,167.56,104.01
2016,6,21,7,0,750.0,66.0,3.2,17.0,363.0,224.4,152.07
2016,6,21,7,15,777.5,69.5,3.2,17.5,414.0,281.27,202.47
2016,6,21,7,30,805.0,73.0,3.2,18.0,465.0,340.41,254.62
2016,6,21,7,45,827.0,75.0,3.2,18.5,515.0,399.44,305.74
2016,6,21,8,0,849.0,77.0,3.2,19.0,565.0,457.55,354.69
2016,6,21,8,15,864.5,79.5,3.15,19.5,612.0,513.61,400.38
2016,6,21,8,30,880.0,82.0,3.1,20.0,659.0,569.4,444.24
2016,6,21,8,45,892.0,83.5,3.1,20.5,702.5,621.59,484.08
2016,6,21,9,0,904.0,85.0,3.1,21.0,746.0,672.62,521.79
2016,6,21,9,15,913.0,87.0,3.1,21.5,784.5,720.66,556.17
2016,6,21,9,30,922.0,89.0,3.1,22.0,823.0,766.77,586.65
2016,6,21,9,45,924.0,93.0,3.1,22.5,855.0,807.29,612.5
2016,6,21,10,0,926.0,97.0,3.1,23.0,887.0,844.94,636.05
2016,6,21,10,15,931.5,98.0,3.1,23.0,914.5,879.55,658.54
2016,6,21,10,30,937.0,99.0,3.1,23.0,942.0,911.2,678.91
2016,6,21,10,45,939.0,101.0,3.15,23.5,962.5,937.58,694.68
2016,6,21,11,0,941.0,103.0,3.2,24.0,983.0,960.53,708.16
2016,6,21,11,15,943.5,103.5,3.25,24.0,996.5,978.98,720.07
2016,6,21,11,30,946.0,104.0,3.3,24.0,1010.0,993.86,729.73
2016,6,21,11,45,946.0,105.0,3.4,24.5,1016.0,1003.23,734.82
2016,6,21,12,0,946.0,106.0,3.5,25.0,1022.0,1008.92,737.62
2016,6,21,12,15,945.5,106.0,3.65,25.0,1021.0,1009.5,738.98
2016,6,21,12,30,945.0,106.0,3.8,25.0,1020.0,1006.4,738.04
2016,6,21,12,45,940.0,107.5,3.95,25.0,1010.5,996.82,732.89
2016,6,21,13,0,935.0,109.0,4.1,25.0,1001.0,983.68,725.44
2016,6,21,13,15,932.0,108.5,4.25,25.0,985.5,966.96,715.62
2016,6,21,13,30,929.0,108.0,4.4,25.0,970.0,946.76,703.45
2016,6,21,13,45,924.5,107.0,4.6,25.0,947.5,921.36,688.17
2016,6,21,14,0,920.0,106.0,4.8,25.0,925.0,892.75,670.85
2016,6,21,14,15,756.0,190.0,4.95,24.5,848.5,820.74,623.88
2016,6,21,14,30,592.0,274.0,5.1,24.0,772.0,742.62,566.94
2016,6,21,14,45,596.5,256.5,5.25,23.5,740.5,706.54,543.45
2016,6,21,15,0,601.0,239.0,5.4,23.0,709.0,668.1,517.37
2016,6,21,15,15,736.0,167.5,5.5,22.5,713.5,665.09,518.82
2016,6,21,15,30,871.0,96.0,5.6,22.0,718.0,644.67,506.2
2016,6,21,15,45,857.0,94.0,5.7,22.0,674.0,592.73,465.55
2016,6,21,16,0,843.0,92.0,5.8,22.0,630.0,540.0,423.24
2016,6,21,16,15,825.5,89.5,5.8,21.5,582.5,484.18,377.92
2016,6,21,16,30,808.0,87.0,5.8,21.0,535.0,428.37,331.16
2016,6,21,16,45,784.0,83.5,5.8,20.5,485.0,369.66,280.84
2016,6,21,17,0,760.0,80.0,5.8,20.0,435.0,312.42,230.55
2016,6,21,17,15,729.0,76.0,5.75,19.5,384.5,254.72,179.56
2016,6,21,17,30,698.0,72.0,5.7,19.0,334.0,199.89,131.62
2016,6,21,17,45,653.0,67.0,5.7,18.5,283.5,142.37,84.83
2016,6,21,18,0,608.0,62.0,5.7,18.0,233.0,92.64,50.5
2016,6,21,18,15,544.5,55.5,5.55,17.5,185.5,46.71,35.53
2016,6,21,18,30,481.0,49.0,5.4,17.0,138.0,38.2,27.83
2016,6,21,18,45,383.5,39.5,5.3,16.5,97.0,31.47,21.48
2016,6,21,19,0,286.0,30.0,5.2,16.0,56.0,24.52,13.93
2016,6,21,19,15,143.0,15.0,5.1,15.5,28.0,12.03,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,41.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,83.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,22,5,15,227.5,22.0,5.7,12.5,43.5,18.0,4.12
2016,6,22,5,30,372.0,33.0,5.9,13.0,75.0,26.67,17.02
2016,6,22,5,45,458.5,41.5,6.1,13.5,118.5,32.68,23.1
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,38.52,28.63
2016,6,22,6,15,602.5,56.0,6.25,14.0,211.5,64.14,35.65
2016,6,22,6,30,660.0,62.0,6.2,14.0,261.0,114.11,64.21
2016,6,22,6,45,461.0,105.0,6.2,14.5,256.5,160.32,109.94
2016,6,22,7,0,262.0,148.0,6.2,15.0,252.0,183.24,138.7
2016,6,22,7,15,529.0,113.5,6.15,15.0,359.0,249.18,186.92
2016,6,22,7,30,796.0,79.0,6.1,15.0,466.0,342.37,261.47
2016,6,22,7,45,570.5,151.0,6.1,15.5,443.5,364.92,287.68
2016,6,22,8,0,345.0,223.0,6.1,16.0,421.0,356.14,284.5
2016,6,22,8,15,372.0,237.0,6.0,16.5,467.0,403.15,322.66
2016,6,22,8,30,399.0,251.0,5.9,17.0,513.0,456.56,364.94
2016,6,22,8,45,412.0,265.0,5.8,17.5,551.5,499.73,398.35
2016,6,22,9,0,425.0,279.0,5.7,18.0,590.0,543.12,431.19
2016,6,22,9,15,442.5,287.5,5.6,18.0,626.5,584.68,462.94
2016,6,22,9,30,460.0,296.0,5.5,18.0,663.0,626.35,494.28
2016,6,22,9,45,438.0,320.5,5.45,18.5,681.5,652.13,511.52
2016,6,22,10,0,416.0,345.0,5.4,19.0,700.0,674.86,526.17
2016,6,22,10,15,443.0,349.5,5.35,19.0,738.0,717.33,557.33
2016,6,22,10,30,470.0,354.0,5.3,19.0,776.0,759.64,587.92
2016,6,22,10,45,481.0,364.5,5.25,19.0,805.0,792.78,611.17
2016,6,22,11,0,492.0,375.0,5.2,19.0,834.0,824.4,633.16
2016,6,22,11,15,528.0,366.5,5.15,19.0,865.5,859.77,658.51
2016,6,22,11,30,564.0,358.0,5.1,19.0,897.0,893.72,682.65
2016,6,22,11,45,539.5,374.5,5.05,19.5,893.5,892.09,678.72
2016,6,22,12,0,515.0,391.0,5.0,20.0,890.0,887.54,673.0
2016,6,22,12,15,282.0,411.0,5.0,20.0,684.5,676.52,517.74
2016,6,22,12,30,49.0,431.0,5.0,20.0,479.0,452.66,346.72
2016,6,22,12,45,50.5,425.5,5.0,20.0,474.5,448.06,344.13
2016,6,22,13,0,52.0,420.0,5.0,20.0,470.0,443.07,340.61
2016,6,22,13,15,52.0,413.5,5.0,19.5,463.0,435.36,335.69
2016,6,22,13,30,52.0,407.0,5.0,19.0,456.0,427.36,330.55
2016,6,22,13,45,491.5,257.5,5.05,19.0,696.5,695.62,544.18
2016,6,22,14,0,931.0,108.0,5.1,19.0,937.0,904.5,698.61
2016,6,22,14,15,925.0,107.0,5.1,19.0,908.0,871.3,674.59
2016,6,22,14,30,919.0,106.0,5.1,19.0,879.0,835.24,649.83
2016,6,22,14,45,911.0,104.0,5.1,19.0,844.5,794.02,621.19
2016,6,22,15,0,903.0,102.0,5.1,19.0,810.0,750.47,590.61
2016,6,22,15,15,709.5,168.5,5.1,18.5,707.0,648.78,512.89
2016,6,22,15,30,516.0,235.0,5.1,18.0,604.0,551.56,437.13
2016,6,22,15,45,686.0,164.0,5.1,18.0,622.0,561.02,445.6
2016,6,22,16,0,856.0,93.0,5.1,18.0,640.0,548.5,435.0
2016,6,22,16,15,838.0,90.0,5.1,17.5,591.5,491.33,388.12
2016,6,22,16,30,820.0,87.0,5.1,17.0,543.0,434.16,339.86
2016,6,22,16,45,796.5,83.5,5.2,17.0,492.5,374.96,288.15
2016,6,22,17,0,773.0,80.0,5.3,17.0,442.0,317.15,236.47
2016,6,22,17,15,741.0,76.0,5.4,16.5,390.5,258.42,184.2
2016,6,22,17,30,709.0,72.0,5.5,16.0,339.0,202.66,135.0
2016,6,22,17,45,662.5,67.5,5.6,15.5,287.5,144.68,87.32
2016,6,22,18,0,616.0,63.0,5.7,15.0,236.0,94.64,52.38
2016,6,22,18,15,551.5,56.0,5.7,14.5,188.0,47.72,36.89
2016,6,22,18,30,487.0,49.0,5.7,14.0,140.0,38.2,28.19
2016,6,22,18,45,386.5,40.0,5.7,14.0,98.5,31.91,22.11
2016,6,22,19,0,286.0,31.0,5.7,14.0,57.0,25.44,14.85
2016,6,22,19,15,143.0,15.5,5.7,13.5,28.5,12.47,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.0,43.5,17.12,3.32
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,25.83,16.36
2016,6,23,5,45,485.0,39.0,5.9,12.5,120.0,30.62,21.38
2016,6,23,6,0,578.0,46.0,6.0,13.0,165.0,35.33,25.91
2016,6,23,6,15,634.0,51.5,5.95,13.5,214.5,64.19,35.35
2016,6,23,6,30,690.0,57.0,5.9,14.0,264.0,115.08,63.87
2016,6,23,6,45,731.5,60.0,5.9,14.5,316.0,167.98,104.34
2016,6,23,7,0,773.0,63.0,5.9,15.0,368.0,225.36,153.71
2016,6,23,7,15,800.0,66.5,5.75,15.5,420.0,283.4,206.15
2016,6,23,7,30,827.0,70.0,5.6,16.0,472.0,345.6,261.98
2016,6,23,7,45,849.0,72.0,5.45,16.5,522.5,403.95,313.8
2016,6,23,8,0,871.0,74.0,5.3,17.0,573.0,463.27,364.9
2016,6,23,8,15,886.0,76.5,5.15,17.0,620.5,520.26,413.3
2016,6,23,8,30,901.0,79.0,5.0,17.0,668.0,576.91,459.88
2016,6,23,8,45,912.5,80.5,4.85,17.5,711.5,629.87,501.23
2016,6,23,9,0,924.0,82.0,4.7,18.0,755.0,681.58,540.15
2016,6,23,9,15,931.5,83.5,4.6,18.5,793.5,729.04,574.79
2016,6,23,9,30,939.0,85.0,4.5,19.0,832.0,774.4,605.04
2016,6,23,9,45,939.5,89.0,4.4,19.5,863.5,814.52,630.8
2016,6,23,10,0,940.0,93.0,4.3,20.0,895.0,851.61,654.16
2016,6,23,10,15,944.0,94.0,4.3,20.0,921.0,885.51,676.85
2016,6,23,10,30,948.0,95.0,4.3,20.0,947.0,916.32,697.29
2016,6,23,10,45,950.0,96.0,4.3,20.5,966.5,942.11,712.84
2016,6,23,11,0,952.0,97.0,4.3,21.0,986.0,964.44,725.98
2016,6,23,11,15,953.0,97.0,4.4,21.0,998.5,981.32,737.39
2016,6,23,11,30,954.0,97.0,4.5,21.0,1011.0,994.55,746.63
2016,6,23,11,45,955.5,96.5,4.6,21.0,1016.5,1004.09,753.63
2016,6,23,12,0,957.0,96.0,4.7,21.0,1022.0,1009.92,758.24
2016,6,23,12,15,956.0,96.0,4.85,21.0,1021.0,1010.14,759.59
2016,6,23,12,30,955.0,96.0,5.0,21.0,1020.0,1006.64,758.51
2016,6,23,12,45,951.5,97.0,5.15,21.0,1011.0,998.04,754.0
2016,6,23,13,0,948.0,98.0,5.3,21.0,1002.0,985.79,747.03
2016,6,23,13,15,945.5,97.5,5.45,20.5,986.5,969.42,738.66
2016,6,23,13,30,943.0,97.0,5.6,20.0,971.0,949.5,727.74
2016,6,23,13,45,940.5,95.0,5.75,20.0,949.5,924.64,711.82
2016,6,23,14,0,938.0,93.0,5.9,20.0,928.0,896.42,693.39
2016,6,23,14,15,932.5,92.0,6.0,20.0,899.5,863.46,671.16
2016,6,23,14,30,927.0,91.0,6.1,20.0,871.0,827.59,646.65
2016,6,23,14,45,922.0,88.0,6.2,20.0,837.0,787.4,618.75
2016,6,23,15,0,917.0,85.0,6.3,20.0,803.0,744.64,588.65
2016,6,23,15,15,906.5,83.5,6.3,19.5,763.0,697.26,554.49
2016,6,23,15,30,896.0,82.0,6.3,19.0,723.0,648.2,517.09
2016,6,23,15,45,883.5,80.0,6.35,19.0,678.5,596.04,475.41
2016,6,23,16,0,871.0,78.0,6.4,19.0,634.0,542.91,431.84
2016,6,23,16,15,854.0,75.5,6.35,18.5,586.0,486.41,385.03
2016,6,23,16,30,837.0,73.0,6.3,18.0,538.0,429.94,336.8
2016,6,23,16,45,813.0,70.5,6.3,18.0,488.0,371.18,284.93
2016,6,23,17,0,789.0,68.0,6.3,18.0,438.0,311.65,231.49
2016,6,23,17,15,759.5,64.5,6.2,17.5,387.0,253.19,179.02
2016,6,23,17,30,730.0,61.0,6.1,17.0,336.0,197.37,129.44
2016,6,23,17,45,686.5,57.5,6.05,16.5,285.5,142.57,84.19
2016,6,23,18,0,643.0,54.0,6.0,16.0,235.0,92.6,49.33
2016,6,23,18,15,582.5,48.5,5.85,15.5,187.5,42.49,26.22
2016,6,23,18,30,522.0,43.0,5.7,15.0,140.0,33.19,23.67
2016,6,23,18,45,423.0,35.0,5.6,15.0,98.5,27.56,18.25
2016,6,23,19,0,324.0,27.0,5.5,15.0,57.0,21.78,11.87
2016,6,23,19,15,162.0,13.5,5.4,14.5,28.5,10.69,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,12.0,11.0,9.1,0.0
2016,6,24,5,15,247.0,20.5,4.95,12.5,42.5,16.69,2.7
2016,6,24,5,30,396.0,31.0,5.1,13.0,74.0,24.97,15.52
2016,6,24,5,45,482.0,38.5,5.35,13.5,118.5,30.21,20.92
2016,6,24,6,0,568.0,46.0,5.6,14.0,163.0,35.33,25.79
2016,6,24,6,15,430.5,75.0,5.55,14.0,177.5,71.6,46.28
2016,6,24,6,30,293.0,104.0,5.5,14.0,192.0,112.36,78.12
2016,6,24,6,45,312.0,120.5,5.5,14.5,230.0,149.39,107.3
2016,6,24,7,0,331.0,137.0,5.5,15.0,268.0,188.68,140.4
2016,6,24,7,15,392.5,146.0,5.35,15.5,321.5,236.44,179.88
2016,6,24,7,30,454.0,155.0,5.2,16.0,375.0,290.67,225.21
2016,6,24,7,45,653.5,118.5,5.1,16.5,472.5,367.08,286.62
2016,6,24,8,0,853.0,82.0,5.0,17.0,570.0,462.2,363.71
2016,6,24,8,15,869.0,84.5,4.9,17.0,617.5,518.83,411.56
2016,6,24,8,30,885.0,87.0,4.8,17.0,665.0,575.25,457.89
2016,6,24,8,45,895.5,89.5,4.75,17.5,708.5,627.87,499.13
2016,6,24,9,0,906.0,92.0,4.7,18.0,752.0,679.2,538.04
2016,6,24,9,15,519.0,234.5,4.6,18.5,617.0,588.44,463.56
2016,6,24,9,30,132.0,377.0,4.5,19.0,482.0,448.39,349.24
2016,6,24,9,45,536.5,237.5,4.4,19.5,690.5,653.03,510.67
2016,6,24,10,0,941.0,98.0,4.3,20.0,899.0,857.0,659.06
2016,6,24,10,15,946.0,99.0,4.2,20.0,926.5,891.82,680.77
2016,6,24,10,30,951.0,100.0,4.1,20.0,954.0,923.6,701.28
2016,6,24,10,45,954.0,101.0,4.1,20.5,975.0,950.4,717.42
2016,6,24,11,0,957.0,102.0,4.1,21.0,996.0,973.77,731.16
2016,6,24,11,15,959.5,102.5,4.1,21.0,1010.0,992.65,743.29
2016,6,24,11,30,962.0,103.0,4.1,21.0,1024.0,1007.91,753.05
2016,6,24,11,45,962.0,103.5,4.2,21.5,1030.0,1017.11,758.02
2016,6,24,12,0,962.0,104.0,4.3,22.0,1036.0,1022.57,760.6
2016,6,24,12,15,962.0,104.0,4.45,22.0,1035.5,1023.8,762.23
2016,6,24,12,30,962.0,104.0,4.6,22.0,1035.0,1021.29,761.91
2016,6,24,12,45,953.5,108.5,4.75,22.0,1024.5,1011.33,756.73
2016,6,24,13,0,945.0,113.0,4.9,22.0,1014.0,997.78,749.15
2016,6,24,13,15,942.5,112.5,5.05,22.0,999.0,981.53,739.72
2016,6,24,13,30,940.0,112.0,5.2,22.0,984.0,961.73,727.8
2016,6,24,13,45,935.5,111.0,5.35,22.0,961.5,936.22,711.85
2016,6,24,14,0,931.0,110.0,5.5,22.0,939.0,907.45,693.49
2016,6,24,14,15,925.5,108.5,5.5,22.0,910.5,874.26,671.02
2016,6,24,14,30,920.0,107.0,5.5,22.0,882.0,838.16,646.39
2016,6,24,14,45,911.5,105.5,5.55,22.0,847.0,797.07,618.24
2016,6,24,15,0,903.0,104.0,5.6,22.0,812.0,753.68,588.14
2016,6,24,15,15,892.5,102.0,5.55,21.5,772.0,706.37,553.96
2016,6,24,15,30,882.0,100.0,5.5,21.0,732.0,657.4,517.26
2016,6,24,15,45,868.0,98.0,5.5,21.0,687.0,604.95,476.09
2016,6,24,16,0,854.0,96.0,5.5,21.0,642.0,551.67,433.2
2016,6,24,16,15,836.0,93.0,5.45,20.5,594.0,494.69,386.97
2016,6,24,16,30,818.0,90.0,5.4,20.0,546.0,437.59,339.2
2016,6,24,16,45,793.5,87.0,5.35,20.0,495.0,378.55,288.03
2016,6,24,17,0,769.0,84.0,5.3,20.0,444.0,321.0,237.09
2016,6,24,17,15,737.0,79.5,5.2,19.5,392.5,261.96,185.15
2016,6,24,17,30,705.0,75.0,5.1,19.0,341.0,203.06,133.95
2016,6,24,17,45,659.5,70.0,5.1,18.5,289.5,147.64,88.82
2016,6,24,18,0,614.0,65.0,5.1,18.0,238.0,97.32,53.77
2016,6,24,18,15,548.5,58.0,4.85,17.0,189.5,50.37,32.6
2016,6,24,18,30,483.0,51.0,4.6,16.0,141.0,39.9,29.45
2016,6,24,18,45,382.0,41.0,4.45,15.5,99.0,32.77,22.73
2016,6,24,19,0,281.0,31.0,4.3,15.0,57.0,25.4,14.82
2016,6,24,19,15,140.5,15.5,4.1,14.5,28.5,12.45,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,13.5,36.0,13.03,0.5
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,26.74,16.93
2016,6,25,5,45,446.0,41.5,2.85,14.5,115.5,32.76,23.06
2016,6,25,6,0,539.0,50.0,2.9,15.0,159.0,38.6,28.59
2016,6,25,6,15,597.5,56.0,2.8,15.5,208.5,62.3,34.81
2016,6,25,6,30,656.0,62.0,2.7,16.0,258.0,111.94,62.2
2016,6,25,6,45,698.0,66.5,2.65,16.5,309.5,167.4,104.12
2016,6,25,7,0,740.0,71.0,2.6,17.0,361.0,224.29,151.89
2016,6,25,7,15,769.0,74.5,2.6,17.5,412.5,281.03,201.83
2016,6,25,7,30,798.0,78.0,2.6,18.0,464.0,340.26,253.72
2016,6,25,7,45,821.0,80.5,2.65,18.5,514.5,398.39,303.94
2016,6,25,8,0,844.0,83.0,2.7,19.0,565.0,458.57,354.28
2016,6,25,8,15,860.0,86.0,2.7,19.5,613.0,515.23,400.26
2016,6,25,8,30,876.0,89.0,2.7,20.0,661.0,571.7,444.48
2016,6,25,8,45,889.5,90.5,2.75,20.5,705.0,624.77,484.91
2016,6,25,9,0,903.0,92.0,2.8,21.0,749.0,676.84,523.35
2016,6,25,9,15,912.5,94.0,2.8,21.5,788.5,725.36,557.86
2016,6,25,9,30,922.0,96.0,2.8,22.0,828.0,772.0,588.79
2016,6,25,9,45,924.5,100.0,2.85,22.5,860.5,813.09,615.12
2016,6,25,10,0,927.0,104.0,2.9,23.0,893.0,851.33,639.22
2016,6,25,10,15,932.5,105.5,2.95,23.0,921.0,886.67,662.39
2016,6,25,10,30,938.0,107.0,3.0,23.0,949.0,919.03,683.47
2016,6,25,10,45,941.5,108.0,3.05,23.5,970.0,946.0,699.56
2016,6,25,11,0,945.0,109.0,3.1,24.0,991.0,969.6,713.39
2016,6,25,11,15,947.5,109.5,3.2,24.0,1005.5,988.33,725.82
2016,6,25,11,30,950.0,110.0,3.3,24.0,1020.0,1003.48,736.0
2016,6,25,11,45,950.5,111.0,3.4,24.0,1026.5,1013.56,742.99
2016,6,25,12,0,951.0,112.0,3.5,24.0,1033.0,1019.95,747.69
2016,6,25,12,15,951.0,112.0,3.65,24.0,1032.5,1021.22,749.52
2016,6,25,12,30,951.0,112.0,3.8,24.0,1032.0,1018.79,749.03
2016,6,25,12,45,952.0,110.0,3.95,24.0,1024.5,1011.7,745.54
2016,6,25,13,0,953.0,108.0,4.1,24.0,1017.0,1000.88,739.64
2016,6,25,13,15,950.0,107.5,4.2,23.5,1001.5,984.08,730.92
2016,6,25,13,30,947.0,107.0,4.3,23.0,986.0,963.73,719.81
2016,6,25,13,45,843.0,158.0,4.4,23.0,926.5,908.09,683.13
2016,6,25,14,0,739.0,209.0,4.5,23.0,867.0,850.13,644.64
2016,6,25,14,15,728.5,209.0,4.55,23.0,840.5,818.34,623.17
2016,6,25,14,30,718.0,209.0,4.6,23.0,814.0,784.51,599.69
2016,6,25,14,45,813.5,154.5,4.7,23.0,813.5,774.96,595.89
2016,6,25,15,0,909.0,100.0,4.8,23.0,813.0,754.83,583.26
2016,6,25,15,15,899.0,98.0,4.8,22.5,772.5,707.64,549.97
2016,6,25,15,30,889.0,96.0,4.8,22.0,732.0,658.72,514.01
2016,6,25,15,45,714.5,144.0,4.8,22.0,635.0,560.72,437.94
2016,6,25,16,0,540.0,192.0,4.8,22.0,538.0,470.91,367.49
2016,6,25,16,15,683.5,139.0,4.8,21.5,542.5,463.95,361.17
2016,6,25,16,30,827.0,86.0,4.8,21.0,547.0,438.37,337.76
2016,6,25,16,45,804.0,82.5,4.85,21.0,496.5,378.94,286.66
2016,6,25,17,0,781.0,79.0,4.9,21.0,446.0,320.83,235.59
2016,6,25,17,15,750.0,75.0,4.85,20.5,394.0,261.82,183.84
2016,6,25,17,30,719.0,71.0,4.8,20.0,342.0,205.64,134.96
2016,6,25,17,45,675.5,66.0,4.8,19.5,291.0,146.98,87.19
2016,6,25,18,0,632.0,61.0,4.8,19.0,240.0,95.86,51.53
2016,6,25,18,15,568.5,54.5,4.7,18.0,191.5,48.24,30.18
2016,6,25,18,30,505.0,48.0,4.6,17.0,143.0,37.36,27.11
2016,6,25,18,45,405.5,39.0,4.55,16.5,100.5,31.02,21.12
2016,6,25,19,0,306.0,30.0,4.5,16.0,58.0,24.49,14.03
2016,6,25,19,15,153.0,15.0,4.45,15.5,29.0,12.01,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.0,35.0,12.61,0.0
2016,6,26,5,30,350.0,32.0,3.5,13.0,70.0,25.86,16.22
2016,6,26,5,45,438.5,40.5,3.5,13.5,112.5,31.9,22.39
2016,6,26,6,0,527.0,49.0,3.5,14.0,155.0,37.75,27.95
2016,6,26,6,15,584.5,55.0,3.4,14.5,203.5,60.5,33.97
2016,6,26,6,30,642.0,61.0,3.3,15.0,252.0,109.21,60.84
2016,6,26,6,45,682.0,65.5,3.2,15.5,302.5,163.45,102.01
2016,6,26,7,0,722.0,70.0,3.1,16.0,353.0,218.93,148.91
2016,6,26,7,15,750.5,74.0,3.05,16.5,403.5,274.93,198.48
2016,6,26,7,30,779.0,78.0,3.0,17.0,454.0,333.38,250.02
2016,6,26,7,45,801.5,81.0,2.95,17.5,504.0,390.74,299.82
2016,6,26,8,0,824.0,84.0,2.9,18.0,554.0,449.27,349.05
2016,6,26,8,15,840.5,86.5,2.9,18.5,600.5,505.51,395.03
2016,6,26,8,30,857.0,89.0,2.9,19.0,647.0,560.81,438.74
2016,6,26,8,45,869.5,91.0,2.9,20.0,690.5,612.87,477.67
2016,6,26,9,0,882.0,93.0,2.9,21.0,734.0,663.88,514.4
2016,6,26,9,15,891.5,94.5,2.9,21.0,772.5,711.04,549.2
2016,6,26,9,30,901.0,96.0,2.9,21.0,811.0,756.39,580.72
2016,6,26,9,45,910.0,96.5,2.9,21.5,845.0,798.32,607.66
2016,6,26,10,0,919.0,97.0,2.9,22.0,879.0,837.94,632.63
2016,6,26,10,15,924.0,98.0,2.95,22.5,906.0,872.17,653.96
2016,6,26,10,30,929.0,99.0,3.0,23.0,933.0,903.44,673.13
2016,6,26,10,45,931.0,101.0,3.05,23.5,953.0,929.9,688.97
2016,6,26,11,0,933.0,103.0,3.1,24.0,973.0,952.96,702.53
2016,6,26,11,15,935.0,103.5,3.2,24.0,986.5,971.09,714.6
2016,6,26,11,30,937.0,104.0,3.3,24.0,1000.0,985.66,724.44
2016,6,26,11,45,936.0,105.0,3.4,24.0,1005.5,994.28,730.47
2016,6,26,12,0,935.0,106.0,3.5,24.0,1011.0,999.23,734.24
2016,6,26,12,15,934.5,106.0,3.6,24.0,1010.0,1000.05,735.4
2016,6,26,12,30,934.0,106.0,3.7,24.0,1009.0,997.23,734.29
2016,6,26,12,45,922.0,112.5,3.85,24.5,998.0,986.14,726.69
2016,6,26,13,0,910.0,119.0,4.0,25.0,987.0,971.62,716.9
2016,6,26,13,15,907.0,118.5,4.15,24.5,972.0,955.51,708.86
2016,6,26,13,30,904.0,118.0,4.3,24.0,957.0,936.0,698.46
2016,6,26,13,45,899.0,117.0,4.5,24.0,935.0,910.93,683.11
2016,6,26,14,0,894.0,116.0,4.7,24.0,913.0,882.75,666.0
2016,6,26,14,15,888.0,114.5,4.8,24.0,884.5,850.29,645.03
2016,6,26,14,30,882.0,113.0,4.9,24.0,856.0,815.08,621.92
2016,6,26,14,45,872.5,111.5,5.05,24.0,821.5,774.64,595.08
2016,6,26,15,0,863.0,110.0,5.2,24.0,787.0,732.08,566.32
2016,6,26,15,15,852.0,108.0,5.2,23.5,747.5,686.13,533.37
2016,6,26,15,30,841.0,106.0,5.2,23.0,708.0,638.65,498.3
2016,6,26,15,45,662.0,160.0,5.25,23.0,615.5,545.77,425.8
2016,6,26,16,0,483.0,214.0,5.3,23.0,523.0,460.84,358.97
2016,6,26,16,15,628.5,154.5,5.25,22.5,525.0,452.31,351.71
2016,6,26,16,30,774.0,95.0,5.2,22.0,527.0,424.98,327.26
2016,6,26,16,45,749.5,91.5,5.2,21.5,477.5,367.84,278.76
2016,6,26,17,0,725.0,88.0,5.2,21.0,428.0,312.26,230.47
2016,6,26,17,15,693.0,83.0,5.05,20.5,378.0,252.64,178.54
2016,6,26,17,30,661.0,78.0,4.9,20.0,328.0,198.32,131.44
2016,6,26,17,45,618.5,72.0,4.8,19.5,278.5,144.96,88.02
2016,6,26,18,0,576.0,66.0,4.7,19.0,229.0,96.38,53.91
2016,6,26,18,15,513.0,58.5,4.6,18.5,182.5,51.22,32.79
2016,6,26,18,30,450.0,51.0,4.5,18.0,136.0,39.76,29.09
2016,6,26,18,45,359.0,40.5,4.45,17.5,96.0,32.24,22.08
2016,6,26,19,0,268.0,30.0,4.4,17.0,56.0,24.42,13.92
2016,6,26,19,15,134.0,15.0,4.35,16.5,28.0,11.99,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,13.5,34.5,12.2,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,25.0,15.36
2016,6,27,5,45,438.0,39.5,3.55,14.5,111.0,31.07,21.55
2016,6,27,6,0,524.0,48.0,3.5,15.0,153.0,36.94,27.1
2016,6,27,6,15,581.5,54.0,3.35,15.5,201.0,59.04,32.93
2016,6,27,6,30,639.0,60.0,3.2,16.0,249.0,107.53,59.39
2016,6,27,6,45,677.5,65.0,3.1,16.5,299.0,161.74,100.38
2016,6,27,7,0,716.0,70.0,3.0,17.0,349.0,217.09,146.99
2016,6,27,7,15,745.0,73.5,2.95,17.5,400.0,272.41,195.76
2016,6,27,7,30,774.0,77.0,2.9,18.0,451.0,330.25,246.57
2016,6,27,7,45,795.0,80.5,2.85,18.5,500.0,387.22,295.88
2016,6,27,8,0,816.0,84.0,2.8,19.0,549.0,445.23,344.5
2016,6,27,8,15,832.5,87.0,2.85,19.5,596.0,501.54,390.44
2016,6,27,8,30,849.0,90.0,2.9,20.0,643.0,556.94,434.19
2016,6,27,8,45,862.0,92.5,3.0,21.0,686.5,609.43,473.64
2016,6,27,9,0,875.0,95.0,3.1,22.0,730.0,660.94,511.03
2016,6,27,9,15,885.0,96.5,3.15,22.5,769.0,708.19,545.05
2016,6,27,9,30,895.0,98.0,3.2,23.0,808.0,753.69,575.87
2016,6,27,9,45,891.0,106.5,3.25,23.5,838.5,793.19,601.33
2016,6,27,10,0,887.0,115.0,3.3,24.0,869.0,829.42,624.28
2016,6,27,10,15,893.5,116.0,3.35,24.0,897.0,863.96,647.11
2016,6,27,10,30,900.0,117.0,3.4,24.0,925.0,895.71,667.96
2016,6,27,10,45,736.5,226.5,3.5,24.5,898.0,890.92,663.11
2016,6,27,11,0,573.0,336.0,3.6,25.0,871.0,861.66,637.58
2016,6,27,11,15,605.5,324.0,3.65,25.0,896.0,891.67,658.91
2016,6,27,11,30,638.0,312.0,3.7,25.0,921.0,919.24,678.11
2016,6,27,11,45,778.0,216.5,3.8,25.5,965.0,960.68,707.2
2016,6,27,12,0,918.0,121.0,3.9,26.0,1009.0,997.58,730.36
2016,6,27,12,15,721.0,253.0,4.05,26.0,950.5,955.38,702.98
2016,6,27,12,30,524.0,385.0,4.2,26.0,892.0,890.75,654.71
2016,6,27,12,45,724.5,249.5,4.35,26.0,944.0,948.31,700.84
2016,6,27,13,0,925.0,114.0,4.5,26.0,996.0,981.37,723.62
2016,6,27,13,15,922.0,113.5,4.6,26.0,981.0,965.07,713.52
2016,6,27,13,30,919.0,113.0,4.7,26.0,966.0,945.32,701.62
2016,6,27,13,45,915.5,111.5,4.85,26.0,944.0,920.79,686.79
2016,6,27,14,0,912.0,110.0,5.0,26.0,922.0,893.02,669.61
2016,6,27,14,15,771.5,182.5,5.05,25.5,854.5,825.71,625.38
2016,6,27,14,30,631.0,255.0,5.1,25.0,787.0,759.33,577.51
2016,6,27,14,45,758.0,179.0,5.15,25.0,792.0,759.82,581.55
2016,6,27,15,0,885.0,103.0,5.2,25.0,797.0,741.92,571.24
2016,6,27,15,15,874.0,101.0,5.25,24.5,757.5,695.08,538.25
2016,6,27,15,30,863.0,99.0,5.3,24.0,718.0,646.66,502.82
2016,6,27,15,45,850.5,96.0,5.35,24.0,674.0,595.07,463.01
2016,6,27,16,0,838.0,93.0,5.4,24.0,630.0,542.54,421.39
2016,6,27,16,15,820.5,90.5,5.45,23.5,583.0,487.08,377.06
2016,6,27,16,30,803.0,88.0,5.5,23.0,536.0,431.49,331.18
2016,6,27,16,45,782.0,84.0,5.55,22.5,486.5,373.62,282.13
2016,6,27,17,0,761.0,80.0,5.6,22.0,437.0,316.88,232.73
2016,6,27,17,15,730.5,76.0,5.55,21.5,386.5,259.09,182.07
2016,6,27,17,30,700.0,72.0,5.5,21.0,336.0,204.09,134.23
2016,6,27,17,45,659.0,66.5,5.5,20.5,286.0,146.36,87.11
2016,6,27,18,0,618.0,61.0,5.5,20.0,236.0,95.9,51.65
2016,6,27,18,15,556.5,54.5,5.35,19.5,188.5,49.04,30.12
2016,6,27,18,30,495.0,48.0,5.2,19.0,141.0,37.31,26.83
2016,6,27,18,45,401.0,38.5,5.1,18.5,99.5,30.56,20.53
2016,6,27,19,0,307.0,29.0,5.0,18.0,58.0,23.56,13.15
2016,6,27,19,15,153.5,14.5,4.85,17.5,29.0,11.56,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,13.0,33.0,13.09,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,26.82,16.91
2016,6,28,5,45,401.5,42.5,3.6,13.5,107.5,33.66,23.9
2016,6,28,6,0,488.0,52.0,3.6,14.0,149.0,40.26,30.15
2016,6,28,6,15,547.5,58.5,3.5,14.5,197.0,61.21,35.86
2016,6,28,6,30,607.0,65.0,3.4,15.0,245.0,108.28,61.66
2016,6,28,6,45,649.0,70.5,3.3,15.5,295.0,158.81,99.59
2016,6,28,7,0,691.0,76.0,3.2,16.0,345.0,213.98,145.98
2016,6,28,7,15,721.5,80.0,3.15,16.5,395.5,271.48,196.51
2016,6,28,7,30,752.0,84.0,3.1,17.0,446.0,329.0,247.08
2016,6,28,7,45,777.0,87.0,3.05,17.5,496.0,385.9,296.38
2016,6,28,8,0,802.0,90.0,3.0,18.0,546.0,444.29,345.45
2016,6,28,8,15,819.5,93.0,2.95,18.5,593.0,500.16,391.04
2016,6,28,8,30,837.0,96.0,2.9,19.0,640.0,555.63,434.74
2016,6,28,8,45,852.0,97.5,2.9,19.5,684.0,607.86,474.73
2016,6,28,9,0,867.0,99.0,2.9,20.0,728.0,659.3,512.88
2016,6,28,9,15,877.5,101.0,2.85,20.5,767.0,707.09,546.98
2016,6,28,9,30,888.0,103.0,2.8,21.0,806.0,753.18,578.0
2016,6,28,9,45,689.5,209.5,2.8,21.5,770.0,743.95,566.63
2016,6,28,10,0,491.0,316.0,2.8,22.0,734.0,708.06,535.57
2016,6,28,10,15,704.0,212.0,2.85,22.0,832.0,808.11,610.92
2016,6,28,10,30,917.0,108.0,2.9,22.0,930.0,901.76,674.49
2016,6,28,10,45,921.0,109.5,3.0,22.5,951.5,929.31,690.94
2016,6,28,11,0,925.0,111.0,3.1,23.0,973.0,953.58,705.72
2016,6,28,11,15,928.0,111.5,3.2,23.0,987.5,972.6,718.41
2016,6,28,11,30,931.0,112.0,3.3,23.0,1002.0,988.12,728.91
2016,6,28,11,45,932.0,112.5,3.4,23.0,1008.5,998.18,735.91
2016,6,28,12,0,933.0,113.0,3.5,23.0,1015.0,1004.63,740.66
2016,6,28,12,15,713.0,256.0,3.6,23.0,945.5,950.97,705.54
2016,6,28,12,30,493.0,399.0,3.7,23.0,876.0,874.64,648.13
2016,6,28,12,45,500.5,391.0,3.85,23.0,872.0,870.4,646.96
2016,6,28,13,0,508.0,383.0,4.0,23.0,868.0,863.66,643.57
2016,6,28,13,15,709.0,252.0,4.1,23.0,917.0,917.46,687.35
2016,6,28,13,30,910.0,121.0,4.2,23.0,966.0,945.39,707.32
2016,6,28,13,45,907.0,119.0,4.3,23.0,944.5,921.08,691.67
2016,6,28,14,0,904.0,117.0,4.4,23.0,923.0,893.51,674.08
2016,6,28,14,15,898.0,116.0,4.4,22.5,894.5,861.3,654.0
2016,6,28,14,30,892.0,115.0,4.4,22.0,866.0,826.28,631.76
2016,6,28,14,45,886.0,112.0,4.45,22.0,832.5,786.75,605.25
2016,6,28,15,0,880.0,109.0,4.5,22.0,799.0,744.78,576.73
2016,6,28,15,15,869.5,106.5,4.45,21.5,759.5,698.01,543.34
2016,6,28,15,30,859.0,104.0,4.4,21.0,720.0,649.61,507.63
2016,6,28,15,45,662.5,162.5,4.4,21.0,619.5,549.68,429.88
2016,6,28,16,0,466.0,221.0,4.4,21.0,519.0,459.03,358.71
2016,6,28,16,15,454.0,206.0,4.35,20.5,478.5,412.48,322.42
2016,6,28,16,30,442.0,191.0,4.3,20.0,438.0,366.38,285.37
2016,6,28,16,45,599.5,137.0,4.3,20.0,438.5,352.7,269.98
2016,6,28,17,0,757.0,83.0,4.3,20.0,439.0,319.1,235.57
2016,6,28,17,15,725.5,79.0,4.3,19.5,388.0,261.22,184.87
2016,6,28,17,30,694.0,75.0,4.3,19.0,337.0,203.46,134.76
2016,6,28,17,45,652.0,69.0,4.35,18.5,286.5,148.14,89.46
2016,6,28,18,0,610.0,63.0,4.4,18.0,236.0,97.52,53.57
2016,6,28,18,15,547.0,56.5,4.4,17.0,188.5,51.03,31.91
2016,6,28,18,30,484.0,50.0,4.4,16.0,141.0,39.0,28.68
2016,6,28,18,45,386.5,40.5,4.4,15.5,99.5,32.31,22.34
2016,6,28,19,0,289.0,31.0,4.4,15.0,58.0,25.4,14.85
2016,6,28,19,15,144.5,15.5,4.35,14.5,29.0,12.45,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,169.0,16.5,4.35,12.0,34.0,13.13,0.0
2016,6,29,5,30,338.0,33.0,4.4,12.0,68.0,26.92,17.0
2016,6,29,5,45,431.0,41.5,4.5,12.5,111.0,32.9,23.32
2016,6,29,6,0,524.0,50.0,4.6,13.0,154.0,38.73,28.9
2016,6,29,6,15,584.5,56.5,4.55,13.5,203.0,60.19,34.68
2016,6,29,6,30,645.0,63.0,4.5,14.0,252.0,109.55,61.55
2016,6,29,6,45,322.5,77.0,4.5,14.5,171.5,113.48,76.55
2016,6,29,7,0,0.0,91.0,4.5,15.0,91.0,79.94,62.37
2016,6,29,7,15,0.5,119.0,4.45,15.0,119.5,104.34,82.69
2016,6,29,7,30,1.0,147.0,4.4,15.0,148.0,129.04,102.97
2016,6,29,7,45,2.0,158.0,4.4,15.5,159.0,139.61,111.12
2016,6,29,8,0,3.0,169.0,4.4,16.0,170.0,150.28,119.3
2016,6,29,8,15,6.0,186.0,4.35,16.5,189.5,167.32,132.57
2016,6,29,8,30,9.0,203.0,4.3,17.0,209.0,184.74,146.02
2016,6,29,8,45,9.0,209.5,4.3,17.5,216.0,191.4,150.71
2016,6,29,9,0,9.0,216.0,4.3,18.0,223.0,198.02,155.35
2016,6,29,9,15,10.5,228.5,4.25,18.0,237.0,211.01,165.36
2016,6,29,9,30,12.0,241.0,4.2,18.0,251.0,224.15,175.43
2016,6,29,9,45,43.0,315.5,4.2,18.5,352.0,322.86,252.46
2016,6,29,10,0,74.0,390.0,4.2,19.0,453.0,420.13,326.13
2016,6,29,10,15,63.0,393.0,4.2,19.0,448.0,417.36,323.03
2016,6,29,10,30,52.0,396.0,4.2,19.0,443.0,413.62,319.54
2016,6,29,10,45,224.0,396.5,4.2,19.0,604.5,587.32,453.6
2016,6,29,11,0,396.0,397.0,4.2,19.0,766.0,750.28,574.42
2016,6,29,11,15,426.0,397.0,4.2,19.0,799.5,794.46,605.01
2016,6,29,11,30,456.0,397.0,4.2,19.0,833.0,829.8,630.01
2016,6,29,11,45,383.0,428.5,4.25,19.0,796.5,787.73,598.28
2016,6,29,12,0,310.0,460.0,4.3,19.0,760.0,751.22,570.48
2016,6,29,12,15,397.0,431.0,4.35,19.0,814.5,806.95,612.88
2016,6,29,12,30,484.0,402.0,4.4,19.0,869.0,869.23,658.68
2016,6,29,12,45,711.5,260.0,4.45,19.0,941.0,946.92,719.86
2016,6,29,13,0,939.0,118.0,4.5,19.0,1013.0,999.34,756.22
2016,6,29,13,15,669.5,255.5,4.5,19.0,889.0,884.91,676.16
2016,6,29,13,30,400.0,393.0,4.5,19.0,765.0,755.95,578.13
2016,6,29,13,45,367.5,401.0,4.55,19.0,736.5,716.7,550.5
2016,6,29,14,0,335.0,409.0,4.6,19.0,708.0,685.1,527.48
2016,6,29,14,15,368.0,378.0,4.6,18.5,696.5,671.17,519.99
2016,6,29,14,30,401.0,347.0,4.6,18.0,685.0,660.87,514.75
2016,6,29,14,45,344.0,351.0,4.6,18.0,632.5,597.81,467.32
2016,6,29,15,0,287.0,355.0,4.6,18.0,580.0,544.47,426.73
2016,6,29,15,15,230.5,343.5,4.6,17.5,518.5,475.01,374.43
2016,6,29,15,30,174.0,332.0,4.6,17.0,457.0,416.03,329.32
2016,6,29,15,45,116.5,300.5,4.65,17.0,382.0,343.3,272.48
2016,6,29,16,0,59.0,269.0,4.7,17.0,307.0,272.41,216.46
2016,6,29,16,15,45.5,240.5,4.7,16.5,269.0,235.98,188.1
2016,6,29,16,30,32.0,212.0,4.7,16.0,231.0,201.23,160.72
2016,6,29,16,45,16.0,178.5,4.75,16.0,188.0,162.3,129.41
2016,6,29,17,0,0.0,145.0,4.8,16.0,145.0,126.85,100.83
2016,6,29,17,15,12.5,140.5,4.8,15.5,145.5,125.35,99.72
2016,6,29,17,30,25.0,136.0,4.8,15.0,146.0,121.32,96.19
2016,6,29,17,45,19.0,117.0,4.8,15.0,124.0,102.7,80.88
2016,6,29,18,0,13.0,98.0,4.8,15.0,102.0,84.26,65.67
2016,6,29,18,15,6.5,79.5,4.7,14.5,81.5,67.14,51.51
2016,6,29,18,30,0.0,61.0,4.6,14.0,61.0,51.74,40.15
2016,6,29,18,45,0.0,43.0,4.6,13.5,43.0,36.95,26.57
2016,6,29,19,0,0.0,25.0,4.6,13.0,25.0,21.99,12.22
2016,6,29,19,15,0.0,12.5,4.55,13.0,12.5,11.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,14.14,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,28.13,17.86
2016,6,30,5,45,355.0,46.5,4.0,13.5,104.5,37.29,27.03
2016,6,30,6,0,449.0,57.0,4.0,14.0,146.0,44.62,33.98
2016,6,30,6,15,512.5,65.0,3.8,14.0,194.0,64.76,40.12
2016,6,30,6,30,576.0,73.0,3.6,14.0,242.0,111.33,65.93
2016,6,30,6,45,617.0,80.0,3.45,14.5,292.0,161.22,103.41
2016,6,30,7,0,658.0,87.0,3.3,15.0,342.0,215.71,149.18
2016,6,30,7,15,691.5,92.0,3.1,15.5,393.5,270.74,197.41
2016,6,30,7,30,725.0,97.0,2.9,16.0,445.0,328.91,248.21
2016,6,30,7,45,748.0,102.0,2.75,16.5,494.5,385.88,297.32
2016,6,30,8,0,771.0,107.0,2.6,17.0,544.0,445.8,347.16
2016,6,30,8,15,790.5,110.5,2.5,17.0,592.0,501.7,393.09
2016,6,30,8,30,810.0,114.0,2.4,17.0,640.0,557.97,437.81
2016,6,30,8,45,823.5,117.5,2.3,17.5,683.5,610.73,477.56
2016,6,30,9,0,837.0,121.0,2.2,18.0,727.0,662.69,515.25
2016,6,30,9,15,849.0,123.5,2.2,18.5,767.0,711.56,550.03
2016,6,30,9,30,861.0,126.0,2.2,19.0,807.0,754.88,580.0
2016,6,30,9,45,879.0,123.0,2.25,19.5,843.5,799.24,608.82
2016,6,30,10,0,897.0,120.0,2.3,20.0,880.0,841.97,636.11
2016,6,30,10,15,903.5,121.5,2.35,20.0,908.5,877.47,659.42
2016,6,30,10,30,910.0,123.0,2.4,20.0,937.0,910.15,680.79
2016,6,30,10,45,914.0,124.5,2.45,20.5,958.5,937.62,697.29
2016,6,30,11,0,918.0,126.0,2.5,21.0,980.0,961.83,711.62
2016,6,30,11,15,920.5,126.5,2.6,21.0,994.5,980.36,724.06
2016,6,30,11,30,923.0,127.0,2.7,21.0,1009.0,995.39,734.33
2016,6,30,11,45,924.5,127.5,2.85,21.0,1016.0,1005.94,742.22
2016,6,30,12,0,926.0,128.0,3.0,21.0,1023.0,1012.91,747.87
2016,6,30,12,15,926.0,128.0,3.1,21.0,1022.5,1014.38,749.59
2016,6,30,12,30,926.0,128.0,3.2,21.0,1022.0,1012.26,749.07
2016,6,30,12,45,916.5,132.5,3.35,21.5,1012.0,1001.74,742.04
2016,6,30,13,0,907.0,137.0,3.5,22.0,1002.0,987.78,732.81
2016,6,30,13,15,903.5,136.0,3.6,22.0,986.5,970.96,722.76
2016,6,30,13,30,900.0,135.0,3.7,22.0,971.0,950.75,710.43
2016,6,30,13,45,895.5,133.5,3.85,22.0,948.5,925.89,695.22
2016,6,30,14,0,891.0,132.0,4.0,22.0,926.0,897.88,677.74
2016,6,30,14,15,884.0,130.5,4.05,21.5,897.0,864.79,657.36
2016,6,30,14,30,877.0,129.0,4.1,21.0,868.0,828.99,634.87
2016,6,30,14,45,868.5,126.5,4.15,21.0,833.0,788.59,607.65
2016,6,30,15,0,860.0,124.0,4.2,21.0,798.0,745.98,578.36
2016,6,30,15,15,733.0,164.5,4.2,21.0,718.5,666.05,517.85
2016,6,30,15,30,606.0,205.0,4.2,21.0,639.0,588.15,458.24
2016,6,30,15,45,706.0,158.5,4.25,21.0,633.5,572.82,447.37
2016,6,30,16,0,806.0,112.0,4.3,21.0,628.0,546.22,426.34
2016,6,30,16,15,786.0,108.5,4.3,20.5,580.0,489.78,381.38
2016,6,30,16,30,766.0,105.0,4.3,20.0,532.0,433.82,335.45
2016,6,30,16,45,740.0,101.0,4.3,20.0,482.0,373.91,284.57
2016,6,30,17,0,714.0,97.0,4.3,20.0,432.0,317.38,235.32
2016,6,30,17,15,679.5,91.5,4.25,19.5,381.0,259.32,184.96
2016,6,30,17,30,645.0,86.0,4.2,19.0,330.0,204.59,137.72
2016,6,30,17,45,597.5,79.5,4.2,18.5,279.5,150.76,93.98
2016,6,30,18,0,550.0,73.0,4.2,18.0,229.0,102.37,59.66
2016,6,30,18,15,483.0,65.0,4.15,17.5,182.0,58.01,37.84
2016,6,30,18,30,416.0,57.0,4.1,17.0,135.0,44.99,33.78
2016,6,30,18,45,315.5,45.5,4.1,16.5,94.5,35.13,24.66
2016,6,30,19,0,215.0,34.0,4.1,16.0,54.0,26.58,15.7
2016,6,30,19,15,107.5,17.0,4.1,15.5,27.0,13.39,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
