Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,12.0,30.0,14.14,0.0
2016,7,1,5,30,236.0,36.0,3.4,12.0,60.0,28.1,17.84
2016,7,1,5,45,332.0,47.0,3.45,12.5,101.0,36.22,26.19
2016,7,1,6,0,428.0,58.0,3.5,13.0,142.0,45.51,34.91
2016,7,1,6,15,492.5,66.0,3.45,13.5,189.0,64.62,40.7
2016,7,1,6,30,557.0,74.0,3.4,14.0,236.0,110.04,65.68
2016,7,1,6,45,601.5,80.5,3.4,14.5,286.0,158.87,102.12
2016,7,1,7,0,646.0,87.0,3.4,15.0,336.0,212.74,147.19
2016,7,1,7,15,679.5,92.0,3.35,15.0,386.5,267.07,195.26
2016,7,1,7,30,713.0,97.0,3.3,15.0,437.0,324.56,246.22
2016,7,1,7,45,571.0,147.5,3.25,15.5,439.0,358.66,279.8
2016,7,1,8,0,429.0,198.0,3.2,16.0,441.0,372.56,294.25
2016,7,1,8,15,386.0,230.5,3.1,16.0,463.0,402.51,319.25
2016,7,1,8,30,343.0,263.0,3.0,16.0,485.0,430.76,341.61
2016,7,1,8,45,274.5,298.0,2.95,16.5,483.5,441.32,348.58
2016,7,1,9,0,206.0,333.0,2.9,17.0,482.0,439.65,345.52
2016,7,1,9,15,532.0,227.0,2.85,17.0,640.0,589.48,463.81
2016,7,1,9,30,858.0,121.0,2.8,17.0,798.0,747.96,584.09
2016,7,1,9,45,681.0,216.5,2.75,17.5,768.5,743.93,574.86
2016,7,1,10,0,504.0,312.0,2.7,18.0,739.0,714.96,548.54
2016,7,1,10,15,498.0,329.5,2.7,18.0,763.0,744.81,569.28
2016,7,1,10,30,492.0,347.0,2.7,18.0,787.0,772.45,587.78
2016,7,1,10,45,519.5,348.5,2.75,18.5,823.0,812.7,614.94
2016,7,1,11,0,547.0,350.0,2.8,19.0,859.0,852.01,640.99
2016,7,1,11,15,531.5,365.5,2.85,19.0,866.5,863.36,647.93
2016,7,1,11,30,516.0,381.0,2.9,19.0,874.0,871.87,653.18
2016,7,1,11,45,471.0,394.5,2.95,19.0,847.0,847.78,635.73
2016,7,1,12,0,426.0,408.0,3.0,19.0,820.0,820.69,616.39
2016,7,1,12,15,440.0,394.0,3.1,19.0,819.5,821.98,618.64
2016,7,1,12,30,454.0,380.0,3.2,19.0,819.0,820.97,619.1
2016,7,1,12,45,678.5,256.0,3.3,19.0,906.0,912.97,689.88
2016,7,1,13,0,903.0,132.0,3.4,19.0,993.0,980.02,736.1
2016,7,1,13,15,900.0,131.0,3.5,19.0,977.5,963.74,725.61
2016,7,1,13,30,897.0,130.0,3.6,19.0,962.0,944.07,713.51
2016,7,1,13,45,721.5,227.5,3.7,19.0,887.0,876.38,668.08
2016,7,1,14,0,546.0,325.0,3.8,19.0,812.0,795.92,608.01
2016,7,1,14,15,543.5,311.0,3.85,19.0,783.0,762.62,585.62
2016,7,1,14,30,541.0,297.0,3.9,19.0,754.0,727.49,561.28
2016,7,1,14,45,469.5,308.0,3.95,19.0,693.0,661.18,512.43
2016,7,1,15,0,398.0,319.0,4.0,19.0,632.0,598.16,465.4
2016,7,1,15,15,495.0,264.5,4.0,18.5,633.0,594.94,466.21
2016,7,1,15,30,592.0,210.0,4.0,18.0,634.0,584.45,460.47
2016,7,1,15,45,556.0,205.0,4.0,18.0,584.0,525.15,414.61
2016,7,1,16,0,520.0,200.0,4.0,18.0,534.0,470.8,371.85
2016,7,1,16,15,642.0,151.0,3.95,17.5,531.0,458.88,361.74
2016,7,1,16,30,764.0,102.0,3.9,17.0,528.0,430.88,336.74
2016,7,1,16,45,738.5,97.5,3.85,17.0,478.0,372.8,286.67
2016,7,1,17,0,713.0,93.0,3.8,17.0,428.0,314.11,235.22
2016,7,1,17,15,679.5,88.0,3.75,16.5,377.5,256.83,184.96
2016,7,1,17,30,646.0,83.0,3.7,16.0,327.0,202.74,137.7
2016,7,1,17,45,600.0,76.5,3.65,16.0,277.0,149.04,93.3
2016,7,1,18,0,554.0,70.0,3.6,16.0,227.0,100.58,58.37
2016,7,1,18,15,488.0,62.0,3.55,15.5,180.0,55.92,36.08
2016,7,1,18,30,422.0,54.0,3.5,15.0,133.0,42.33,31.73
2016,7,1,18,45,323.5,43.0,3.45,15.0,93.0,34.45,24.24
2016,7,1,19,0,225.0,32.0,3.4,15.0,53.0,25.02,14.5
2016,7,1,19,15,112.5,16.0,3.3,14.5,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,16.5,2.75,12.0,29.5,12.96,0.0
2016,7,2,5,30,249.0,33.0,2.9,12.0,59.0,25.77,15.82
2016,7,2,5,45,343.5,44.0,3.05,12.5,99.5,35.1,25.2
2016,7,2,6,0,438.0,55.0,3.2,13.0,140.0,42.95,32.62
2016,7,2,6,15,501.0,63.0,3.2,13.5,187.5,61.88,38.44
2016,7,2,6,30,564.0,71.0,3.2,14.0,235.0,107.65,63.45
2016,7,2,6,45,607.0,77.5,3.25,14.5,284.5,156.65,100.01
2016,7,2,7,0,650.0,84.0,3.3,15.0,334.0,210.5,145.14
2016,7,2,7,15,683.0,89.0,3.3,15.0,384.5,264.91,193.34
2016,7,2,7,30,716.0,94.0,3.3,15.0,435.0,322.42,244.42
2016,7,2,7,45,738.5,99.0,3.3,15.5,484.0,380.62,295.08
2016,7,2,8,0,761.0,104.0,3.3,16.0,533.0,437.9,343.67
2016,7,2,8,15,780.5,107.0,3.3,16.5,580.0,492.84,389.02
2016,7,2,8,30,800.0,110.0,3.3,17.0,627.0,548.17,433.2
2016,7,2,8,45,813.0,114.0,3.3,17.5,670.5,600.69,473.83
2016,7,2,9,0,826.0,118.0,3.3,18.0,714.0,652.39,512.58
2016,7,2,9,15,838.0,120.0,3.25,18.0,753.5,700.38,548.38
2016,7,2,9,30,850.0,122.0,3.2,18.0,793.0,743.01,579.49
2016,7,2,9,45,852.5,128.0,3.2,18.5,825.5,783.56,606.08
2016,7,2,10,0,855.0,134.0,3.2,19.0,858.0,821.46,630.45
2016,7,2,10,15,862.0,135.5,3.2,19.0,886.0,856.17,653.55
2016,7,2,10,30,869.0,137.0,3.2,19.0,914.0,888.2,674.69
2016,7,2,10,45,707.5,243.0,3.2,19.0,885.5,881.76,668.67
2016,7,2,11,0,546.0,349.0,3.2,19.0,857.0,850.45,641.91
2016,7,2,11,15,714.0,246.0,3.2,19.0,921.0,920.4,695.06
2016,7,2,11,30,882.0,143.0,3.2,19.0,985.0,972.51,729.47
2016,7,2,11,45,882.0,145.0,3.2,19.5,991.5,982.7,734.19
2016,7,2,12,0,882.0,147.0,3.2,20.0,998.0,989.44,737.05
2016,7,2,12,15,669.0,263.5,3.2,20.0,909.5,917.9,688.11
2016,7,2,12,30,456.0,380.0,3.2,20.0,821.0,823.34,617.71
2016,7,2,12,45,446.5,388.5,3.25,20.0,817.0,818.75,615.24
2016,7,2,13,0,437.0,397.0,3.3,20.0,813.0,812.06,610.67
2016,7,2,13,15,663.0,265.5,3.3,20.0,886.0,890.1,671.54
2016,7,2,13,30,889.0,134.0,3.3,20.0,959.0,941.27,707.53
2016,7,2,13,45,883.0,133.5,3.3,20.0,936.5,916.31,690.72
2016,7,2,14,0,877.0,133.0,3.3,20.0,914.0,888.3,672.43
2016,7,2,14,15,764.5,186.5,3.3,19.5,852.0,827.06,632.18
2016,7,2,14,30,652.0,240.0,3.3,19.0,790.0,765.57,588.33
2016,7,2,14,45,648.5,229.5,3.3,19.0,758.0,727.72,561.94
2016,7,2,15,0,645.0,219.0,3.3,19.0,726.0,687.98,533.55
2016,7,2,15,15,604.0,219.5,3.25,18.5,674.5,631.02,492.23
2016,7,2,15,30,563.0,220.0,3.2,18.0,623.0,573.0,449.4
2016,7,2,15,45,516.0,219.5,3.15,18.0,571.5,515.47,405.18
2016,7,2,16,0,469.0,219.0,3.1,18.0,520.0,461.01,362.58
2016,7,2,16,15,447.0,207.5,3.05,17.5,476.5,412.48,324.62
2016,7,2,16,30,425.0,196.0,3.0,17.0,433.0,365.4,286.86
2016,7,2,16,45,559.5,147.5,2.95,17.0,429.5,346.71,268.02
2016,7,2,17,0,694.0,99.0,2.9,17.0,426.0,314.15,235.18
2016,7,2,17,15,660.0,93.5,2.85,16.5,375.5,257.27,185.6
2016,7,2,17,30,626.0,88.0,2.8,16.0,325.0,203.69,139.1
2016,7,2,17,45,579.0,81.0,2.75,16.0,275.0,150.5,95.34
2016,7,2,18,0,532.0,74.0,2.7,16.0,225.0,102.72,60.88
2016,7,2,18,15,467.5,65.0,2.6,15.5,178.5,58.5,38.27
2016,7,2,18,30,403.0,56.0,2.5,15.0,132.0,44.07,33.27
2016,7,2,18,45,311.0,44.0,2.45,14.5,92.0,33.97,23.88
2016,7,2,19,0,219.0,32.0,2.4,14.0,52.0,25.01,14.55
2016,7,2,19,15,109.5,16.0,2.35,13.5,26.0,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.0,2.8,12.0,29.5,12.58,0.0
2016,7,3,5,30,263.0,32.0,2.9,12.0,59.0,26.1,15.99
2016,7,3,5,45,357.5,42.5,3.0,12.5,100.0,33.85,24.08
2016,7,3,6,0,452.0,53.0,3.1,13.0,141.0,41.3,31.16
2016,7,3,6,15,514.5,61.0,3.05,13.5,188.5,60.15,36.97
2016,7,3,6,30,577.0,69.0,3.0,14.0,236.0,106.66,62.17
2016,7,3,6,45,345.0,110.5,3.0,14.5,216.0,143.34,100.5
2016,7,3,7,0,113.0,152.0,3.0,15.0,196.0,153.01,118.89
2016,7,3,7,15,203.5,167.0,2.95,15.0,259.0,199.29,154.74
2016,7,3,7,30,294.0,182.0,2.9,15.0,322.0,257.09,200.98
2016,7,3,7,45,342.5,194.0,2.9,15.5,374.5,305.78,240.7
2016,7,3,8,0,391.0,206.0,2.9,16.0,427.0,362.55,286.46
2016,7,3,8,15,435.0,211.5,2.85,16.5,477.0,413.51,326.99
2016,7,3,8,30,479.0,217.0,2.8,17.0,527.0,468.1,369.53
2016,7,3,8,45,439.0,252.0,2.8,17.5,551.0,502.6,395.12
2016,7,3,9,0,399.0,287.0,2.8,18.0,575.0,526.87,412.21
2016,7,3,9,15,630.5,202.0,2.8,18.0,685.5,636.9,497.62
2016,7,3,9,30,862.0,117.0,2.8,18.0,796.0,747.05,580.94
2016,7,3,9,45,886.5,109.5,2.8,18.5,834.0,792.22,610.02
2016,7,3,10,0,911.0,102.0,2.8,19.0,872.0,836.14,638.27
2016,7,3,10,15,917.0,103.0,2.75,19.0,900.0,871.36,661.02
2016,7,3,10,30,923.0,104.0,2.7,19.0,928.0,903.7,681.65
2016,7,3,10,45,726.5,230.0,2.7,19.5,888.5,886.58,667.69
2016,7,3,11,0,530.0,356.0,2.7,20.0,849.0,842.8,630.59
2016,7,3,11,15,546.0,346.5,2.7,20.0,861.5,859.61,642.71
2016,7,3,11,30,562.0,337.0,2.7,20.0,874.0,874.36,652.89
2016,7,3,11,45,569.0,346.0,2.75,20.0,892.5,895.97,667.48
2016,7,3,12,0,576.0,355.0,2.8,20.0,911.0,915.08,680.32
2016,7,3,12,15,756.5,232.0,2.8,20.0,962.0,971.96,722.73
2016,7,3,12,30,937.0,109.0,2.8,20.0,1013.0,1006.53,745.14
2016,7,3,12,45,919.5,119.0,2.85,20.0,1001.0,993.79,737.01
2016,7,3,13,0,902.0,129.0,2.9,20.0,989.0,977.63,727.12
2016,7,3,13,15,899.0,128.5,2.9,20.0,974.0,961.89,717.15
2016,7,3,13,30,896.0,128.0,2.9,20.0,959.0,942.75,704.96
2016,7,3,13,45,716.5,228.0,2.95,20.0,882.5,873.88,659.21
2016,7,3,14,0,537.0,328.0,3.0,20.0,806.0,792.25,599.01
2016,7,3,14,15,551.0,304.0,3.0,19.5,781.0,763.58,581.68
2016,7,3,14,30,565.0,280.0,3.0,19.0,756.0,732.03,561.56
2016,7,3,14,45,553.0,269.5,3.05,19.0,720.0,690.42,532.38
2016,7,3,15,0,541.0,259.0,3.1,19.0,684.0,647.89,502.07
2016,7,3,15,15,541.5,243.0,3.1,18.5,649.5,608.08,474.15
2016,7,3,15,30,542.0,227.0,3.1,18.0,615.0,566.72,444.32
2016,7,3,15,45,450.0,241.0,3.1,18.0,549.5,496.62,390.19
2016,7,3,16,0,358.0,255.0,3.1,18.0,484.0,429.42,337.85
2016,7,3,16,15,393.0,224.5,3.1,17.5,458.5,401.66,316.43
2016,7,3,16,30,428.0,194.0,3.1,17.0,433.0,365.45,287.1
2016,7,3,16,45,572.5,142.5,3.15,17.0,430.5,350.48,271.09
2016,7,3,17,0,717.0,91.0,3.2,17.0,428.0,314.9,235.6
2016,7,3,17,15,684.0,86.0,3.2,16.5,377.5,257.45,185.25
2016,7,3,17,30,651.0,81.0,3.2,16.0,327.0,203.13,137.81
2016,7,3,17,45,607.0,74.5,3.2,16.0,277.0,149.32,93.18
2016,7,3,18,0,563.0,68.0,3.2,16.0,227.0,100.51,57.77
2016,7,3,18,15,499.0,60.0,3.1,15.5,180.5,55.22,34.87
2016,7,3,18,30,435.0,52.0,3.0,15.0,134.0,40.64,30.24
2016,7,3,18,45,342.0,41.0,2.9,14.5,94.0,32.71,22.78
2016,7,3,19,0,249.0,30.0,2.8,14.0,54.0,24.45,14.05
2016,7,3,19,15,124.5,15.0,2.75,13.5,27.0,11.81,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.0,3.2,12.5,29.5,11.94,0.0
2016,7,4,5,30,297.0,30.0,3.3,13.0,59.0,24.36,14.37
2016,7,4,5,45,395.0,39.0,3.45,13.5,101.0,30.87,21.35
2016,7,4,6,0,493.0,48.0,3.6,14.0,143.0,37.18,27.36
2016,7,4,6,15,554.0,54.5,3.55,14.0,190.5,55.32,32.35
2016,7,4,6,30,615.0,61.0,3.5,14.0,238.0,102.74,57.42
2016,7,4,6,45,454.0,99.5,3.45,14.5,244.0,150.28,101.51
2016,7,4,7,0,293.0,138.0,3.4,15.0,250.0,179.06,133.34
2016,7,4,7,15,309.0,157.0,3.3,15.0,290.5,219.64,168.13
2016,7,4,7,30,325.0,176.0,3.2,15.0,331.0,261.99,204.35
2016,7,4,7,45,569.5,130.0,3.15,15.5,436.0,341.65,266.55
2016,7,4,8,0,814.0,84.0,3.1,16.0,541.0,441.63,346.2
2016,7,4,8,15,831.5,86.5,3.05,16.5,588.5,498.09,392.65
2016,7,4,8,30,849.0,89.0,3.0,17.0,636.0,553.82,437.1
2016,7,4,8,45,582.5,199.0,2.95,17.5,586.5,542.75,426.9
2016,7,4,9,0,316.0,309.0,2.9,18.0,537.0,493.81,386.27
2016,7,4,9,15,607.0,203.0,2.9,18.0,670.5,621.75,486.89
2016,7,4,9,30,898.0,97.0,2.9,18.0,804.0,754.16,586.7
2016,7,4,9,45,892.0,106.5,2.9,18.5,834.5,793.64,611.58
2016,7,4,10,0,886.0,116.0,2.9,19.0,865.0,829.68,634.42
2016,7,4,10,15,892.5,117.5,2.9,19.0,893.5,865.06,657.8
2016,7,4,10,30,899.0,119.0,2.9,19.0,922.0,897.66,679.12
2016,7,4,10,45,717.5,236.0,2.9,19.0,886.5,884.65,668.92
2016,7,4,11,0,536.0,353.0,2.9,19.0,851.0,845.81,636.61
2016,7,4,11,15,723.0,239.5,2.9,19.0,922.0,923.37,695.07
2016,7,4,11,30,910.0,126.0,2.9,19.0,993.0,983.94,734.75
2016,7,4,11,45,908.5,128.0,2.9,19.5,999.5,993.13,738.63
2016,7,4,12,0,907.0,130.0,2.9,20.0,1006.0,998.74,740.69
2016,7,4,12,15,713.0,257.5,2.85,20.0,946.0,955.47,711.39
2016,7,4,12,30,519.0,385.0,2.8,20.0,886.0,889.23,660.75
2016,7,4,12,45,480.0,390.0,2.8,20.0,851.0,853.01,636.08
2016,7,4,13,0,441.0,395.0,2.8,20.0,816.0,815.06,609.77
2016,7,4,13,15,457.5,384.0,2.8,20.0,814.5,812.42,609.0
2016,7,4,13,30,474.0,373.0,2.8,20.0,813.0,807.18,606.16
2016,7,4,13,45,490.5,348.0,2.8,20.0,794.0,786.22,592.8
2016,7,4,14,0,507.0,323.0,2.8,20.0,775.0,762.44,577.49
2016,7,4,14,15,507.0,315.0,2.8,19.5,755.0,737.96,561.97
2016,7,4,14,30,507.0,307.0,2.8,19.0,735.0,711.56,544.84
2016,7,4,14,45,512.5,288.5,2.8,19.0,705.5,677.85,521.5
2016,7,4,15,0,518.0,270.0,2.8,19.0,676.0,642.07,496.31
2016,7,4,15,15,510.5,255.0,2.8,18.5,638.5,598.64,465.71
2016,7,4,15,30,503.0,240.0,2.8,18.0,601.0,554.42,433.82
2016,7,4,15,45,388.5,257.0,2.85,18.0,525.5,475.21,372.92
2016,7,4,16,0,274.0,274.0,2.9,18.0,450.0,401.51,315.7
2016,7,4,16,15,214.0,258.0,2.9,17.5,389.0,337.38,266.28
2016,7,4,16,30,154.0,242.0,2.9,17.0,328.0,283.11,223.97
2016,7,4,16,45,442.0,164.0,2.95,17.0,378.5,317.87,247.39
2016,7,4,17,0,730.0,86.0,3.0,17.0,429.0,317.35,237.3
2016,7,4,17,15,394.0,115.5,3.0,16.5,298.0,205.96,152.8
2016,7,4,17,30,58.0,145.0,3.0,16.0,167.0,135.44,105.98
2016,7,4,17,45,50.0,124.5,3.05,16.0,141.5,112.04,86.9
2016,7,4,18,0,42.0,104.0,3.1,16.0,116.0,89.87,68.94
2016,7,4,18,15,243.5,77.5,3.05,15.5,125.0,65.24,46.51
2016,7,4,18,30,445.0,51.0,3.0,15.0,134.0,39.81,29.51
2016,7,4,18,45,349.5,40.5,3.0,14.5,93.5,32.3,22.41
2016,7,4,19,0,254.0,30.0,3.0,14.0,53.0,24.48,14.02
2016,7,4,19,15,127.0,15.0,3.0,13.5,26.5,12.04,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,15.5,3.25,12.5,28.5,12.42,0.0
2016,7,5,5,30,269.0,31.0,3.3,13.0,57.0,25.31,15.03
2016,7,5,5,45,369.5,40.5,3.35,13.5,98.5,32.21,22.49
2016,7,5,6,0,470.0,50.0,3.4,14.0,140.0,38.89,28.86
2016,7,5,6,15,533.0,57.0,3.35,14.0,187.5,56.45,33.91
2016,7,5,6,30,596.0,64.0,3.3,14.0,235.0,103.22,58.67
2016,7,5,6,45,298.0,68.5,3.3,14.5,154.0,101.46,67.45
2016,7,5,7,0,0.0,73.0,3.3,15.0,73.0,64.54,49.38
2016,7,5,7,15,156.0,125.5,3.25,15.0,199.5,152.05,117.55
2016,7,5,7,30,312.0,178.0,3.2,15.0,326.0,259.33,202.67
2016,7,5,7,45,188.5,205.0,3.15,15.5,297.5,254.25,201.64
2016,7,5,8,0,65.0,232.0,3.1,16.0,269.0,233.79,186.28
2016,7,5,8,15,59.5,249.5,3.05,16.0,285.5,251.71,200.47
2016,7,5,8,30,54.0,267.0,3.0,16.0,302.0,268.99,213.81
2016,7,5,8,45,81.0,298.0,3.0,16.5,354.5,317.15,251.17
2016,7,5,9,0,108.0,329.0,3.0,17.0,407.0,368.09,290.02
2016,7,5,9,15,152.0,350.5,3.05,17.0,466.5,430.41,337.97
2016,7,5,9,30,196.0,372.0,3.1,17.0,526.0,490.88,383.89
2016,7,5,9,45,115.5,357.5,3.2,17.5,449.5,425.47,331.91
2016,7,5,10,0,35.0,343.0,3.3,18.0,373.0,345.11,268.15
2016,7,5,10,15,33.0,349.5,3.4,18.0,379.0,351.71,273.15
2016,7,5,10,30,31.0,356.0,3.5,18.0,385.0,358.02,277.65
2016,7,5,10,45,68.0,404.5,3.6,18.5,468.0,438.85,338.96
2016,7,5,11,0,105.0,453.0,3.7,19.0,551.0,521.6,400.1
2016,7,5,11,15,206.5,452.0,3.8,19.0,648.0,627.92,480.25
2016,7,5,11,30,308.0,451.0,3.9,19.0,745.0,736.33,559.94
2016,7,5,11,45,377.0,428.0,4.0,19.0,790.5,783.66,595.02
2016,7,5,12,0,446.0,405.0,4.1,19.0,836.0,838.84,635.5
2016,7,5,12,15,463.0,389.0,4.1,19.0,836.0,841.26,637.5
2016,7,5,12,30,480.0,373.0,4.1,19.0,836.0,841.26,638.21
2016,7,5,12,45,479.0,370.0,4.2,19.0,829.0,833.9,633.62
2016,7,5,13,0,478.0,367.0,4.3,19.0,822.0,824.27,627.5
2016,7,5,13,15,490.0,357.5,4.35,18.5,818.0,818.37,625.47
2016,7,5,13,30,502.0,348.0,4.4,18.0,814.0,809.9,621.67
2016,7,5,13,45,494.5,346.0,4.45,18.0,796.0,788.55,606.96
2016,7,5,14,0,487.0,344.0,4.5,18.0,778.0,765.45,590.95
2016,7,5,14,15,484.5,329.0,4.55,18.0,749.0,732.9,568.35
2016,7,5,14,30,482.0,314.0,4.6,18.0,720.0,698.71,544.3
2016,7,5,14,45,366.5,338.0,4.7,18.0,639.5,605.66,474.06
2016,7,5,15,0,251.0,362.0,4.8,18.0,559.0,527.47,413.76
2016,7,5,15,15,272.0,337.5,4.85,17.5,541.0,505.87,399.32
2016,7,5,15,30,293.0,313.0,4.9,17.0,523.0,481.81,382.35
2016,7,5,15,45,188.5,296.0,5.0,17.0,428.0,383.19,304.91
2016,7,5,16,0,84.0,279.0,5.1,17.0,333.0,295.66,235.33
2016,7,5,16,15,91.5,259.0,5.15,16.5,313.5,275.42,220.03
2016,7,5,16,30,99.0,239.0,5.2,16.0,294.0,254.31,203.51
2016,7,5,16,45,62.5,205.5,5.3,16.0,239.0,204.16,163.14
2016,7,5,17,0,26.0,172.0,5.4,16.0,184.0,158.58,126.52
2016,7,5,17,15,13.0,129.5,5.45,15.5,135.5,116.41,92.27
2016,7,5,17,30,0.0,87.0,5.5,15.0,87.0,76.47,59.49
2016,7,5,17,45,0.0,73.5,5.6,15.0,73.5,64.65,49.59
2016,7,5,18,0,0.0,60.0,5.7,15.0,60.0,52.93,39.61
2016,7,5,18,15,0.0,48.0,5.6,14.5,48.0,42.37,30.55
2016,7,5,18,30,0.0,36.0,5.5,14.0,36.0,31.74,22.48
2016,7,5,18,45,0.0,25.0,5.45,13.5,25.0,22.01,13.54
2016,7,5,19,0,0.0,14.0,5.4,13.0,14.0,12.31,4.24
2016,7,5,19,15,0.0,7.0,5.35,12.5,7.0,6.14,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,5.05,12.0,27.5,12.21,0.0
2016,7,6,5,30,254.0,31.0,5.0,12.0,55.0,25.36,14.99
2016,7,6,5,45,353.5,40.5,5.0,12.5,95.5,32.24,22.57
2016,7,6,6,0,453.0,50.0,5.0,13.0,136.0,38.9,28.96
2016,7,6,6,15,516.0,57.5,4.9,13.5,183.0,56.07,34.15
2016,7,6,6,30,579.0,65.0,4.8,14.0,230.0,102.21,58.61
2016,7,6,6,45,289.5,79.5,4.75,14.5,162.0,109.13,74.36
2016,7,6,7,0,0.0,94.0,4.7,15.0,94.0,82.41,64.5
2016,7,6,7,15,0.0,102.5,4.6,15.0,102.5,90.1,70.81
2016,7,6,7,30,0.0,111.0,4.5,15.0,111.0,97.78,77.0
2016,7,6,7,45,3.5,145.0,4.4,15.5,147.5,128.94,102.4
2016,7,6,8,0,7.0,179.0,4.3,16.0,184.0,160.77,127.94
2016,7,6,8,15,5.0,178.5,4.2,16.0,182.0,160.27,127.11
2016,7,6,8,30,3.0,178.0,4.1,16.0,180.0,159.4,126.02
2016,7,6,8,45,6.5,200.0,4.1,16.5,205.0,181.52,143.36
2016,7,6,9,0,10.0,222.0,4.1,17.0,230.0,204.11,160.85
2016,7,6,9,15,23.0,269.0,4.05,17.0,287.0,256.16,201.99
2016,7,6,9,30,36.0,316.0,4.0,17.0,344.0,315.91,248.5
2016,7,6,9,45,63.5,356.0,3.95,17.5,408.5,376.87,295.09
2016,7,6,10,0,91.0,396.0,3.9,18.0,473.0,440.11,342.53
2016,7,6,10,15,102.5,414.5,3.9,18.0,503.5,471.48,365.74
2016,7,6,10,30,114.0,433.0,3.9,18.0,534.0,512.33,395.88
2016,7,6,10,45,194.5,439.0,3.95,18.0,617.0,594.13,458.13
2016,7,6,11,0,275.0,445.0,4.0,18.0,700.0,688.28,527.86
2016,7,6,11,15,153.5,416.0,4.05,18.0,559.0,544.38,419.64
2016,7,6,11,30,32.0,387.0,4.1,18.0,418.0,394.11,304.07
2016,7,6,11,45,98.0,436.0,4.2,18.5,531.0,505.11,389.16
2016,7,6,12,0,164.0,485.0,4.3,19.0,644.0,628.06,479.62
2016,7,6,12,15,138.5,481.5,4.45,19.0,615.5,600.71,458.91
2016,7,6,12,30,113.0,478.0,4.6,19.0,587.0,572.44,438.07
2016,7,6,12,45,211.5,464.0,4.75,19.0,666.0,651.29,499.53
2016,7,6,13,0,310.0,450.0,4.9,19.0,745.0,737.47,564.82
2016,7,6,13,15,179.5,429.0,5.05,18.5,599.0,580.87,448.89
2016,7,6,13,30,49.0,408.0,5.2,18.0,453.0,427.37,331.62
2016,7,6,13,45,92.0,422.0,5.4,18.0,504.5,477.0,371.6
2016,7,6,14,0,135.0,436.0,5.6,18.0,556.0,533.1,415.52
2016,7,6,14,15,137.5,421.5,5.65,18.0,540.5,515.63,402.79
2016,7,6,14,30,140.0,407.0,5.7,18.0,525.0,497.48,389.7
2016,7,6,14,45,120.5,386.0,5.8,18.0,484.5,455.78,358.09
2016,7,6,15,0,101.0,365.0,5.9,18.0,444.0,408.55,322.0
2016,7,6,15,15,54.5,286.5,5.85,17.5,329.0,298.57,236.35
2016,7,6,15,30,8.0,208.0,5.8,17.0,214.0,190.27,150.03
2016,7,6,15,45,19.5,226.5,5.8,17.0,240.0,212.79,168.81
2016,7,6,16,0,31.0,245.0,5.8,17.0,266.0,236.77,188.52
2016,7,6,16,15,27.0,224.0,5.7,16.5,241.0,213.16,170.09
2016,7,6,16,30,23.0,203.0,5.6,16.0,216.0,188.57,150.73
2016,7,6,16,45,105.0,198.0,5.6,16.0,248.5,215.97,172.43
2016,7,6,17,0,187.0,193.0,5.6,16.0,281.0,229.41,181.11
2016,7,6,17,15,431.0,132.5,5.5,15.5,303.5,231.06,173.8
2016,7,6,17,30,675.0,72.0,5.4,15.0,326.0,201.73,136.98
2016,7,6,17,45,633.5,66.5,5.35,14.5,277.0,147.67,91.41
2016,7,6,18,0,592.0,61.0,5.3,14.0,228.0,98.24,55.01
2016,7,6,18,15,529.0,54.0,5.2,13.5,181.0,51.91,31.28
2016,7,6,18,30,466.0,47.0,5.1,13.0,134.0,36.46,26.76
2016,7,6,18,45,371.5,37.5,5.0,13.0,94.0,29.71,20.27
2016,7,6,19,0,277.0,28.0,4.9,13.0,54.0,22.71,12.53
2016,7,6,19,15,138.5,14.0,4.8,13.0,27.0,11.18,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,13.5,4.25,13.0,27.5,10.72,0.0
2016,7,7,5,30,301.0,27.0,4.2,13.0,55.0,21.8,11.9
2016,7,7,5,45,396.5,35.5,4.2,13.5,96.0,27.97,18.74
2016,7,7,6,0,492.0,44.0,4.2,14.0,137.0,33.96,24.46
2016,7,7,6,15,552.5,50.5,4.15,14.0,184.0,50.75,29.22
2016,7,7,6,30,613.0,57.0,4.1,14.0,231.0,97.95,53.71
2016,7,7,6,45,306.5,67.0,4.1,14.5,154.0,101.12,66.81
2016,7,7,7,0,0.0,77.0,4.1,15.0,77.0,67.96,52.28
2016,7,7,7,15,0.0,86.5,4.1,15.0,86.5,76.35,59.24
2016,7,7,7,30,0.0,96.0,4.1,15.0,96.0,84.78,66.11
2016,7,7,7,45,3.0,135.5,4.1,15.5,137.5,120.51,95.42
2016,7,7,8,0,6.0,175.0,4.1,16.0,179.0,156.85,124.73
2016,7,7,8,15,83.5,231.5,4.1,16.0,285.5,247.71,198.06
2016,7,7,8,30,161.0,288.0,4.1,16.0,392.0,350.01,279.32
2016,7,7,8,45,93.5,278.0,4.2,16.5,339.5,306.63,243.84
2016,7,7,9,0,26.0,268.0,4.3,17.0,287.0,259.99,205.37
2016,7,7,9,15,38.5,302.0,4.4,17.0,331.5,302.07,238.48
2016,7,7,9,30,51.0,336.0,4.5,17.0,376.0,345.5,272.14
2016,7,7,9,45,36.0,319.0,4.6,17.0,348.0,321.29,252.6
2016,7,7,10,0,21.0,302.0,4.7,17.0,320.0,288.62,226.52
2016,7,7,10,15,26.5,329.0,4.75,17.0,352.5,327.12,256.43
2016,7,7,10,30,32.0,356.0,4.8,17.0,385.0,359.11,280.93
2016,7,7,10,45,36.0,374.5,4.9,17.5,407.5,381.99,297.79
2016,7,7,11,0,40.0,393.0,5.0,18.0,430.0,404.97,314.64
2016,7,7,11,15,38.0,395.0,5.0,18.0,431.0,406.48,315.46
2016,7,7,11,30,36.0,397.0,5.0,18.0,432.0,407.67,316.12
2016,7,7,11,45,38.0,398.0,5.0,18.0,435.5,411.36,318.89
2016,7,7,12,0,40.0,399.0,5.0,18.0,439.0,414.77,321.48
2016,7,7,12,15,83.0,440.0,5.0,18.0,521.0,496.04,384.07
2016,7,7,12,30,126.0,481.0,5.0,18.0,603.0,588.12,453.26
2016,7,7,12,45,128.5,477.5,5.0,18.0,600.5,585.8,451.38
2016,7,7,13,0,131.0,474.0,5.0,18.0,598.0,582.62,449.28
2016,7,7,13,15,157.5,467.0,4.95,18.0,615.0,597.46,461.21
2016,7,7,13,30,184.0,460.0,4.9,18.0,632.0,610.64,471.8
2016,7,7,13,45,147.0,445.5,4.9,18.0,580.5,558.34,432.39
2016,7,7,14,0,110.0,431.0,4.9,18.0,529.0,498.0,386.89
2016,7,7,14,15,191.0,412.0,4.9,18.0,575.5,551.6,429.99
2016,7,7,14,30,272.0,393.0,4.9,18.0,622.0,598.23,466.9
2016,7,7,14,45,290.5,370.5,4.95,18.0,606.5,579.01,453.44
2016,7,7,15,0,309.0,348.0,5.0,18.0,591.0,557.55,438.32
2016,7,7,15,15,292.5,332.5,5.05,17.5,552.5,516.23,407.97
2016,7,7,15,30,276.0,317.0,5.1,17.0,514.0,475.51,377.62
2016,7,7,15,45,261.5,297.5,5.15,17.0,475.5,433.16,344.85
2016,7,7,16,0,247.0,278.0,5.2,17.0,437.0,391.67,312.27
2016,7,7,16,15,259.0,253.5,5.2,16.5,408.5,359.8,287.36
2016,7,7,16,30,271.0,229.0,5.2,16.0,380.0,326.36,260.38
2016,7,7,16,45,271.0,206.0,5.25,16.0,345.0,288.11,228.39
2016,7,7,17,0,271.0,183.0,5.3,16.0,310.0,249.7,195.6
2016,7,7,17,15,214.5,165.5,5.25,15.5,259.0,200.83,155.77
2016,7,7,17,30,158.0,148.0,5.2,15.0,208.0,158.58,121.95
2016,7,7,17,45,147.5,127.0,5.2,14.5,176.5,127.64,96.29
2016,7,7,18,0,137.0,106.0,5.2,14.0,145.0,98.23,72.85
2016,7,7,18,15,308.5,76.0,5.1,13.5,140.0,63.92,44.52
2016,7,7,18,30,480.0,46.0,5.0,13.0,135.0,35.68,26.06
2016,7,7,18,45,387.0,36.5,4.95,13.0,94.5,28.89,19.54
2016,7,7,19,0,294.0,27.0,4.9,13.0,54.0,21.85,11.77
2016,7,7,19,15,147.0,13.5,4.85,12.5,27.0,10.76,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,27.0,9.88,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,54.0,20.07,10.36
2016,7,8,5,45,411.0,33.0,4.25,13.5,94.5,25.89,16.9
2016,7,8,6,0,506.0,41.0,4.3,14.0,135.0,31.55,22.32
2016,7,8,6,15,564.5,46.5,4.2,14.0,181.0,47.38,26.4
2016,7,8,6,30,623.0,52.0,4.1,14.0,227.0,96.91,52.52
2016,7,8,6,45,354.5,100.0,4.05,14.5,203.5,135.14,93.32
2016,7,8,7,0,86.0,148.0,4.0,15.0,180.0,143.92,112.56
2016,7,8,7,15,78.5,168.5,3.85,15.5,201.5,166.17,131.38
2016,7,8,7,30,71.0,189.0,3.7,16.0,223.0,187.64,149.15
2016,7,8,7,45,128.0,214.5,3.6,16.5,283.0,239.16,189.92
2016,7,8,8,0,185.0,240.0,3.5,17.0,343.0,295.95,234.78
2016,7,8,8,15,190.5,262.5,3.45,17.0,377.0,331.01,262.73
2016,7,8,8,30,196.0,285.0,3.4,17.0,411.0,366.45,290.55
2016,7,8,8,45,162.0,307.5,3.4,17.5,416.5,378.74,299.05
2016,7,8,9,0,128.0,330.0,3.4,18.0,422.0,387.48,304.4
2016,7,8,9,15,186.0,346.5,3.45,18.0,488.5,450.47,353.16
2016,7,8,9,30,244.0,363.0,3.5,18.0,555.0,524.67,409.44
2016,7,8,9,45,180.0,383.0,3.55,18.5,528.0,499.2,387.72
2016,7,8,10,0,116.0,403.0,3.6,19.0,501.0,475.14,367.16
2016,7,8,10,15,201.5,410.5,3.6,19.0,587.5,559.32,431.45
2016,7,8,10,30,287.0,418.0,3.6,19.0,674.0,656.73,503.45
2016,7,8,10,45,356.5,399.5,3.65,19.5,725.0,710.1,541.93
2016,7,8,11,0,426.0,381.0,3.7,20.0,776.0,773.57,587.04
2016,7,8,11,15,398.0,401.0,3.7,20.0,774.5,767.27,581.19
2016,7,8,11,30,370.0,421.0,3.7,20.0,773.0,767.02,579.87
2016,7,8,11,45,399.0,396.5,3.75,20.0,779.0,784.51,593.18
2016,7,8,12,0,428.0,372.0,3.8,20.0,785.0,792.37,599.83
2016,7,8,12,15,428.5,372.0,3.85,20.0,785.0,793.93,601.06
2016,7,8,12,30,429.0,372.0,3.9,20.0,785.0,793.33,600.88
2016,7,8,12,45,423.5,373.0,4.0,20.0,778.5,785.82,595.96
2016,7,8,13,0,418.0,374.0,4.1,20.0,772.0,776.3,589.69
2016,7,8,13,15,498.5,337.5,4.2,20.0,804.5,809.36,615.93
2016,7,8,13,30,579.0,301.0,4.3,20.0,837.0,837.63,638.4
2016,7,8,13,45,581.5,290.5,4.4,20.0,818.0,816.19,624.13
2016,7,8,14,0,584.0,280.0,4.5,20.0,799.0,792.24,608.4
2016,7,8,14,15,586.5,267.5,4.6,20.0,774.5,764.03,589.44
2016,7,8,14,30,589.0,255.0,4.7,20.0,750.0,733.44,568.49
2016,7,8,14,45,572.0,256.0,4.8,20.0,720.5,695.8,541.5
2016,7,8,15,0,555.0,257.0,4.9,20.0,691.0,659.62,515.12
2016,7,8,15,15,704.0,173.0,4.9,19.5,695.0,660.62,519.87
2016,7,8,15,30,853.0,89.0,4.9,19.0,699.0,639.49,507.07
2016,7,8,15,45,629.5,165.0,4.95,19.0,600.0,539.55,427.43
2016,7,8,16,0,406.0,241.0,5.0,19.0,501.0,449.81,355.54
2016,7,8,16,15,407.0,219.5,4.9,18.5,463.0,406.66,321.66
2016,7,8,16,30,408.0,198.0,4.8,18.0,425.0,362.73,286.05
2016,7,8,16,45,581.0,134.5,4.75,18.0,424.5,349.45,271.08
2016,7,8,17,0,754.0,71.0,4.7,18.0,424.0,313.59,234.49
2016,7,8,17,15,724.0,67.5,4.6,17.5,374.0,256.42,183.55
2016,7,8,17,30,694.0,64.0,4.5,17.0,324.0,201.95,135.23
2016,7,8,17,45,655.0,59.0,4.45,17.0,275.0,147.78,89.6
2016,7,8,18,0,616.0,54.0,4.4,17.0,226.0,97.96,53.02
2016,7,8,18,15,555.0,48.0,4.35,16.5,179.5,48.22,27.04
2016,7,8,18,30,494.0,42.0,4.3,16.0,133.0,32.37,22.82
2016,7,8,18,45,402.5,33.5,4.25,16.0,93.0,26.33,17.06
2016,7,8,19,0,311.0,25.0,4.2,16.0,53.0,20.09,10.12
2016,7,8,19,15,155.5,12.5,4.15,15.5,26.5,9.9,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.0,27.0,9.48,0.0
2016,7,9,5,30,336.0,24.0,1.7,14.0,54.0,19.26,9.53
2016,7,9,5,45,427.5,31.0,1.75,14.5,94.0,24.27,15.42
2016,7,9,6,0,519.0,38.0,1.8,15.0,134.0,31.76,22.43
2016,7,9,6,15,577.0,43.5,1.9,15.5,180.0,47.59,26.49
2016,7,9,6,30,635.0,49.0,2.0,16.0,226.0,94.87,49.95
2016,7,9,6,45,400.0,98.0,2.1,16.5,217.5,139.93,94.4
2016,7,9,7,0,165.0,147.0,2.2,17.0,209.0,159.35,120.99
2016,7,9,7,15,123.0,168.5,2.25,17.5,219.0,178.62,138.79
2016,7,9,7,30,81.0,190.0,2.3,18.0,229.0,191.72,150.71
2016,7,9,7,45,88.5,213.5,2.4,18.5,260.0,221.28,174.22
2016,7,9,8,0,96.0,237.0,2.5,19.0,291.0,251.81,198.13
2016,7,9,8,15,134.5,261.5,2.6,19.0,344.0,302.67,238.03
2016,7,9,8,30,173.0,286.0,2.7,19.0,397.0,354.93,278.68
2016,7,9,8,45,280.0,286.0,2.8,19.5,480.0,434.27,339.77
2016,7,9,9,0,387.0,286.0,2.9,20.0,563.0,518.85,403.82
2016,7,9,9,15,355.5,314.5,2.95,20.0,580.0,543.48,421.17
2016,7,9,9,30,324.0,343.0,3.0,20.0,597.0,564.55,435.78
2016,7,9,9,45,607.5,217.5,3.15,20.5,719.0,690.06,532.64
2016,7,9,10,0,891.0,92.0,3.3,21.0,841.0,811.73,620.3
2016,7,9,10,15,897.0,93.0,3.35,21.0,869.0,846.66,643.14
2016,7,9,10,30,903.0,94.0,3.4,21.0,897.0,878.78,664.57
2016,7,9,10,45,753.0,190.5,3.5,21.0,871.0,869.16,657.58
2016,7,9,11,0,603.0,287.0,3.6,21.0,845.0,847.3,639.78
2016,7,9,11,15,564.5,329.5,3.65,21.0,858.0,863.56,649.53
2016,7,9,11,30,526.0,372.0,3.7,21.0,871.0,876.78,656.87
2016,7,9,11,45,293.5,407.5,3.8,21.0,686.5,686.12,518.84
2016,7,9,12,0,61.0,443.0,3.9,21.0,502.0,478.05,362.57
2016,7,9,12,15,65.5,438.5,4.0,21.0,502.0,478.23,363.86
2016,7,9,12,30,70.0,434.0,4.1,21.0,502.0,477.92,364.0
2016,7,9,12,45,148.0,452.0,4.25,21.0,593.5,580.37,441.57
2016,7,9,13,0,226.0,470.0,4.4,21.0,685.0,669.08,507.58
2016,7,9,13,15,241.5,448.5,4.55,20.5,675.0,668.42,509.03
2016,7,9,13,30,257.0,427.0,4.7,20.0,665.0,655.95,502.55
2016,7,9,13,45,257.5,417.0,4.85,20.0,650.5,639.43,491.53
2016,7,9,14,0,258.0,407.0,5.0,20.0,636.0,621.77,479.58
2016,7,9,14,15,309.5,378.5,5.1,19.5,645.0,628.06,487.41
2016,7,9,14,30,361.0,350.0,5.2,19.0,654.0,630.16,491.94
2016,7,9,14,45,361.0,335.5,5.3,19.0,629.0,601.31,471.12
2016,7,9,15,0,361.0,321.0,5.4,19.0,604.0,571.3,449.24
2016,7,9,15,15,353.5,309.5,5.5,18.5,575.0,537.83,425.03
2016,7,9,15,30,346.0,298.0,5.6,18.0,546.0,503.96,400.03
2016,7,9,15,45,409.0,257.5,5.75,18.0,532.5,490.54,390.6
2016,7,9,16,0,472.0,217.0,5.9,18.0,519.0,464.86,370.68
2016,7,9,16,15,652.0,144.5,5.95,17.5,526.5,463.25,369.07
2016,7,9,16,30,832.0,72.0,6.0,17.0,534.0,438.64,346.35
2016,7,9,16,45,811.5,69.5,6.1,17.0,485.5,381.01,295.43
2016,7,9,17,0,791.0,67.0,6.2,17.0,437.0,322.44,242.67
2016,7,9,17,15,765.0,64.0,6.15,16.5,387.0,264.62,190.34
2016,7,9,17,30,739.0,61.0,6.1,16.0,337.0,208.98,140.17
2016,7,9,17,45,696.0,57.5,6.1,15.5,287.0,152.84,92.7
2016,7,9,18,0,653.0,54.0,6.1,15.0,237.0,101.48,54.95
2016,7,9,18,15,594.0,48.5,5.95,14.5,189.0,53.0,30.59
2016,7,9,18,30,535.0,43.0,5.8,14.0,141.0,33.37,23.89
2016,7,9,18,45,431.0,35.0,5.7,14.0,98.5,27.74,18.42
2016,7,9,19,0,327.0,27.0,5.6,14.0,56.0,21.98,11.61
2016,7,9,19,15,163.5,13.5,5.45,13.5,28.0,10.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.5,13.0,5.3,13.0,27.0,11.82,0.0
2016,7,10,5,30,315.0,26.0,5.4,13.0,54.0,21.1,10.8
2016,7,10,5,45,415.0,34.5,5.55,13.5,95.5,27.32,18.07
2016,7,10,6,0,515.0,43.0,5.7,14.0,137.0,33.36,23.88
2016,7,10,6,15,577.0,49.0,5.7,14.5,185.0,48.98,27.98
2016,7,10,6,30,639.0,55.0,5.7,15.0,233.0,100.24,54.68
2016,7,10,6,45,683.0,59.5,5.7,15.5,284.0,151.78,92.43
2016,7,10,7,0,727.0,64.0,5.7,16.0,335.0,208.26,139.99
2016,7,10,7,15,757.0,67.5,5.65,16.0,386.5,264.76,190.92
2016,7,10,7,30,787.0,71.0,5.6,16.0,438.0,323.95,244.62
2016,7,10,7,45,811.0,73.5,5.6,16.5,488.5,382.28,296.69
2016,7,10,8,0,835.0,76.0,5.6,17.0,539.0,442.87,349.26
2016,7,10,8,15,852.5,78.5,5.5,17.5,587.0,499.93,397.41
2016,7,10,8,30,870.0,81.0,5.4,18.0,635.0,557.02,443.96
2016,7,10,8,45,884.5,82.0,5.35,18.5,680.0,610.62,486.44
2016,7,10,9,0,899.0,83.0,5.3,19.0,725.0,663.36,526.94
2016,7,10,9,15,909.5,85.0,5.2,19.0,765.0,713.21,564.91
2016,7,10,9,30,920.0,87.0,5.1,19.0,805.0,761.3,599.08
2016,7,10,9,45,927.0,89.0,5.1,19.5,840.0,804.72,628.24
2016,7,10,10,0,934.0,91.0,5.1,20.0,875.0,845.63,655.24
2016,7,10,10,15,940.0,92.0,5.15,20.0,903.5,882.02,680.33
2016,7,10,10,30,946.0,93.0,5.2,20.0,932.0,915.45,703.25
2016,7,10,10,45,949.5,94.5,5.3,20.5,954.0,944.01,721.64
2016,7,10,11,0,953.0,96.0,5.4,21.0,976.0,969.18,737.62
2016,7,10,11,15,956.0,96.5,5.5,21.0,991.5,989.38,751.66
2016,7,10,11,30,959.0,97.0,5.6,21.0,1007.0,1005.96,763.31
2016,7,10,11,45,960.0,97.5,5.7,21.0,1014.5,1016.94,771.2
2016,7,10,12,0,961.0,98.0,5.8,21.0,1022.0,1024.14,776.62
2016,7,10,12,15,770.5,224.0,5.85,21.0,965.0,982.74,748.11
2016,7,10,12,30,580.0,350.0,5.9,21.0,908.0,918.64,699.27
2016,7,10,12,45,599.0,328.0,5.95,21.5,900.5,911.62,694.53
2016,7,10,13,0,618.0,306.0,6.0,22.0,893.0,901.43,687.31
2016,7,10,13,15,580.0,326.5,5.95,22.0,871.0,876.11,668.26
2016,7,10,13,30,542.0,347.0,5.9,22.0,849.0,849.03,648.02
2016,7,10,13,45,741.0,223.5,5.9,22.0,891.5,897.2,688.3
2016,7,10,14,0,940.0,100.0,5.9,22.0,934.0,918.08,703.55
2016,7,10,14,15,934.5,98.5,5.85,22.0,906.0,884.86,680.45
2016,7,10,14,30,929.0,97.0,5.8,22.0,878.0,848.67,655.43
2016,7,10,14,45,922.5,95.0,5.8,22.0,843.5,808.41,627.59
2016,7,10,15,0,916.0,93.0,5.8,22.0,809.0,765.62,597.7
2016,7,10,15,15,906.0,91.5,5.7,21.5,769.5,718.58,564.64
2016,7,10,15,30,896.0,90.0,5.6,21.0,730.0,669.74,528.0
2016,7,10,15,45,883.5,87.5,5.6,21.0,685.5,616.89,486.68
2016,7,10,16,0,871.0,85.0,5.6,21.0,641.0,562.99,443.46
2016,7,10,16,15,854.5,82.5,5.55,20.5,593.0,506.32,397.57
2016,7,10,16,30,838.0,80.0,5.5,20.0,545.0,449.57,350.12
2016,7,10,16,45,816.0,77.0,5.5,20.0,494.5,389.15,297.88
2016,7,10,17,0,794.0,74.0,5.5,20.0,444.0,330.64,245.98
2016,7,10,17,15,763.5,70.0,5.4,19.5,392.0,270.37,192.62
2016,7,10,17,30,733.0,66.0,5.3,19.0,340.0,212.83,141.82
2016,7,10,17,45,690.0,61.5,5.25,19.0,288.5,156.03,94.26
2016,7,10,18,0,647.0,57.0,5.2,19.0,237.0,104.05,56.35
2016,7,10,18,15,583.5,51.0,5.1,18.0,188.5,51.99,29.28
2016,7,10,18,30,520.0,45.0,5.0,17.0,140.0,35.05,25.04
2016,7,10,18,45,416.0,36.0,4.9,16.5,97.5,28.62,18.95
2016,7,10,19,0,312.0,27.0,4.8,16.0,55.0,21.99,11.38
2016,7,10,19,15,156.0,13.5,4.75,15.5,27.5,10.84,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
