Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,26.0,11.82,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,52.0,21.14,10.57
2016,7,11,5,45,399.5,34.5,2.15,14.5,93.0,27.35,18.02
2016,7,11,6,0,499.0,43.0,2.1,15.0,134.0,33.37,23.81
2016,7,11,6,15,562.0,49.5,2.0,15.5,181.5,48.72,28.1
2016,7,11,6,30,625.0,56.0,1.9,16.0,229.0,96.72,52.03
2016,7,11,6,45,668.5,60.5,1.85,16.5,279.5,150.3,91.09
2016,7,11,7,0,712.0,65.0,1.8,17.0,330.0,205.83,137.05
2016,7,11,7,15,742.5,69.0,1.85,17.5,380.5,262.09,186.28
2016,7,11,7,30,773.0,73.0,1.9,18.0,431.0,321.13,237.89
2016,7,11,7,45,796.0,76.0,1.95,18.5,481.0,378.83,287.72
2016,7,11,8,0,819.0,79.0,2.0,19.0,531.0,437.84,337.11
2016,7,11,8,15,836.0,81.5,2.05,19.5,578.5,494.67,383.29
2016,7,11,8,30,853.0,84.0,2.1,20.0,626.0,550.72,427.29
2016,7,11,8,45,866.0,86.0,2.15,20.5,670.0,603.64,467.54
2016,7,11,9,0,879.0,88.0,2.2,21.0,714.0,655.6,505.8
2016,7,11,9,15,889.5,90.0,2.3,21.0,754.0,704.63,542.16
2016,7,11,9,30,900.0,92.0,2.4,21.0,794.0,751.97,575.29
2016,7,11,9,45,900.0,98.0,2.55,21.5,826.5,793.22,602.47
2016,7,11,10,0,900.0,104.0,2.7,22.0,859.0,831.51,627.39
2016,7,11,10,15,906.5,105.0,2.8,22.0,887.5,867.27,651.33
2016,7,11,10,30,913.0,106.0,2.9,22.0,916.0,900.22,673.28
2016,7,11,10,45,715.0,232.5,3.05,22.0,876.0,882.64,661.22
2016,7,11,11,0,517.0,359.0,3.2,22.0,836.0,837.65,625.37
2016,7,11,11,15,722.0,234.5,3.3,22.0,913.0,921.85,689.11
2016,7,11,11,30,927.0,110.0,3.4,22.0,990.0,989.2,733.89
2016,7,11,11,45,738.0,239.0,3.55,22.5,943.0,960.41,713.47
2016,7,11,12,0,549.0,368.0,3.7,23.0,896.0,906.68,671.67
2016,7,11,12,15,530.5,377.5,3.85,23.0,888.0,899.26,667.3
2016,7,11,12,30,512.0,387.0,4.0,23.0,880.0,889.22,660.79
2016,7,11,12,45,539.0,360.0,4.2,23.0,875.5,885.81,660.7
2016,7,11,13,0,566.0,333.0,4.4,23.0,871.0,879.23,658.39
2016,7,11,13,15,538.5,347.5,4.55,22.5,852.5,858.33,645.57
2016,7,11,13,30,511.0,362.0,4.7,22.0,834.0,835.64,631.52
2016,7,11,13,45,720.5,231.5,4.9,22.0,880.0,887.56,675.8
2016,7,11,14,0,930.0,101.0,5.1,22.0,926.0,911.37,694.21
2016,7,11,14,15,925.0,99.5,5.2,22.0,898.5,878.86,672.68
2016,7,11,14,30,920.0,98.0,5.3,22.0,871.0,843.36,649.16
2016,7,11,14,45,785.0,157.0,5.4,22.0,797.5,768.32,596.77
2016,7,11,15,0,650.0,216.0,5.5,22.0,724.0,695.84,541.49
2016,7,11,15,15,769.5,153.5,5.55,21.5,725.0,688.21,539.45
2016,7,11,15,30,889.0,91.0,5.6,21.0,726.0,667.07,526.15
2016,7,11,15,45,688.5,151.0,5.65,21.0,624.0,563.69,444.65
2016,7,11,16,0,488.0,211.0,5.7,21.0,522.0,469.35,369.66
2016,7,11,16,15,661.0,146.0,5.7,20.5,532.5,470.43,370.16
2016,7,11,16,30,834.0,81.0,5.7,20.0,543.0,448.72,349.97
2016,7,11,16,45,813.0,77.5,5.7,19.5,493.0,389.14,298.79
2016,7,11,17,0,792.0,74.0,5.7,19.0,443.0,330.6,247.17
2016,7,11,17,15,761.5,70.0,5.7,18.5,391.0,270.38,193.64
2016,7,11,17,30,731.0,66.0,5.7,18.0,339.0,212.9,142.65
2016,7,11,17,45,688.5,61.5,5.7,17.5,287.5,156.23,95.1
2016,7,11,18,0,646.0,57.0,5.7,17.0,236.0,104.32,57.03
2016,7,11,18,15,582.5,50.5,5.6,16.5,187.5,51.84,29.22
2016,7,11,18,30,519.0,44.0,5.5,16.0,139.0,34.24,24.42
2016,7,11,18,45,417.5,35.5,5.45,15.5,96.5,28.22,18.67
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,22.04,11.34
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,12.28,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,4.95,13.0,25.5,10.91,0.0
2016,7,12,5,30,326.0,24.0,5.0,13.0,51.0,19.42,9.03
2016,7,12,5,45,424.5,32.0,5.1,13.5,92.5,25.28,16.24
2016,7,12,6,0,523.0,40.0,5.2,14.0,134.0,30.98,21.75
2016,7,12,6,15,584.5,46.0,5.1,14.0,181.5,48.97,28.42
2016,7,12,6,30,646.0,52.0,5.0,14.0,229.0,97.48,52.42
2016,7,12,6,45,334.5,92.5,4.95,14.5,185.0,125.54,86.22
2016,7,12,7,0,23.0,133.0,4.9,15.0,141.0,119.4,94.73
2016,7,12,7,15,25.5,152.0,4.85,15.5,162.5,138.59,110.41
2016,7,12,7,30,28.0,171.0,4.8,16.0,184.0,158.67,126.62
2016,7,12,7,45,41.0,197.0,4.8,16.5,218.5,189.18,151.0
2016,7,12,8,0,54.0,223.0,4.8,17.0,253.0,221.44,176.58
2016,7,12,8,15,94.5,253.5,4.75,17.0,311.5,272.83,217.64
2016,7,12,8,30,135.0,284.0,4.7,17.0,370.0,332.88,265.26
2016,7,12,8,45,134.5,306.0,4.7,17.5,396.5,361.65,287.0
2016,7,12,9,0,134.0,328.0,4.7,18.0,423.0,390.19,308.25
2016,7,12,9,15,246.5,329.5,4.65,18.0,517.0,483.34,381.39
2016,7,12,9,30,359.0,331.0,4.6,18.0,611.0,579.73,455.58
2016,7,12,9,45,422.5,321.0,4.6,18.5,664.5,642.85,502.23
2016,7,12,10,0,486.0,311.0,4.6,19.0,718.0,702.76,545.97
2016,7,12,10,15,715.0,202.0,4.55,19.0,824.0,811.79,629.78
2016,7,12,10,30,944.0,93.0,4.5,19.0,930.0,914.86,701.29
2016,7,12,10,45,948.5,94.5,4.45,19.0,952.5,944.38,719.99
2016,7,12,11,0,953.0,96.0,4.4,19.0,975.0,970.55,736.77
2016,7,12,11,15,956.5,96.5,4.35,19.0,990.5,991.32,749.97
2016,7,12,11,30,960.0,97.0,4.3,19.0,1006.0,1008.48,760.82
2016,7,12,11,45,961.5,97.0,4.25,19.5,1014.5,1019.54,766.14
2016,7,12,12,0,963.0,97.0,4.2,20.0,1023.0,1026.82,769.01
2016,7,12,12,15,963.5,97.0,4.2,20.0,1023.5,1029.34,770.59
2016,7,12,12,30,964.0,97.0,4.2,20.0,1024.0,1028.04,769.75
2016,7,12,12,45,955.5,102.5,4.25,20.0,1014.5,1019.72,764.63
2016,7,12,13,0,947.0,108.0,4.3,20.0,1005.0,1007.72,757.16
2016,7,12,13,15,749.0,225.5,4.4,20.0,928.5,939.88,711.84
2016,7,12,13,30,551.0,343.0,4.5,20.0,852.0,855.14,649.57
2016,7,12,13,45,743.0,223.5,4.6,20.0,892.5,900.9,688.48
2016,7,12,14,0,935.0,104.0,4.7,20.0,933.0,919.62,702.69
2016,7,12,14,15,929.0,102.5,4.8,20.0,904.5,886.12,680.6
2016,7,12,14,30,923.0,101.0,4.9,20.0,876.0,849.67,656.52
2016,7,12,14,45,773.0,164.5,5.0,20.0,795.0,767.08,598.42
2016,7,12,15,0,623.0,228.0,5.1,20.0,714.0,687.98,537.97
2016,7,12,15,15,755.0,161.0,5.1,19.5,720.0,687.54,541.35
2016,7,12,15,30,887.0,94.0,5.1,19.0,726.0,669.54,530.43
2016,7,12,15,45,874.5,91.0,5.1,19.0,681.5,616.54,488.84
2016,7,12,16,0,862.0,88.0,5.1,19.0,637.0,562.5,445.48
2016,7,12,16,15,844.5,85.5,5.05,18.5,589.0,505.7,399.39
2016,7,12,16,30,827.0,83.0,5.0,18.0,541.0,448.27,351.34
2016,7,12,16,45,805.5,79.5,4.95,18.0,490.5,388.81,299.65
2016,7,12,17,0,784.0,76.0,4.9,18.0,440.0,330.46,247.69
2016,7,12,17,15,752.5,72.0,4.8,17.5,388.0,270.35,194.31
2016,7,12,17,30,721.0,68.0,4.7,17.0,336.0,213.12,143.57
2016,7,12,17,45,678.5,62.5,4.6,17.0,285.0,156.06,95.47
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,100.82,54.39
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.0,52.26,29.62
2016,7,12,18,30,508.0,45.0,4.2,16.0,136.0,35.1,25.18
2016,7,12,18,45,405.5,36.0,4.1,15.5,94.0,28.68,19.06
2016,7,12,19,0,303.0,27.0,4.0,15.0,52.0,22.07,11.21
2016,7,12,19,15,151.5,13.5,4.0,14.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.25,13.0,25.0,11.37,0.0
2016,7,13,5,30,303.0,25.0,3.2,13.0,50.0,20.37,9.47
2016,7,13,5,45,405.5,34.0,3.15,13.5,91.5,27.05,17.76
2016,7,13,6,0,508.0,43.0,3.1,14.0,133.0,33.53,24.0
2016,7,13,6,15,572.5,49.5,2.9,14.5,181.5,48.34,28.21
2016,7,13,6,30,637.0,56.0,2.7,15.0,230.0,97.13,52.28
2016,7,13,6,45,681.0,60.5,2.55,15.5,281.0,151.57,92.07
2016,7,13,7,0,725.0,65.0,2.4,16.0,332.0,208.04,139.05
2016,7,13,7,15,756.0,69.0,2.3,16.5,384.0,265.31,189.43
2016,7,13,7,30,787.0,73.0,2.2,17.0,436.0,325.4,242.2
2016,7,13,7,45,810.0,76.5,2.1,17.5,487.0,384.5,293.27
2016,7,13,8,0,833.0,80.0,2.0,18.0,538.0,444.9,343.66
2016,7,13,8,15,850.5,82.5,2.0,18.5,586.0,502.82,390.64
2016,7,13,8,30,868.0,85.0,2.0,19.0,634.0,560.03,435.4
2016,7,13,8,45,881.0,87.0,2.0,19.5,679.0,613.84,476.06
2016,7,13,9,0,894.0,89.0,2.0,20.0,724.0,666.66,514.61
2016,7,13,9,15,904.5,91.0,2.0,20.5,764.5,716.5,549.78
2016,7,13,9,30,915.0,93.0,2.0,21.0,805.0,764.6,581.34
2016,7,13,9,45,910.5,101.5,2.0,21.5,836.5,805.55,606.9
2016,7,13,10,0,906.0,110.0,2.0,22.0,868.0,843.12,629.85
2016,7,13,10,15,912.5,111.5,2.1,22.0,897.0,879.7,654.06
2016,7,13,10,30,919.0,113.0,2.2,22.0,926.0,913.42,676.29
2016,7,13,10,45,923.0,114.0,2.3,22.5,948.0,941.41,693.37
2016,7,13,11,0,927.0,115.0,2.4,23.0,970.0,966.1,708.29
2016,7,13,11,15,788.5,207.0,2.5,23.0,942.5,951.4,698.86
2016,7,13,11,30,650.0,299.0,2.6,23.0,915.0,927.26,681.52
2016,7,13,11,45,793.0,208.0,2.75,23.5,965.5,976.56,715.94
2016,7,13,12,0,936.0,117.0,2.9,24.0,1016.0,1021.21,744.29
2016,7,13,12,15,936.0,117.0,3.1,24.0,1016.0,1023.21,746.85
2016,7,13,12,30,936.0,117.0,3.3,24.0,1016.0,1021.51,747.41
2016,7,13,12,45,938.5,114.5,3.5,24.0,1010.0,1016.1,745.57
2016,7,13,13,0,941.0,112.0,3.7,24.0,1004.0,1006.92,741.27
2016,7,13,13,15,938.0,111.5,3.85,24.0,989.0,990.77,732.02
2016,7,13,13,30,935.0,111.0,4.0,24.0,974.0,971.05,720.41
2016,7,13,13,45,931.0,110.0,4.2,24.0,952.0,946.47,705.73
2016,7,13,14,0,927.0,109.0,4.4,24.0,930.0,918.55,688.65
2016,7,13,14,15,921.0,107.5,4.45,24.0,901.5,885.27,667.02
2016,7,13,14,30,915.0,106.0,4.5,24.0,873.0,849.06,643.33
2016,7,13,14,45,907.0,104.5,4.6,24.0,838.5,808.57,616.79
2016,7,13,15,0,899.0,103.0,4.7,24.0,804.0,765.68,588.2
2016,7,13,15,15,888.0,101.0,4.7,23.5,763.5,718.06,555.69
2016,7,13,15,30,877.0,99.0,4.7,23.0,723.0,668.76,519.91
2016,7,13,15,45,863.0,96.5,4.75,23.0,678.5,615.75,479.53
2016,7,13,16,0,849.0,94.0,4.8,23.0,634.0,561.86,437.33
2016,7,13,16,15,831.0,91.0,4.75,22.5,586.0,504.99,392.15
2016,7,13,16,30,813.0,88.0,4.7,22.0,538.0,447.59,345.1
2016,7,13,16,45,789.5,84.5,4.7,22.0,487.0,388.03,294.45
2016,7,13,17,0,766.0,81.0,4.7,22.0,436.0,329.83,243.71
2016,7,13,17,15,734.0,76.5,4.6,21.5,384.5,270.07,191.63
2016,7,13,17,30,702.0,72.0,4.5,21.0,333.0,213.27,142.21
2016,7,13,17,45,657.0,67.0,4.4,20.5,281.5,154.5,93.8
2016,7,13,18,0,612.0,62.0,4.3,20.0,230.0,103.33,56.69
2016,7,13,18,15,545.5,55.0,4.2,19.5,181.5,55.2,31.99
2016,7,13,18,30,479.0,48.0,4.1,19.0,133.0,37.66,27.04
2016,7,13,18,45,375.0,38.0,4.0,18.5,91.5,30.47,20.28
2016,7,13,19,0,271.0,28.0,3.9,18.0,50.0,23.02,11.54
2016,7,13,19,15,135.5,14.0,3.85,17.5,25.0,12.73,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.5,12.5,2.2,13.5,24.0,11.37,0.0
2016,7,14,5,30,291.0,25.0,2.1,14.0,48.0,20.42,9.12
2016,7,14,5,45,398.0,34.0,2.05,14.5,90.0,27.1,17.7
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,33.59,23.95
2016,7,14,6,15,570.5,49.5,1.9,15.5,180.5,48.02,28.08
2016,7,14,6,30,636.0,56.0,1.8,16.0,229.0,96.79,51.86
2016,7,14,6,45,681.0,61.0,1.75,16.5,280.5,151.81,91.78
2016,7,14,7,0,726.0,66.0,1.7,17.0,332.0,208.99,138.95
2016,7,14,7,15,757.5,69.5,1.7,17.5,384.0,266.04,188.77
2016,7,14,7,30,789.0,73.0,1.7,18.0,436.0,325.97,241.02
2016,7,14,7,45,813.5,76.0,1.7,18.5,487.5,385.34,291.98
2016,7,14,8,0,838.0,79.0,1.7,19.0,539.0,446.89,343.01
2016,7,14,8,15,855.5,81.5,1.7,19.5,587.5,504.41,389.28
2016,7,14,8,30,873.0,84.0,1.7,20.0,636.0,561.94,433.85
2016,7,14,8,45,887.5,86.0,1.75,20.5,681.5,616.95,475.24
2016,7,14,9,0,902.0,88.0,1.8,21.0,727.0,671.11,514.65
2016,7,14,9,15,912.5,90.0,1.8,21.0,767.5,721.37,550.81
2016,7,14,9,30,923.0,92.0,1.8,21.0,808.0,769.88,583.39
2016,7,14,9,45,928.5,94.5,1.85,21.5,843.0,813.02,610.68
2016,7,14,10,0,934.0,97.0,1.9,22.0,878.0,853.53,635.88
2016,7,14,10,15,719.5,216.0,1.95,22.5,830.0,830.27,617.54
2016,7,14,10,30,505.0,335.0,2.0,23.0,782.0,777.85,575.78
2016,7,14,10,45,511.5,345.5,2.1,23.5,807.5,808.71,596.31
2016,7,14,11,0,518.0,356.0,2.2,24.0,833.0,837.76,614.69
2016,7,14,11,15,739.0,230.0,2.35,24.0,922.5,935.7,685.77
2016,7,14,11,30,960.0,104.0,2.5,24.0,1012.0,1017.07,738.71
2016,7,14,11,45,961.0,104.5,2.65,24.0,1020.0,1028.22,746.28
2016,7,14,12,0,962.0,105.0,2.8,24.0,1028.0,1035.57,752.19
2016,7,14,12,15,962.5,105.0,2.9,24.0,1028.0,1038.15,754.65
2016,7,14,12,30,963.0,105.0,3.0,24.0,1028.0,1036.9,754.78
2016,7,14,12,45,954.5,109.5,3.2,24.0,1019.0,1027.59,750.64
2016,7,14,13,0,946.0,114.0,3.4,24.0,1010.0,1014.62,744.11
2016,7,14,13,15,943.0,113.5,3.45,23.5,995.0,998.41,735.75
2016,7,14,13,30,940.0,113.0,3.5,23.0,980.0,978.6,725.02
2016,7,14,13,45,788.5,190.5,3.6,23.0,906.0,905.87,677.49
2016,7,14,14,0,637.0,268.0,3.7,23.0,832.0,832.35,626.35
2016,7,14,14,15,632.5,261.5,3.75,22.5,806.5,802.15,607.62
2016,7,14,14,30,628.0,255.0,3.8,22.0,781.0,769.83,586.74
2016,7,14,14,45,634.0,237.0,3.85,22.0,749.5,733.13,561.64
2016,7,14,15,0,640.0,219.0,3.9,22.0,718.0,693.79,534.19
2016,7,14,15,15,595.5,220.0,3.9,21.5,665.5,634.51,491.58
2016,7,14,15,30,551.0,221.0,3.9,21.0,613.0,574.36,447.53
2016,7,14,15,45,511.0,219.0,3.95,21.0,564.5,519.58,405.89
2016,7,14,16,0,471.0,217.0,4.0,21.0,516.0,467.23,365.3
2016,7,14,16,15,453.5,203.5,4.0,20.5,473.5,418.59,327.56
2016,7,14,16,30,436.0,190.0,4.0,20.0,431.0,370.94,289.59
2016,7,14,16,45,596.0,137.5,4.05,20.0,433.0,361.25,277.76
2016,7,14,17,0,756.0,85.0,4.1,20.0,435.0,330.84,246.23
2016,7,14,17,15,722.5,80.5,4.1,19.5,383.0,271.16,194.14
2016,7,14,17,30,689.0,76.0,4.1,19.0,331.0,212.0,142.71
2016,7,14,17,45,640.5,70.5,4.1,18.5,279.0,155.48,96.04
2016,7,14,18,0,592.0,65.0,4.1,18.0,227.0,104.47,58.84
2016,7,14,18,15,523.0,57.5,4.0,17.5,179.0,57.0,34.03
2016,7,14,18,30,454.0,50.0,3.9,17.0,131.0,39.4,28.79
2016,7,14,18,45,349.0,39.5,3.8,16.5,90.0,31.84,21.61
2016,7,14,19,0,244.0,29.0,3.7,16.0,49.0,24.0,12.17
2016,7,14,19,15,122.0,14.5,3.6,15.5,24.5,13.19,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,12.5,9.0,8.19,0.0
2016,7,15,5,30,0.0,18.0,3.1,13.0,18.0,15.85,5.53
2016,7,15,5,45,0.0,35.0,3.25,13.5,35.0,30.42,20.57
2016,7,15,6,0,0.0,52.0,3.4,14.0,52.0,44.56,33.66
2016,7,15,6,15,1.5,71.0,3.3,14.0,71.5,60.32,45.79
2016,7,15,6,30,3.0,90.0,3.2,14.0,91.0,77.07,60.18
2016,7,15,6,45,9.0,108.5,3.15,14.5,112.0,94.5,74.57
2016,7,15,7,0,15.0,127.0,3.1,15.0,133.0,112.82,89.48
2016,7,15,7,15,41.5,155.5,3.0,15.5,174.0,145.73,115.67
2016,7,15,7,30,68.0,184.0,2.9,16.0,215.0,182.62,145.09
2016,7,15,7,45,54.5,199.0,2.8,16.5,226.0,196.19,156.04
2016,7,15,8,0,41.0,214.0,2.7,17.0,237.0,208.12,165.28
2016,7,15,8,15,99.5,248.5,2.7,17.0,309.5,271.16,215.35
2016,7,15,8,30,158.0,283.0,2.7,17.0,382.0,344.99,273.28
2016,7,15,8,45,523.5,187.0,2.7,17.5,551.0,495.07,391.87
2016,7,15,9,0,889.0,91.0,2.7,18.0,720.0,666.03,522.56
2016,7,15,9,15,900.0,92.5,2.7,18.0,760.5,715.64,558.59
2016,7,15,9,30,911.0,94.0,2.7,18.0,801.0,763.56,592.02
2016,7,15,9,45,719.0,195.5,2.7,18.5,769.0,757.58,583.42
2016,7,15,10,0,527.0,297.0,2.7,19.0,737.0,724.24,554.07
2016,7,15,10,15,732.0,199.5,2.7,19.0,833.0,825.49,630.23
2016,7,15,10,30,937.0,102.0,2.7,19.0,929.0,919.7,693.33
2016,7,15,10,45,783.0,200.0,2.75,19.5,902.5,908.74,683.39
2016,7,15,11,0,629.0,298.0,2.8,20.0,876.0,885.23,663.3
2016,7,15,11,15,632.5,302.5,2.8,20.0,892.5,905.45,676.91
2016,7,15,11,30,636.0,307.0,2.8,20.0,909.0,923.04,688.31
2016,7,15,11,45,581.5,342.5,2.85,20.5,896.0,912.62,678.32
2016,7,15,12,0,527.0,378.0,2.9,21.0,883.0,898.26,665.96
2016,7,15,12,15,545.0,361.0,2.95,21.0,883.5,900.9,668.91
2016,7,15,12,30,563.0,344.0,3.0,21.0,884.0,900.78,669.92
2016,7,15,12,45,752.0,228.5,3.05,21.0,944.0,967.84,719.85
2016,7,15,13,0,941.0,113.0,3.1,21.0,1004.0,1009.96,747.89
2016,7,15,13,15,938.0,112.5,3.1,21.0,989.0,993.82,737.21
2016,7,15,13,30,935.0,112.0,3.1,21.0,974.0,974.1,724.74
2016,7,15,13,45,930.0,111.5,3.1,21.0,951.5,949.09,708.78
2016,7,15,14,0,925.0,111.0,3.1,21.0,929.0,920.78,690.62
2016,7,15,14,15,918.5,109.5,3.1,20.5,900.0,887.1,670.03
2016,7,15,14,30,912.0,108.0,3.1,20.0,871.0,850.52,647.27
2016,7,15,14,45,900.5,107.5,3.1,20.0,835.5,808.34,619.12
2016,7,15,15,0,889.0,107.0,3.1,20.0,800.0,764.03,589.22
2016,7,15,15,15,877.5,105.0,3.1,20.0,759.5,716.4,555.76
2016,7,15,15,30,866.0,103.0,3.1,20.0,719.0,667.14,519.3
2016,7,15,15,45,847.5,102.0,3.1,20.0,673.0,614.82,479.53
2016,7,15,16,0,829.0,101.0,3.1,20.0,627.0,559.93,436.8
2016,7,15,16,15,611.5,150.5,3.15,19.5,522.0,452.65,353.74
2016,7,15,16,30,394.0,200.0,3.2,19.0,417.0,361.66,282.8
2016,7,15,16,45,323.5,191.0,3.25,18.5,358.0,298.06,232.48
2016,7,15,17,0,253.0,182.0,3.3,18.0,299.0,245.42,190.49
2016,7,15,17,15,456.5,131.0,3.35,17.5,311.5,240.13,178.71
2016,7,15,17,30,660.0,80.0,3.4,17.0,324.0,209.9,143.16
2016,7,15,17,45,604.0,75.5,3.45,17.0,272.0,154.78,97.57
2016,7,15,18,0,548.0,71.0,3.5,17.0,220.0,106.13,62.15
2016,7,15,18,15,477.0,62.5,3.45,16.5,173.0,60.38,37.68
2016,7,15,18,30,406.0,54.0,3.4,16.0,126.0,42.92,31.98
2016,7,15,18,45,299.5,42.0,3.35,15.5,86.0,32.57,22.3
2016,7,15,19,0,193.0,30.0,3.3,15.0,46.0,23.55,11.62
2016,7,15,19,15,96.5,15.0,3.25,14.5,23.0,13.64,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,13.0,22.0,11.82,0.0
2016,7,16,5,30,239.0,26.0,3.4,13.0,44.0,21.46,8.98
2016,7,16,5,45,348.5,36.0,3.45,13.5,84.0,28.96,19.26
2016,7,16,6,0,458.0,46.0,3.5,14.0,124.0,36.2,26.29
2016,7,16,6,15,527.0,53.0,3.4,14.5,171.5,49.66,30.48
2016,7,16,6,30,596.0,60.0,3.3,15.0,219.0,96.56,53.56
2016,7,16,6,45,640.0,66.0,3.2,15.5,269.5,147.36,90.44
2016,7,16,7,0,684.0,72.0,3.1,16.0,320.0,203.16,136.87
2016,7,16,7,15,434.0,129.5,3.0,16.0,295.5,229.77,171.61
2016,7,16,7,30,184.0,187.0,2.9,16.0,271.0,224.06,176.03
2016,7,16,7,45,177.0,211.0,2.85,16.5,299.5,255.3,201.98
2016,7,16,8,0,170.0,235.0,2.8,17.0,328.0,285.75,226.47
2016,7,16,8,15,304.5,231.0,2.75,17.5,415.5,363.6,287.55
2016,7,16,8,30,439.0,227.0,2.7,18.0,503.0,456.76,359.7
2016,7,16,8,45,655.0,162.0,2.7,18.5,607.5,553.7,434.81
2016,7,16,9,0,871.0,97.0,2.7,19.0,712.0,660.66,516.1
2016,7,16,9,15,584.5,221.5,2.7,19.0,645.0,626.47,486.52
2016,7,16,9,30,298.0,346.0,2.7,19.0,578.0,550.82,425.73
2016,7,16,9,45,603.0,226.0,2.75,19.5,720.5,697.73,538.63
2016,7,16,10,0,908.0,106.0,2.8,20.0,863.0,842.65,641.61
2016,7,16,10,15,915.0,107.0,2.85,20.0,892.0,879.4,665.1
2016,7,16,10,30,922.0,108.0,2.9,20.0,921.0,913.32,687.46
2016,7,16,10,45,925.0,110.0,2.95,20.0,943.5,941.62,705.96
2016,7,16,11,0,928.0,112.0,3.0,20.0,966.0,966.57,722.25
2016,7,16,11,15,931.5,113.0,3.05,20.0,981.5,987.55,735.93
2016,7,16,11,30,935.0,114.0,3.1,20.0,997.0,1004.99,747.35
2016,7,16,11,45,937.0,114.0,3.2,20.5,1005.0,1016.42,753.86
2016,7,16,12,0,939.0,114.0,3.3,21.0,1013.0,1024.15,758.06
2016,7,16,12,15,939.5,114.0,3.35,20.5,1014.0,1026.72,761.48
2016,7,16,12,30,940.0,114.0,3.4,20.0,1015.0,1025.56,762.6
2016,7,16,12,45,938.5,114.5,3.5,20.0,1008.0,1019.22,759.32
2016,7,16,13,0,937.0,115.0,3.6,20.0,1001.0,1009.17,753.69
2016,7,16,13,15,934.5,114.5,3.6,20.0,986.5,993.55,743.69
2016,7,16,13,30,932.0,114.0,3.6,20.0,972.0,974.34,731.37
2016,7,16,13,45,929.5,112.0,3.65,20.0,951.0,950.17,716.07
2016,7,16,14,0,927.0,110.0,3.7,20.0,930.0,922.58,698.43
2016,7,16,14,15,521.0,253.5,3.75,20.0,712.0,700.06,539.11
2016,7,16,14,30,115.0,397.0,3.8,20.0,494.0,471.69,362.87
2016,7,16,14,45,115.5,380.5,3.85,20.0,474.5,450.32,348.41
2016,7,16,15,0,116.0,364.0,3.9,20.0,455.0,428.55,332.67
2016,7,16,15,15,116.0,345.0,3.95,19.5,432.0,403.74,315.09
2016,7,16,15,30,116.0,326.0,4.0,19.0,409.0,378.68,297.04
2016,7,16,15,45,118.0,304.5,4.05,19.0,384.0,352.31,277.2
2016,7,16,16,0,120.0,283.0,4.1,19.0,359.0,325.58,256.79
2016,7,16,16,15,148.0,260.0,4.1,18.5,346.5,310.13,245.42
2016,7,16,16,30,176.0,237.0,4.1,18.0,334.0,291.59,230.91
2016,7,16,16,45,473.5,159.0,4.2,18.0,385.0,331.21,258.24
2016,7,16,17,0,771.0,81.0,4.3,18.0,436.0,333.03,249.98
2016,7,16,17,15,738.5,76.5,4.3,17.5,384.0,272.64,196.59
2016,7,16,17,30,706.0,72.0,4.3,17.0,332.0,215.27,145.98
2016,7,16,17,45,660.5,66.5,4.3,16.5,280.5,155.58,96.03
2016,7,16,18,0,615.0,61.0,4.3,16.0,229.0,103.53,57.55
2016,7,16,18,15,546.5,54.0,4.2,15.5,180.0,54.99,32.09
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,36.96,26.87
2016,7,16,18,45,368.0,37.0,4.1,15.0,89.5,29.73,19.88
2016,7,16,19,0,258.0,27.0,4.1,15.0,48.0,22.26,10.36
2016,7,16,19,15,129.0,13.5,4.1,14.5,24.0,12.28,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.5,12.0,4.45,13.0,22.0,10.91,0.0
2016,7,17,5,30,269.0,24.0,4.5,13.0,44.0,19.69,7.22
2016,7,17,5,45,383.5,33.0,4.6,13.5,85.0,26.4,17.0
2016,7,17,6,0,498.0,42.0,4.7,14.0,126.0,32.92,23.37
2016,7,17,6,15,565.0,48.0,4.65,14.0,174.0,45.97,27.12
2016,7,17,6,30,632.0,54.0,4.6,14.0,222.0,96.99,52.83
2016,7,17,6,45,316.0,59.5,4.6,14.5,143.5,95.19,61.4
2016,7,17,7,0,0.0,65.0,4.6,15.0,65.0,57.44,43.41
2016,7,17,7,15,0.0,102.5,4.55,15.5,102.5,90.06,70.73
2016,7,17,7,30,0.0,140.0,4.5,16.0,140.0,122.76,97.6
2016,7,17,7,45,22.5,177.5,4.45,16.5,190.0,164.38,131.02
2016,7,17,8,0,45.0,215.0,4.4,17.0,240.0,210.91,168.13
2016,7,17,8,15,42.0,232.0,4.4,17.0,256.5,228.48,181.97
2016,7,17,8,30,39.0,249.0,4.4,17.0,273.0,245.72,195.39
2016,7,17,8,45,27.0,243.5,4.45,17.5,261.0,236.81,187.42
2016,7,17,9,0,15.0,238.0,4.5,18.0,249.0,222.05,174.8
2016,7,17,9,15,21.0,265.5,4.55,18.0,281.5,252.17,198.43
2016,7,17,9,30,27.0,293.0,4.6,18.0,314.0,289.27,227.26
2016,7,17,9,45,26.0,303.0,4.65,18.0,324.5,299.9,235.1
2016,7,17,10,0,25.0,313.0,4.7,18.0,335.0,310.38,242.87
2016,7,17,10,15,27.0,329.0,4.7,18.0,353.0,328.93,256.93
2016,7,17,10,30,29.0,345.0,4.7,18.0,371.0,347.58,270.99
2016,7,17,10,45,32.5,362.5,4.75,18.5,392.0,369.07,286.74
2016,7,17,11,0,36.0,380.0,4.8,19.0,413.0,390.66,302.44
2016,7,17,11,15,28.0,355.5,4.8,19.0,381.5,360.81,279.29
2016,7,17,11,30,20.0,331.0,4.8,19.0,350.0,320.01,247.79
2016,7,17,11,45,35.5,379.5,4.8,19.0,414.0,392.93,303.85
2016,7,17,12,0,51.0,428.0,4.8,19.0,478.0,455.81,351.3
2016,7,17,12,15,167.0,445.0,4.9,18.5,605.5,597.14,460.88
2016,7,17,12,30,283.0,462.0,5.0,18.0,733.0,736.58,566.2
2016,7,17,12,45,356.0,427.5,5.1,18.0,765.5,770.7,593.1
2016,7,17,13,0,429.0,393.0,5.2,18.0,798.0,811.4,624.94
2016,7,17,13,15,352.0,417.0,5.3,18.0,746.0,746.16,576.29
2016,7,17,13,30,275.0,441.0,5.4,18.0,694.0,690.92,534.59
2016,7,17,13,45,297.0,423.5,5.5,18.0,691.0,685.96,532.62
2016,7,17,14,0,319.0,406.0,5.6,18.0,688.0,678.74,528.73
2016,7,17,14,15,203.0,398.0,5.65,18.0,575.5,552.86,432.72
2016,7,17,14,30,87.0,390.0,5.7,18.0,463.0,434.1,340.17
2016,7,17,14,45,142.0,378.5,5.8,18.0,491.5,469.35,369.51
2016,7,17,15,0,197.0,367.0,5.9,18.0,520.0,491.31,388.05
2016,7,17,15,15,119.0,327.5,5.95,17.5,419.0,389.95,309.3
2016,7,17,15,30,41.0,288.0,6.0,17.0,318.0,289.45,229.87
2016,7,17,15,45,68.5,283.0,6.1,17.0,328.5,298.1,237.81
2016,7,17,16,0,96.0,278.0,6.2,17.0,339.0,303.73,242.9
2016,7,17,16,15,101.0,256.5,6.2,16.5,316.5,280.19,224.65
2016,7,17,16,30,106.0,235.0,6.2,16.0,294.0,256.06,205.56
2016,7,17,16,45,99.5,211.5,6.25,16.0,262.5,225.17,180.31
2016,7,17,17,0,93.0,188.0,6.3,16.0,231.0,195.11,155.48
2016,7,17,17,15,46.5,139.0,6.2,15.5,160.5,133.97,106.02
2016,7,17,17,30,0.0,90.0,6.1,15.0,90.0,79.0,61.67
2016,7,17,17,45,0.0,76.0,6.1,15.0,76.0,66.69,51.33
2016,7,17,18,0,0.0,62.0,6.1,15.0,62.0,54.48,40.9
2016,7,17,18,15,231.5,54.0,6.0,14.5,94.5,46.7,30.33
2016,7,17,18,30,463.0,46.0,5.9,14.0,127.0,36.1,26.2
2016,7,17,18,45,350.0,36.5,5.8,13.5,86.0,29.31,19.6
2016,7,17,19,0,237.0,27.0,5.7,13.0,45.0,22.31,10.13
2016,7,17,19,15,118.5,13.5,5.65,13.0,22.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,4.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,253.0,23.0,4.1,13.0,41.0,18.82,6.04
2016,7,18,5,45,366.0,32.0,4.1,13.5,81.0,25.54,16.22
2016,7,18,6,0,479.0,41.0,4.1,14.0,121.0,32.07,22.61
2016,7,18,6,15,545.0,47.0,4.05,14.0,167.5,44.59,26.34
2016,7,18,6,30,611.0,53.0,4.0,14.0,214.0,91.47,48.98
2016,7,18,6,45,305.5,77.0,3.95,14.5,157.5,108.27,72.92
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,88.2,69.42
2016,7,18,7,15,0.0,110.5,3.85,15.0,110.5,96.89,76.58
2016,7,18,7,30,0.0,120.0,3.8,15.0,120.0,105.56,83.58
2016,7,18,7,45,6.5,152.5,3.8,15.5,156.0,136.68,108.84
2016,7,18,8,0,13.0,185.0,3.8,16.0,192.0,168.85,134.61
2016,7,18,8,15,23.0,213.5,3.75,16.0,227.5,200.23,159.69
2016,7,18,8,30,33.0,242.0,3.7,16.0,263.0,236.27,188.31
2016,7,18,8,45,42.5,269.0,3.7,16.5,298.0,269.39,213.94
2016,7,18,9,0,52.0,296.0,3.7,17.0,333.0,303.63,240.11
2016,7,18,9,15,107.5,330.5,3.7,17.0,412.0,377.53,298.14
2016,7,18,9,30,163.0,365.0,3.7,17.0,491.0,463.61,364.33
2016,7,18,9,45,196.0,380.0,3.75,17.5,538.5,511.75,399.93
2016,7,18,10,0,229.0,395.0,3.8,18.0,586.0,561.75,436.56
2016,7,18,10,15,303.0,387.0,3.85,18.0,648.5,634.66,491.47
2016,7,18,10,30,377.0,379.0,3.9,18.0,711.0,702.35,541.83
2016,7,18,10,45,649.0,240.0,3.95,18.5,828.5,836.18,643.45
2016,7,18,11,0,921.0,101.0,4.0,19.0,946.0,951.18,722.21
2016,7,18,11,15,515.5,282.0,4.05,19.0,757.0,778.21,596.55
2016,7,18,11,30,110.0,463.0,4.1,19.0,568.0,544.84,416.33
2016,7,18,11,45,520.5,282.5,4.15,19.0,780.0,798.13,613.45
2016,7,18,12,0,931.0,102.0,4.2,19.0,992.0,1006.81,760.31
2016,7,18,12,15,708.5,247.0,4.25,19.0,924.5,953.15,722.25
2016,7,18,12,30,486.0,392.0,4.3,19.0,857.0,874.94,661.81
2016,7,18,12,45,487.5,387.0,4.35,19.0,850.0,868.18,658.09
2016,7,18,13,0,489.0,382.0,4.4,19.0,843.0,859.03,652.38
2016,7,18,13,15,499.5,369.5,4.4,19.0,834.5,848.88,646.03
2016,7,18,13,30,510.0,357.0,4.4,19.0,826.0,836.13,637.86
2016,7,18,13,45,722.0,222.5,4.45,19.0,869.0,887.19,680.78
2016,7,18,14,0,934.0,88.0,4.5,19.0,912.0,908.99,696.8
2016,7,18,14,15,929.0,86.5,4.5,19.0,884.0,876.22,674.45
2016,7,18,14,30,924.0,85.0,4.5,19.0,856.0,840.43,650.22
2016,7,18,14,45,740.5,162.5,4.5,19.0,764.0,745.43,582.64
2016,7,18,15,0,557.0,240.0,4.5,19.0,672.0,652.63,511.08
2016,7,18,15,15,549.0,231.5,4.5,19.0,638.5,613.03,481.96
2016,7,18,15,30,541.0,223.0,4.5,19.0,605.0,572.5,451.32
2016,7,18,15,45,707.5,147.5,4.5,19.0,614.5,576.96,456.22
2016,7,18,16,0,874.0,72.0,4.5,19.0,624.0,557.82,441.39
2016,7,18,16,15,858.0,70.0,4.55,18.5,576.5,501.4,395.85
2016,7,18,16,30,842.0,68.0,4.6,18.0,529.0,444.84,348.69
2016,7,18,16,45,821.5,65.0,4.65,18.0,479.0,385.69,297.32
2016,7,18,17,0,801.0,62.0,4.7,18.0,429.0,327.47,245.38
2016,7,18,17,15,772.5,59.0,4.75,17.5,378.0,266.19,190.77
2016,7,18,17,30,744.0,56.0,4.8,17.0,327.0,209.09,139.68
2016,7,18,17,45,703.0,52.0,4.9,16.5,276.5,151.95,91.25
2016,7,18,18,0,662.0,48.0,5.0,16.0,226.0,99.36,52.16
2016,7,18,18,15,600.5,42.5,4.95,15.5,178.0,49.7,26.65
2016,7,18,18,30,539.0,37.0,4.9,15.0,130.0,31.27,21.84
2016,7,18,18,45,434.0,29.5,4.85,15.0,88.5,25.42,16.11
2016,7,18,19,0,329.0,22.0,4.8,15.0,47.0,17.83,6.53
2016,7,18,19,15,164.5,11.0,4.65,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,12.0,21.0,9.55,0.0
2016,7,19,5,30,312.0,21.0,3.3,12.0,42.0,17.11,4.36
2016,7,19,5,45,420.0,29.0,3.4,12.5,83.0,23.07,14.13
2016,7,19,6,0,528.0,37.0,3.5,13.0,124.0,31.47,22.17
2016,7,19,6,15,592.5,42.5,3.45,13.5,172.0,44.3,25.78
2016,7,19,6,30,657.0,48.0,3.4,14.0,220.0,93.24,48.76
2016,7,19,6,45,328.5,80.5,3.4,14.5,166.5,114.43,77.06
2016,7,19,7,0,0.0,113.0,3.4,15.0,113.0,98.2,77.83
2016,7,19,7,15,19.0,142.0,3.4,15.0,150.5,128.53,102.42
2016,7,19,7,30,38.0,171.0,3.4,15.0,188.0,162.19,129.7
2016,7,19,7,45,20.0,166.5,3.45,15.5,175.5,153.97,122.82
2016,7,19,8,0,2.0,162.0,3.5,16.0,163.0,143.93,114.21
2016,7,19,8,15,18.5,202.5,3.55,16.0,214.0,188.35,150.09
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,238.38,190.04
2016,7,19,8,45,31.5,254.5,3.65,16.5,275.5,249.76,198.22
2016,7,19,9,0,28.0,266.0,3.7,17.0,286.0,260.7,206.04
2016,7,19,9,15,35.0,292.0,3.75,17.0,318.5,291.96,230.32
2016,7,19,9,30,42.0,318.0,3.8,17.0,351.0,323.98,254.95
2016,7,19,9,45,86.0,358.0,3.85,17.5,428.5,398.47,312.41
2016,7,19,10,0,130.0,398.0,3.9,18.0,506.0,485.12,377.64
2016,7,19,10,15,301.5,368.5,3.95,18.0,630.5,616.24,478.97
2016,7,19,10,30,473.0,339.0,4.0,18.0,755.0,757.3,584.34
2016,7,19,10,45,504.0,342.0,4.05,18.0,795.0,802.44,616.03
2016,7,19,11,0,535.0,345.0,4.1,18.0,835.0,846.91,647.55
2016,7,19,11,15,738.5,222.0,4.1,18.0,910.5,932.09,711.74
2016,7,19,11,30,942.0,99.0,4.1,18.0,986.0,999.95,757.39
2016,7,19,11,45,944.0,99.0,4.2,18.5,994.0,1011.56,763.64
2016,7,19,12,0,946.0,99.0,4.3,19.0,1002.0,1019.43,767.86
2016,7,19,12,15,946.0,99.0,4.35,19.0,1002.0,1021.59,769.5
2016,7,19,12,30,946.0,99.0,4.4,19.0,1002.0,1019.97,768.73
2016,7,19,12,45,940.0,102.0,4.45,19.0,993.5,1011.75,763.81
2016,7,19,13,0,934.0,105.0,4.5,19.0,985.0,999.86,756.51
2016,7,19,13,15,931.5,104.0,4.55,19.0,970.5,983.76,746.41
2016,7,19,13,30,929.0,103.0,4.6,19.0,956.0,964.06,733.9
2016,7,19,13,45,928.5,100.0,4.7,19.5,935.5,940.68,717.82
2016,7,19,14,0,928.0,97.0,4.8,20.0,915.0,913.78,699.29
2016,7,19,14,15,922.0,95.5,4.85,19.5,886.5,880.31,678.41
2016,7,19,14,30,916.0,94.0,4.9,19.0,858.0,843.9,655.21
2016,7,19,14,45,911.0,91.0,5.0,19.0,824.0,804.02,628.24
2016,7,19,15,0,906.0,88.0,5.1,19.0,790.0,761.5,599.0
2016,7,19,15,15,714.0,158.5,5.1,19.0,694.0,662.65,523.78
2016,7,19,15,30,522.0,229.0,5.1,19.0,598.0,566.41,447.98
2016,7,19,15,45,693.5,153.5,5.2,19.0,610.5,574.98,456.58
2016,7,19,16,0,865.0,78.0,5.3,19.0,623.0,559.44,444.67
2016,7,19,16,15,848.0,75.5,5.3,18.5,575.5,502.4,398.21
2016,7,19,16,30,831.0,73.0,5.3,18.0,528.0,445.33,350.31
2016,7,19,16,45,812.0,69.5,5.35,18.0,478.0,386.78,299.18
2016,7,19,17,0,793.0,66.0,5.4,18.0,428.0,327.4,246.11
2016,7,19,17,15,763.5,62.5,5.35,17.5,377.0,267.42,192.39
2016,7,19,17,30,734.0,59.0,5.3,17.0,326.0,210.06,141.03
2016,7,19,17,45,694.5,54.5,5.25,16.5,275.5,153.19,92.7
2016,7,19,18,0,655.0,50.0,5.2,16.0,225.0,100.71,53.56
2016,7,19,18,15,591.5,44.0,5.05,15.5,176.5,50.91,27.79
2016,7,19,18,30,528.0,38.0,4.9,15.0,128.0,32.23,22.66
2016,7,19,18,45,424.5,30.0,4.75,15.0,87.0,23.8,14.68
2016,7,19,19,0,321.0,22.0,4.6,15.0,46.0,17.88,6.15
2016,7,19,19,15,160.5,11.0,4.5,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.0,3.35,12.5,20.5,9.1,0.0
2016,7,20,5,30,312.0,20.0,3.5,13.0,41.0,16.26,3.07
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,24.25,14.99
2016,7,20,6,0,529.0,36.0,3.8,14.0,122.0,30.61,21.28
2016,7,20,6,15,593.5,41.5,3.75,14.0,170.0,43.26,24.97
2016,7,20,6,30,658.0,47.0,3.7,14.0,218.0,92.3,47.96
2016,7,20,6,45,701.0,51.0,3.7,14.5,269.0,144.71,85.91
2016,7,20,7,0,744.0,55.0,3.7,15.0,320.0,201.96,134.12
2016,7,20,7,15,774.0,58.5,3.65,15.5,371.5,259.9,185.96
2016,7,20,7,30,804.0,62.0,3.6,16.0,423.0,322.26,241.67
2016,7,20,7,45,826.0,64.5,3.55,16.5,474.0,380.88,293.61
2016,7,20,8,0,848.0,67.0,3.5,17.0,525.0,440.62,344.93
2016,7,20,8,15,865.0,69.5,3.45,17.0,573.0,498.74,394.02
2016,7,20,8,30,882.0,72.0,3.4,17.0,621.0,556.84,441.51
2016,7,20,8,45,895.0,73.5,3.4,17.5,666.0,611.25,484.0
2016,7,20,9,0,908.0,75.0,3.4,18.0,711.0,664.66,524.34
2016,7,20,9,15,623.0,203.5,3.4,18.0,651.5,638.6,500.75
2016,7,20,9,30,338.0,332.0,3.4,18.0,592.0,568.83,443.66
2016,7,20,9,45,416.5,317.0,3.4,18.5,652.5,638.77,495.98
2016,7,20,10,0,495.0,302.0,3.4,19.0,713.0,706.35,544.93
2016,7,20,10,15,716.5,198.0,3.45,19.0,815.0,814.9,627.36
2016,7,20,10,30,938.0,94.0,3.5,19.0,917.0,916.78,697.21
2016,7,20,10,45,770.0,202.0,3.55,19.5,889.0,909.46,689.61
2016,7,20,11,0,602.0,310.0,3.6,20.0,861.0,875.72,661.4
2016,7,20,11,15,779.5,202.0,3.65,20.0,927.5,944.82,712.31
2016,7,20,11,30,957.0,94.0,3.7,20.0,994.0,1010.31,755.97
2016,7,20,11,45,960.0,93.5,3.8,20.5,1002.5,1022.56,762.57
2016,7,20,12,0,963.0,93.0,3.9,21.0,1011.0,1031.03,767.15
2016,7,20,12,15,963.0,93.0,4.0,21.0,1011.5,1033.25,769.17
2016,7,20,12,30,963.0,93.0,4.1,21.0,1012.0,1031.6,768.76
2016,7,20,12,45,962.5,92.5,4.25,21.0,1005.0,1025.11,765.55
2016,7,20,13,0,962.0,92.0,4.4,21.0,998.0,1014.77,759.83
2016,7,20,13,15,959.5,91.5,4.5,21.0,983.5,998.74,750.22
2016,7,20,13,30,957.0,91.0,4.6,21.0,969.0,979.01,738.3
2016,7,20,13,45,954.0,90.0,4.75,21.0,947.5,954.72,723.61
2016,7,20,14,0,951.0,89.0,4.9,21.0,926.0,926.94,706.37
2016,7,20,14,15,946.0,88.0,5.0,20.5,898.0,894.11,686.42
2016,7,20,14,30,941.0,87.0,5.1,20.0,870.0,858.2,664.01
2016,7,20,14,45,801.0,147.0,5.25,20.0,794.5,779.33,609.08
2016,7,20,15,0,661.0,207.0,5.4,20.0,719.0,703.09,551.54
2016,7,20,15,15,784.0,144.0,5.45,20.0,720.0,696.83,549.64
2016,7,20,15,30,907.0,81.0,5.5,20.0,721.0,676.26,535.84
2016,7,20,15,45,894.5,79.0,5.6,20.0,676.0,622.92,494.25
2016,7,20,16,0,882.0,77.0,5.7,20.0,631.0,568.49,450.72
2016,7,20,16,15,865.5,74.5,5.7,19.5,583.0,510.75,403.88
2016,7,20,16,30,849.0,72.0,5.7,19.0,535.0,452.89,355.38
2016,7,20,16,45,827.0,69.5,5.75,18.5,484.0,393.05,303.83
2016,7,20,17,0,805.0,67.0,5.8,18.0,433.0,332.73,250.45
2016,7,20,17,15,774.5,63.5,5.8,17.5,381.0,271.68,195.74
