Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,744.0,60.0,5.8,17.0,329.0,213.36,143.5
2016,7,20,17,45,701.5,55.5,5.8,17.0,277.5,155.34,94.06
2016,7,20,18,0,659.0,51.0,5.8,17.0,226.0,102.1,54.34
2016,7,20,18,15,594.0,45.0,5.65,16.5,177.0,51.95,28.49
2016,7,20,18,30,529.0,39.0,5.5,16.0,128.0,33.23,23.41
2016,7,20,18,45,422.0,30.5,5.4,15.5,86.5,24.29,15.01
2016,7,20,19,0,315.0,22.0,5.3,15.0,45.0,17.94,5.67
2016,7,20,19,15,157.5,11.0,5.2,14.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.0,20.0,9.1,0.0
2016,7,21,5,30,303.0,20.0,4.1,13.0,40.0,16.32,2.19
2016,7,21,5,45,414.5,28.5,4.35,13.5,80.5,22.75,13.64
2016,7,21,6,0,526.0,37.0,4.6,14.0,121.0,31.61,22.13
2016,7,21,6,15,591.0,42.5,4.6,14.5,169.0,43.99,25.67
2016,7,21,6,30,656.0,48.0,4.6,15.0,217.0,92.95,48.43
2016,7,21,6,45,699.5,52.0,4.6,15.5,268.0,145.37,86.28
2016,7,21,7,0,743.0,56.0,4.6,16.0,319.0,202.71,134.47
2016,7,21,7,15,773.0,59.5,4.5,16.0,370.5,260.67,186.65
2016,7,21,7,30,803.0,63.0,4.4,16.0,422.0,323.01,242.89
2016,7,21,7,45,825.5,65.5,4.3,16.5,472.5,381.85,295.19
2016,7,21,8,0,848.0,68.0,4.2,17.0,523.0,441.87,346.87
2016,7,21,8,15,864.5,70.0,4.1,17.0,571.5,499.33,395.65
2016,7,21,8,30,881.0,72.0,4.0,17.0,620.0,556.71,442.82
2016,7,21,8,45,894.0,73.5,3.9,17.5,664.5,611.14,485.36
2016,7,21,9,0,907.0,75.0,3.8,18.0,709.0,664.58,525.66
2016,7,21,9,15,917.0,76.5,3.75,18.5,749.5,714.66,562.18
2016,7,21,9,30,927.0,78.0,3.7,19.0,790.0,762.92,594.47
2016,7,21,9,45,933.5,80.0,3.7,19.5,825.0,806.93,623.38
2016,7,21,10,0,940.0,82.0,3.7,20.0,860.0,848.37,650.08
2016,7,21,10,15,946.0,83.0,3.75,20.0,889.5,885.6,675.09
2016,7,21,10,30,952.0,84.0,3.8,20.0,919.0,919.84,697.92
2016,7,21,10,45,957.5,84.5,3.9,20.0,941.5,949.95,718.16
2016,7,21,11,0,963.0,85.0,4.0,20.0,964.0,976.69,736.13
2016,7,21,11,15,966.0,85.5,4.1,20.0,980.0,997.59,750.19
2016,7,21,11,30,969.0,86.0,4.2,20.0,996.0,1014.79,761.86
2016,7,21,11,45,971.5,86.0,4.35,20.5,1004.5,1027.22,769.25
2016,7,21,12,0,974.0,86.0,4.5,21.0,1013.0,1035.8,774.33
2016,7,21,12,15,974.5,86.0,4.65,21.0,1014.0,1038.54,777.46
2016,7,21,12,30,975.0,86.0,4.8,21.0,1015.0,1037.36,778.06
2016,7,21,12,45,966.5,91.5,4.95,21.0,1006.5,1029.12,773.95
2016,7,21,13,0,958.0,97.0,5.1,21.0,998.0,1017.1,767.34
2016,7,21,13,15,955.5,96.5,5.1,20.5,983.5,1001.12,758.37
2016,7,21,13,30,953.0,96.0,5.1,20.0,969.0,981.44,746.91
2016,7,21,13,45,953.5,92.5,5.15,20.0,948.5,957.86,731.65
2016,7,21,14,0,954.0,89.0,5.2,20.0,928.0,930.62,713.81
2016,7,21,14,15,948.5,88.0,5.15,20.0,899.5,897.24,690.96
2016,7,21,14,30,943.0,87.0,5.1,20.0,871.0,860.8,665.89
2016,7,21,14,45,791.5,151.5,5.1,20.0,791.0,777.22,606.85
2016,7,21,15,0,640.0,216.0,5.1,20.0,711.0,696.85,545.44
2016,7,21,15,15,778.5,146.5,5.05,19.5,717.0,696.21,548.77
2016,7,21,15,30,917.0,77.0,5.0,19.0,723.0,679.54,538.86
2016,7,21,15,45,907.0,74.0,5.0,19.0,678.5,626.18,497.09
2016,7,21,16,0,897.0,71.0,5.0,19.0,634.0,571.47,453.26
2016,7,21,16,15,881.0,69.0,5.0,18.5,585.5,513.66,406.47
2016,7,21,16,30,865.0,67.0,5.0,18.0,537.0,455.64,357.88
2016,7,21,16,45,844.5,64.0,5.05,18.0,486.0,394.99,305.08
2016,7,21,17,0,824.0,61.0,5.1,18.0,435.0,335.24,251.63
2016,7,21,17,15,794.5,58.0,5.1,17.5,382.5,274.21,196.93
2016,7,21,17,30,765.0,55.0,5.1,17.0,330.0,213.37,142.54
2016,7,21,17,45,722.0,51.0,5.1,17.0,278.5,154.44,92.34
2016,7,21,18,0,679.0,47.0,5.1,17.0,227.0,100.32,52.03
2016,7,21,18,15,615.0,42.0,4.95,16.5,178.0,49.82,26.35
2016,7,21,18,30,551.0,37.0,4.8,16.0,129.0,31.49,21.88
2016,7,21,18,45,441.0,29.0,4.7,15.5,86.5,25.15,15.69
2016,7,21,19,0,331.0,21.0,4.6,15.0,44.0,17.1,4.57
2016,7,21,19,15,165.5,10.5,4.5,14.5,22.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,12.5,19.0,8.64,0.0
2016,7,22,5,30,305.0,19.0,3.9,13.0,38.0,16.87,1.34
2016,7,22,5,45,416.0,27.5,4.05,13.5,79.0,23.9,14.54
2016,7,22,6,0,527.0,36.0,4.2,14.0,120.0,30.74,21.35
2016,7,22,6,15,594.5,42.0,4.1,14.5,168.5,43.49,25.32
2016,7,22,6,30,662.0,48.0,4.0,15.0,217.0,93.35,48.56
2016,7,22,6,45,705.5,52.5,3.95,15.5,268.5,146.66,87.03
2016,7,22,7,0,749.0,57.0,3.9,16.0,320.0,204.9,135.88
2016,7,22,7,15,780.5,60.5,3.8,16.5,372.5,263.71,188.24
2016,7,22,7,30,812.0,64.0,3.7,17.0,425.0,327.02,244.5
2016,7,22,7,45,834.5,66.5,3.65,17.5,476.5,386.48,296.97
2016,7,22,8,0,857.0,69.0,3.6,18.0,528.0,447.09,348.8
2016,7,22,8,15,874.0,71.5,3.55,18.0,577.5,505.87,398.24
2016,7,22,8,30,891.0,74.0,3.5,18.0,627.0,564.61,446.05
2016,7,22,8,45,904.0,76.0,3.5,18.5,672.5,620.14,489.17
2016,7,22,9,0,917.0,78.0,3.5,19.0,718.0,674.64,530.1
2016,7,22,9,15,927.0,79.5,3.5,19.5,759.0,725.26,566.82
2016,7,22,9,30,937.0,81.0,3.5,20.0,800.0,774.03,599.29
2016,7,22,9,45,935.5,88.0,3.55,20.5,833.0,817.35,627.63
2016,7,22,10,0,934.0,95.0,3.6,21.0,866.0,857.44,653.39
2016,7,22,10,15,940.0,96.0,3.65,21.0,895.5,894.54,678.11
2016,7,22,10,30,946.0,97.0,3.7,21.0,925.0,928.65,700.68
2016,7,22,10,45,776.5,201.5,3.75,21.5,892.5,916.84,690.55
2016,7,22,11,0,607.0,306.0,3.8,22.0,860.0,878.66,659.64
2016,7,22,11,15,621.5,298.0,3.9,22.0,873.5,897.7,673.66
2016,7,22,11,30,636.0,290.0,4.0,22.0,887.0,914.31,685.62
2016,7,22,11,45,801.5,194.0,4.1,22.5,952.5,980.8,731.52
2016,7,22,12,0,967.0,98.0,4.2,23.0,1018.0,1042.2,771.02
2016,7,22,12,15,966.5,98.0,4.3,23.0,1018.0,1043.96,772.27
2016,7,22,12,30,966.0,98.0,4.4,23.0,1018.0,1041.83,771.51
2016,7,22,12,45,963.5,98.5,4.55,23.0,1010.0,1034.39,767.8
2016,7,22,13,0,961.0,99.0,4.7,23.0,1002.0,1023.12,761.97
2016,7,22,13,15,958.0,98.5,4.85,23.0,987.0,1006.61,752.61
2016,7,22,13,30,955.0,98.0,5.0,23.0,972.0,986.41,740.72
2016,7,22,13,45,951.0,97.5,5.15,23.0,950.0,961.7,725.67
2016,7,22,14,0,947.0,97.0,5.3,23.0,928.0,933.56,708.11
2016,7,22,14,15,941.0,95.5,5.35,22.5,899.0,899.43,686.96
2016,7,22,14,30,935.0,94.0,5.4,22.0,870.0,862.28,663.44
2016,7,22,14,45,926.5,93.0,5.5,22.0,835.0,820.84,635.53
2016,7,22,15,0,918.0,92.0,5.6,22.0,800.0,776.96,605.53
2016,7,22,15,15,908.0,90.0,5.6,21.5,759.5,728.83,572.76
2016,7,22,15,30,898.0,88.0,5.6,21.0,719.0,678.86,535.85
2016,7,22,15,45,883.5,86.5,5.65,21.0,674.0,625.07,494.06
2016,7,22,16,0,869.0,85.0,5.7,21.0,629.0,570.39,450.44
2016,7,22,16,15,851.5,82.5,5.65,20.5,580.5,512.63,403.79
2016,7,22,16,30,834.0,80.0,5.6,20.0,532.0,454.46,355.31
2016,7,22,16,45,809.0,77.0,5.6,20.0,480.5,393.09,302.33
2016,7,22,17,0,784.0,74.0,5.6,20.0,429.0,333.21,249.35
2016,7,22,17,15,751.5,70.0,5.5,19.5,376.5,272.15,195.3
2016,7,22,17,30,719.0,66.0,5.4,19.0,324.0,214.11,143.94
2016,7,22,17,45,669.0,61.5,5.35,18.5,271.5,156.3,95.69
2016,7,22,18,0,619.0,57.0,5.3,18.0,219.0,101.35,55.05
2016,7,22,18,15,548.0,50.5,5.15,17.5,170.5,52.61,29.67
2016,7,22,18,30,477.0,44.0,5.0,17.0,122.0,34.77,24.6
2016,7,22,18,45,357.0,34.0,4.9,16.5,81.0,27.45,17.49
2016,7,22,19,0,237.0,24.0,4.8,16.0,40.0,19.88,5.35
2016,7,22,19,15,118.5,12.0,4.7,15.5,20.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,114.0,10.5,3.1,13.5,17.0,9.55,0.0
2016,7,23,5,30,228.0,21.0,3.1,14.0,34.0,17.33,0.11
2016,7,23,5,45,349.5,30.5,3.1,14.5,74.0,24.56,14.94
2016,7,23,6,0,471.0,40.0,3.1,15.0,114.0,31.56,21.95
2016,7,23,6,15,543.0,47.0,2.95,15.5,161.5,43.99,26.24
2016,7,23,6,30,615.0,54.0,2.8,16.0,209.0,92.27,49.23
2016,7,23,6,45,665.0,58.5,2.65,16.5,261.0,146.51,88.25
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,203.7,135.43
2016,7,23,7,15,747.5,67.0,2.5,17.5,365.0,261.33,186.08
2016,7,23,7,30,780.0,71.0,2.5,18.0,417.0,322.03,239.45
2016,7,23,7,45,806.0,73.5,2.5,19.0,468.5,381.55,290.55
2016,7,23,8,0,832.0,76.0,2.5,20.0,520.0,443.27,341.63
2016,7,23,8,15,850.0,78.5,2.55,20.5,569.0,501.31,388.94
2016,7,23,8,30,868.0,81.0,2.6,21.0,618.0,559.45,434.68
2016,7,23,8,45,881.5,83.0,2.65,21.5,663.5,614.23,476.4
2016,7,23,9,0,895.0,85.0,2.7,22.0,709.0,668.07,516.09
2016,7,23,9,15,905.5,87.0,2.8,22.5,749.5,718.63,552.47
2016,7,23,9,30,916.0,89.0,2.9,23.0,790.0,767.43,584.97
2016,7,23,9,45,925.5,90.0,3.0,23.5,825.5,812.46,614.23
2016,7,23,10,0,935.0,91.0,3.1,24.0,861.0,855.15,641.57
2016,7,23,10,15,941.0,92.0,3.2,24.0,890.5,892.33,666.19
2016,7,23,10,30,947.0,93.0,3.3,24.0,920.0,926.52,688.74
2016,7,23,10,45,793.5,190.0,3.45,24.5,895.5,916.22,680.43
2016,7,23,11,0,640.0,287.0,3.6,25.0,871.0,892.76,661.44
2016,7,23,11,15,658.5,276.0,3.75,25.0,885.0,913.14,676.49
2016,7,23,11,30,677.0,265.0,3.9,25.0,899.0,931.01,689.54
2016,7,23,11,45,816.0,183.5,4.05,25.0,954.5,985.88,727.43
2016,7,23,12,0,955.0,102.0,4.2,25.0,1010.0,1035.71,760.74
2016,7,23,12,15,955.5,102.0,4.35,25.0,1011.0,1038.42,763.01
2016,7,23,12,30,956.0,102.0,4.5,25.0,1012.0,1037.29,763.18
2016,7,23,12,45,743.5,232.5,4.65,25.0,937.0,972.55,721.35
2016,7,23,13,0,531.0,363.0,4.8,25.0,862.0,886.0,658.88
2016,7,23,13,15,739.0,233.0,4.9,25.0,915.0,949.7,709.47
2016,7,23,13,30,947.0,103.0,5.0,25.0,968.0,985.11,734.34
2016,7,23,13,45,753.0,207.0,5.1,25.0,885.0,905.27,680.86
2016,7,23,14,0,559.0,311.0,5.2,25.0,802.0,811.92,612.98
2016,7,23,14,15,744.0,204.5,5.2,24.5,835.0,851.12,647.55
2016,7,23,14,30,929.0,98.0,5.2,24.0,868.0,862.33,657.45
2016,7,23,14,45,806.5,147.0,5.25,24.0,795.0,786.36,604.72
2016,7,23,15,0,684.0,196.0,5.3,24.0,722.0,712.22,549.88
2016,7,23,15,15,788.5,144.0,5.3,23.5,720.0,702.4,545.93
2016,7,23,15,30,893.0,92.0,5.3,23.0,718.0,680.27,531.78
2016,7,23,15,45,879.0,90.0,5.3,23.0,672.5,626.44,490.25
2016,7,23,16,0,865.0,88.0,5.3,23.0,627.0,571.68,447.02
2016,7,23,16,15,847.0,85.0,5.2,22.5,578.5,513.3,400.39
2016,7,23,16,30,829.0,82.0,5.1,22.0,530.0,454.67,352.09
2016,7,23,16,45,804.0,79.0,5.1,21.5,478.5,393.48,300.48
2016,7,23,17,0,779.0,76.0,5.1,21.0,427.0,333.79,248.65
2016,7,23,17,15,746.0,72.0,5.05,20.5,374.5,272.8,195.06
2016,7,23,17,30,713.0,68.0,5.0,20.0,322.0,214.89,144.17
2016,7,23,17,45,662.0,63.5,5.0,19.5,270.0,154.61,94.18
2016,7,23,18,0,611.0,59.0,5.0,19.0,218.0,102.45,56.04
2016,7,23,18,15,538.5,51.5,4.9,18.5,169.0,53.24,30.25
2016,7,23,18,30,466.0,44.0,4.8,18.0,120.0,34.83,24.52
2016,7,23,18,45,343.0,34.0,4.7,17.5,79.0,27.51,17.38
2016,7,23,19,0,220.0,24.0,4.6,17.0,38.0,19.96,4.35
2016,7,23,19,15,110.0,12.0,4.5,16.5,19.0,10.91,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,95.0,10.5,3.1,13.5,16.0,9.55,0.0
2016,7,24,5,30,190.0,21.0,3.1,14.0,32.0,17.38,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,70.5,25.95,15.99
2016,7,24,6,0,433.0,43.0,3.2,15.0,109.0,34.2,24.22
2016,7,24,6,15,508.0,50.5,3.05,15.5,157.0,46.37,28.65
2016,7,24,6,30,583.0,58.0,2.9,16.0,205.0,93.23,51.26
2016,7,24,6,45,633.0,63.5,2.8,16.5,256.0,144.0,87.59
2016,7,24,7,0,683.0,69.0,2.7,17.0,307.0,200.55,134.21
2016,7,24,7,15,476.0,119.5,2.65,17.5,298.0,233.17,172.09
2016,7,24,7,30,269.0,170.0,2.6,18.0,289.0,239.73,185.47
2016,7,24,7,45,537.5,127.5,2.6,18.5,401.5,328.65,253.89
2016,7,24,8,0,806.0,85.0,2.6,19.0,514.0,440.55,341.52
2016,7,24,8,15,825.5,88.0,2.6,19.0,563.0,499.09,389.66
2016,7,24,8,30,845.0,91.0,2.6,19.0,612.0,557.13,436.18
2016,7,24,8,45,861.5,92.5,2.65,19.5,658.0,612.19,478.39
2016,7,24,9,0,878.0,94.0,2.7,20.0,704.0,666.64,518.82
2016,7,24,9,15,889.0,96.0,2.7,20.5,744.5,716.87,554.73
2016,7,24,9,30,900.0,98.0,2.7,21.0,785.0,765.42,587.04
2016,7,24,9,45,909.0,99.5,2.75,21.5,821.0,810.01,615.87
2016,7,24,10,0,918.0,101.0,2.8,22.0,857.0,852.27,642.73
2016,7,24,10,15,924.5,102.0,2.85,22.0,886.5,889.37,667.07
2016,7,24,10,30,931.0,103.0,2.9,22.0,916.0,923.55,689.35
2016,7,24,10,45,782.5,197.0,3.0,22.5,892.0,913.97,681.28
2016,7,24,11,0,634.0,291.0,3.1,23.0,868.0,891.97,662.91
2016,7,24,11,15,626.5,302.5,3.2,23.0,880.5,908.67,674.34
2016,7,24,11,30,619.0,314.0,3.3,23.0,893.0,922.32,683.41
2016,7,24,11,45,637.5,299.5,3.4,23.5,900.5,934.32,691.14
2016,7,24,12,0,656.0,285.0,3.5,24.0,908.0,943.43,696.98
2016,7,24,12,15,577.0,335.5,3.65,24.0,884.0,916.28,677.09
2016,7,24,12,30,498.0,386.0,3.8,24.0,860.0,886.87,655.72
2016,7,24,12,45,516.0,366.0,4.0,24.0,853.5,881.66,654.3
2016,7,24,13,0,534.0,346.0,4.2,24.0,847.0,873.58,650.73
2016,7,24,13,15,737.5,225.5,4.35,23.5,905.5,942.07,704.88
2016,7,24,13,30,941.0,105.0,4.5,23.0,964.0,982.68,734.66
2016,7,24,13,45,736.5,214.0,4.65,23.0,876.5,898.37,678.55
2016,7,24,14,0,532.0,323.0,4.8,23.0,789.0,800.6,607.15
2016,7,24,14,15,725.0,212.0,4.85,23.0,824.5,843.3,643.74
2016,7,24,14,30,918.0,101.0,4.9,23.0,860.0,857.29,654.87
2016,7,24,14,45,767.5,163.5,5.0,23.0,780.0,772.71,596.15
2016,7,24,15,0,617.0,226.0,5.1,23.0,700.0,691.56,534.97
2016,7,24,15,15,747.0,160.5,5.1,22.5,704.0,691.65,538.87
2016,7,24,15,30,877.0,95.0,5.1,22.0,708.0,673.48,528.14
2016,7,24,15,45,705.5,141.5,5.1,21.5,614.5,574.13,451.6
2016,7,24,16,0,534.0,188.0,5.1,21.0,521.0,481.06,378.99
2016,7,24,16,15,670.0,137.0,5.05,20.5,520.5,474.45,373.4
2016,7,24,16,30,806.0,86.0,5.0,20.0,520.0,448.75,350.42
2016,7,24,16,45,779.5,82.5,4.95,20.0,468.5,387.68,297.92
2016,7,24,17,0,753.0,79.0,4.9,20.0,417.0,328.33,245.75
2016,7,24,17,15,719.0,75.0,4.85,19.5,365.0,268.5,193.13
2016,7,24,17,30,685.0,71.0,4.8,19.0,313.0,209.55,141.43
2016,7,24,17,45,636.5,65.0,4.75,18.5,262.0,152.22,93.68
2016,7,24,18,0,588.0,59.0,4.7,18.0,211.0,100.48,55.52
2016,7,24,18,15,515.0,51.5,4.6,17.5,163.0,52.64,30.29
2016,7,24,18,30,442.0,44.0,4.5,17.0,115.0,34.86,24.62
2016,7,24,18,45,326.0,33.0,4.45,16.5,75.5,26.65,16.66
2016,7,24,19,0,210.0,22.0,4.4,16.0,36.0,18.13,2.34
2016,7,24,19,15,105.0,11.0,4.3,15.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,3.05,12.5,15.0,9.1,0.0
2016,7,25,5,30,187.0,20.0,3.1,13.0,30.0,16.51,0.0
2016,7,25,5,45,309.0,31.0,3.15,13.5,68.5,25.12,15.25
2016,7,25,6,0,431.0,42.0,3.2,14.0,107.0,33.4,23.59
2016,7,25,6,15,506.5,50.0,3.05,14.0,155.0,45.92,28.51
2016,7,25,6,30,582.0,58.0,2.9,14.0,203.0,93.2,51.69
2016,7,25,6,45,307.5,92.5,2.8,14.5,170.5,121.81,84.17
2016,7,25,7,0,33.0,127.0,2.7,15.0,138.0,116.27,91.64
2016,7,25,7,15,108.0,153.0,2.6,15.5,199.0,162.69,127.63
2016,7,25,7,30,183.0,179.0,2.5,16.0,260.0,218.08,171.46
2016,7,25,7,45,167.0,203.5,2.45,16.5,284.0,246.5,195.15
2016,7,25,8,0,151.0,228.0,2.4,17.0,308.0,273.09,216.6
2016,7,25,8,15,248.5,236.5,2.4,17.5,383.0,343.67,271.99
2016,7,25,8,30,346.0,245.0,2.4,18.0,458.0,420.77,331.71
2016,7,25,8,45,607.0,172.5,2.45,18.5,579.5,539.53,423.9
2016,7,25,9,0,868.0,100.0,2.5,19.0,701.0,666.74,520.39
2016,7,25,9,15,880.0,102.0,2.5,19.0,742.5,717.3,557.03
2016,7,25,9,30,892.0,104.0,2.5,19.0,784.0,766.28,590.99
2016,7,25,9,45,895.5,108.5,2.5,19.5,818.0,809.3,618.5
2016,7,25,10,0,899.0,113.0,2.5,20.0,852.0,849.6,643.75
2016,7,25,10,15,705.5,219.5,2.55,20.5,812.0,831.22,628.18
2016,7,25,10,30,512.0,326.0,2.6,21.0,772.0,784.17,589.6
2016,7,25,10,45,562.5,314.0,2.65,21.5,815.5,833.76,623.97
2016,7,25,11,0,613.0,302.0,2.7,22.0,859.0,883.71,657.26
2016,7,25,11,15,771.0,210.5,2.7,22.0,923.5,957.85,708.85
2016,7,25,11,30,929.0,119.0,2.7,22.0,988.0,1013.97,744.63
2016,7,25,11,45,932.0,119.0,2.75,22.0,996.5,1026.54,752.44
2016,7,25,12,0,935.0,119.0,2.8,22.0,1005.0,1035.4,758.37
2016,7,25,12,15,935.5,119.0,2.85,22.0,1005.5,1038.07,760.43
2016,7,25,12,30,936.0,119.0,2.9,22.0,1006.0,1036.97,760.21
2016,7,25,12,45,935.5,118.0,2.95,22.5,999.0,1030.14,754.93
2016,7,25,13,0,935.0,117.0,3.0,23.0,992.0,1019.54,747.36
2016,7,25,13,15,932.0,116.5,3.05,23.0,977.0,1003.34,737.68
2016,7,25,13,30,929.0,116.0,3.1,23.0,962.0,983.52,725.7
2016,7,25,13,45,737.5,216.0,3.2,23.0,877.5,902.34,672.96
2016,7,25,14,0,546.0,316.0,3.3,23.0,793.0,807.17,605.04
2016,7,25,14,15,558.5,293.5,3.35,22.5,768.0,778.04,587.93
2016,7,25,14,30,571.0,271.0,3.4,22.0,743.0,746.04,567.96
2016,7,25,14,45,611.5,240.5,3.45,22.0,726.5,728.36,557.16
2016,7,25,15,0,652.0,210.0,3.5,22.0,710.0,703.41,540.76
2016,7,25,15,15,767.5,153.0,3.45,21.5,711.0,699.43,540.93
2016,7,25,15,30,883.0,96.0,3.4,21.0,712.0,679.08,528.35
2016,7,25,15,45,708.0,142.0,3.4,21.0,615.5,576.78,450.01
2016,7,25,16,0,533.0,188.0,3.4,21.0,519.0,481.03,375.88
2016,7,25,16,15,481.5,186.5,3.35,20.5,467.5,422.68,330.71
2016,7,25,16,30,430.0,185.0,3.3,20.0,416.0,368.64,287.87
2016,7,25,16,45,604.5,129.5,3.25,20.0,419.5,362.23,278.56
2016,7,25,17,0,779.0,74.0,3.2,20.0,423.0,332.47,247.24
2016,7,25,17,15,746.0,70.0,3.15,19.5,370.5,271.34,193.76
2016,7,25,17,30,713.0,66.0,3.1,19.0,318.0,213.32,142.94
2016,7,25,17,45,666.0,60.5,3.05,18.5,266.0,155.2,94.63
2016,7,25,18,0,619.0,55.0,3.0,18.0,214.0,99.73,53.62
2016,7,25,18,15,547.0,48.0,2.9,17.5,165.0,50.42,27.97
2016,7,25,18,30,475.0,41.0,2.8,17.0,116.0,32.39,22.48
2016,7,25,18,45,357.0,31.0,2.75,16.5,76.0,24.98,15.19
2016,7,25,19,0,239.0,21.0,2.7,16.0,36.0,17.31,0.65
2016,7,25,19,15,119.5,10.5,2.6,15.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,195.0,19.0,0.8,15.0,29.0,15.66,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,24.3,14.34
2016,7,26,6,0,433.0,41.0,0.9,16.0,106.0,32.6,22.71
2016,7,26,6,15,508.0,49.0,0.85,16.0,153.5,45.1,27.63
2016,7,26,6,30,583.0,57.0,0.8,16.0,201.0,92.48,50.57
2016,7,26,6,45,631.0,63.0,0.8,16.5,252.0,143.51,86.93
2016,7,26,7,0,679.0,69.0,0.8,17.0,303.0,200.11,133.15
2016,7,26,7,15,714.5,74.0,0.8,17.5,355.0,259.92,184.45
2016,7,26,7,30,750.0,79.0,0.8,18.0,407.0,320.86,236.6
2016,7,26,7,45,774.5,83.0,0.85,19.0,458.0,379.83,286.0
2016,7,26,8,0,799.0,87.0,0.9,20.0,509.0,440.37,334.84
2016,7,26,8,15,818.5,90.0,0.9,20.5,558.0,498.7,380.6
2016,7,26,8,30,838.0,93.0,0.9,21.0,607.0,557.39,424.82
2016,7,26,8,45,851.5,96.5,0.95,22.0,652.5,611.41,463.61
2016,7,26,9,0,865.0,100.0,1.0,23.0,698.0,665.55,501.0
2016,7,26,9,15,876.5,102.0,1.05,23.5,739.0,715.68,535.37
2016,7,26,9,30,888.0,104.0,1.1,24.0,780.0,764.22,566.55
2016,7,26,9,45,895.0,107.0,1.15,24.5,815.0,808.38,593.74
2016,7,26,10,0,902.0,110.0,1.2,25.0,850.0,850.09,619.0
2016,7,26,10,15,711.0,216.5,1.3,25.0,813.0,834.02,607.8
2016,7,26,10,30,520.0,323.0,1.4,25.0,776.0,789.28,574.47
2016,7,26,10,45,722.0,219.0,1.5,25.5,865.0,889.42,644.87
2016,7,26,11,0,924.0,115.0,1.6,26.0,954.0,976.17,698.44
2016,7,26,11,15,927.5,115.5,1.75,26.0,969.5,996.95,712.01
2016,7,26,11,30,931.0,116.0,1.9,26.0,985.0,1014.17,724.14
2016,7,26,11,45,720.5,248.0,2.1,26.5,923.5,968.08,695.46
2016,7,26,12,0,510.0,380.0,2.3,27.0,862.0,894.57,643.1
2016,7,26,12,15,519.5,375.5,2.4,27.0,867.0,901.02,649.05
2016,7,26,12,30,529.0,371.0,2.5,27.0,872.0,904.89,652.62
2016,7,26,12,45,726.0,246.0,2.65,27.0,928.0,972.47,703.32
2016,7,26,13,0,923.0,121.0,2.8,27.0,984.0,1013.13,730.44
2016,7,26,13,15,920.0,120.5,2.9,27.0,969.5,997.06,721.01
2016,7,26,13,30,917.0,120.0,3.0,27.0,955.0,977.43,709.77
2016,7,26,13,45,914.0,118.0,3.1,27.0,933.0,952.86,695.28
2016,7,26,14,0,911.0,116.0,3.2,27.0,911.0,924.91,678.49
2016,7,26,14,15,904.5,114.5,3.2,26.5,882.0,891.21,658.41
2016,7,26,14,30,898.0,113.0,3.2,26.0,853.0,854.63,636.21
2016,7,26,14,45,715.0,184.5,3.25,26.0,758.0,756.92,569.47
2016,7,26,15,0,532.0,256.0,3.3,26.0,663.0,655.32,495.33
2016,7,26,15,15,531.0,240.5,3.25,25.5,629.0,614.6,467.79
2016,7,26,15,30,530.0,225.0,3.2,25.0,595.0,572.44,438.16
2016,7,26,15,45,533.0,205.5,3.2,25.0,556.5,527.66,405.24
2016,7,26,16,0,536.0,186.0,3.2,25.0,518.0,481.34,370.3
2016,7,26,16,15,664.5,138.0,3.15,24.5,516.5,473.63,363.96
2016,7,26,16,30,793.0,90.0,3.1,24.0,515.0,447.65,341.52
2016,7,26,16,45,768.5,86.0,3.05,24.0,464.0,387.42,291.24
2016,7,26,17,0,744.0,82.0,3.0,24.0,413.0,328.71,241.05
2016,7,26,17,15,709.0,77.0,2.9,23.0,360.5,265.96,187.91
2016,7,26,17,30,674.0,72.0,2.8,22.0,308.0,208.4,138.76
2016,7,26,17,45,625.0,66.0,2.7,21.5,257.0,151.52,92.24
2016,7,26,18,0,576.0,60.0,2.6,21.0,206.0,100.32,55.12
2016,7,26,18,15,502.5,51.5,2.5,20.0,158.0,52.25,29.95
2016,7,26,18,30,429.0,43.0,2.4,19.0,110.0,34.13,23.74
2016,7,26,18,45,314.0,31.5,2.3,18.5,71.0,25.45,15.32
2016,7,26,19,0,199.0,20.0,2.2,18.0,32.0,16.41,0.0
2016,7,26,19,15,99.5,10.0,2.1,17.5,16.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.0,10.0,7.28,0.0
2016,7,27,5,30,92.0,16.0,1.2,15.0,20.0,12.57,0.0
2016,7,27,5,45,186.5,31.5,1.25,15.5,54.0,24.52,14.34
2016,7,27,6,0,281.0,47.0,1.3,16.0,88.0,36.13,25.71
2016,7,27,6,15,351.5,59.5,1.25,16.5,131.5,50.33,33.43
2016,7,27,6,30,422.0,72.0,1.2,17.0,175.0,91.48,55.57
2016,7,27,6,45,478.0,81.0,1.2,17.5,223.5,138.22,89.06
2016,7,27,7,0,534.0,90.0,1.2,18.0,272.0,189.96,130.52
2016,7,27,7,15,573.0,97.5,1.2,18.5,321.5,242.39,174.93
2016,7,27,7,30,612.0,105.0,1.2,19.0,371.0,298.96,222.78
2016,7,27,7,45,645.0,109.5,1.3,19.5,421.0,354.27,269.27
2016,7,27,8,0,678.0,114.0,1.4,20.0,471.0,412.34,316.78
2016,7,27,8,15,701.0,118.5,1.4,20.5,518.5,467.87,360.73
2016,7,27,8,30,724.0,123.0,1.4,21.0,566.0,524.4,403.89
2016,7,27,8,45,745.0,125.5,1.45,21.5,611.0,578.41,444.08
2016,7,27,9,0,766.0,128.0,1.5,22.0,656.0,632.24,482.94
2016,7,27,9,15,779.5,131.0,1.55,22.5,696.0,681.16,517.19
2016,7,27,9,30,793.0,134.0,1.6,23.0,736.0,728.92,549.77
2016,7,27,9,45,784.5,146.5,1.65,23.5,765.5,767.5,574.36
2016,7,27,10,0,776.0,159.0,1.7,24.0,795.0,802.75,596.16
2016,7,27,10,15,784.5,161.5,1.8,24.0,824.0,839.35,620.36
2016,7,27,10,30,793.0,164.0,1.9,24.0,853.0,873.59,642.88
2016,7,27,10,45,804.0,162.5,2.0,24.5,876.5,903.59,661.3
2016,7,27,11,0,815.0,161.0,2.1,25.0,900.0,930.93,677.93
2016,7,27,11,15,819.0,162.5,2.2,25.0,915.5,951.79,691.7
2016,7,27,11,30,823.0,164.0,2.3,25.0,931.0,969.42,703.5
2016,7,27,11,45,830.0,161.0,2.4,25.5,940.5,982.15,710.86
2016,7,27,12,0,837.0,158.0,2.5,26.0,950.0,991.49,716.15
2016,7,27,12,15,837.0,158.5,2.6,26.0,950.5,994.03,718.58
2016,7,27,12,30,837.0,159.0,2.7,26.0,951.0,993.04,718.89
2016,7,27,12,45,848.5,150.0,2.8,26.0,947.5,978.79,710.72
2016,7,27,13,0,860.0,141.0,2.9,26.0,944.0,973.03,708.22
2016,7,27,13,15,856.5,140.5,2.95,25.5,929.5,957.35,700.19
2016,7,27,13,30,853.0,140.0,3.0,25.0,915.0,938.36,690.05
2016,7,27,13,45,852.5,136.0,3.15,25.0,895.0,915.54,676.7
2016,7,27,14,0,852.0,132.0,3.3,25.0,875.0,889.42,661.03
2016,7,27,14,15,701.5,201.0,3.3,24.5,799.0,815.53,612.73
2016,7,27,14,30,551.0,270.0,3.3,24.0,723.0,730.4,551.85
2016,7,27,14,45,544.0,262.0,3.35,24.0,694.0,694.82,527.74
2016,7,27,15,0,537.0,254.0,3.4,24.0,665.0,657.88,501.93
2016,7,27,15,15,522.5,242.0,3.35,23.5,624.0,610.74,468.89
2016,7,27,15,30,508.0,230.0,3.3,23.0,583.0,563.33,434.97
2016,7,27,15,45,459.0,230.0,3.3,23.0,533.5,506.05,391.81
2016,7,27,16,0,410.0,230.0,3.3,23.0,484.0,452.19,350.57
2016,7,27,16,15,390.0,214.0,3.25,22.5,439.5,397.6,308.96
2016,7,27,16,30,370.0,198.0,3.2,22.0,395.0,350.04,271.69
2016,7,27,16,45,532.5,141.0,3.15,21.5,393.5,342.19,262.39
2016,7,27,17,0,695.0,84.0,3.1,21.0,392.0,312.75,232.71
2016,7,27,17,15,659.0,79.0,3.05,20.5,341.5,254.37,182.19
2016,7,27,17,30,623.0,74.0,3.0,20.0,291.0,199.54,134.76
2016,7,27,17,45,579.0,66.5,2.95,19.5,242.0,145.13,89.79
2016,7,27,18,0,535.0,59.0,2.9,19.0,193.0,95.85,53.51
2016,7,27,18,15,462.5,50.5,2.8,18.5,147.5,50.35,29.25
2016,7,27,18,30,390.0,42.0,2.7,18.0,102.0,33.24,23.04
2016,7,27,18,45,284.5,30.5,2.65,17.5,65.5,24.58,14.55
2016,7,27,19,0,179.0,19.0,2.6,17.0,29.0,15.54,0.0
2016,7,27,19,15,89.5,9.5,2.5,16.5,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.5,8.0,1.7,13.0,12.5,7.28,0.0
2016,7,28,5,30,181.0,16.0,1.7,13.0,25.0,13.0,0.0
2016,7,28,5,45,297.5,27.0,1.7,13.5,61.5,21.71,12.01
2016,7,28,6,0,414.0,38.0,1.7,14.0,98.0,30.07,20.62
2016,7,28,6,15,248.5,64.0,1.65,14.5,104.0,52.24,36.29
2016,7,28,6,30,83.0,90.0,1.6,15.0,110.0,81.08,60.12
2016,7,28,6,45,94.0,111.0,1.6,15.5,139.0,107.49,81.28
2016,7,28,7,0,105.0,132.0,1.6,16.0,168.0,135.57,104.31
2016,7,28,7,15,417.0,102.5,1.55,16.5,278.5,203.75,150.59
2016,7,28,7,30,729.0,73.0,1.5,17.0,389.0,309.11,230.71
2016,7,28,7,45,755.0,76.0,1.45,17.5,439.0,366.53,279.85
2016,7,28,8,0,781.0,79.0,1.4,18.0,489.0,425.71,328.96
2016,7,28,8,15,494.5,173.5,1.45,18.5,442.5,414.22,323.02
2016,7,28,8,30,208.0,268.0,1.5,19.0,396.0,362.55,283.0
2016,7,28,8,45,527.5,179.0,1.55,19.5,534.5,496.19,387.15
2016,7,28,9,0,847.0,90.0,1.6,20.0,673.0,645.65,499.16
2016,7,28,9,15,858.0,92.0,1.7,20.5,712.5,694.69,533.43
2016,7,28,9,30,869.0,94.0,1.8,21.0,752.0,742.15,565.1
2016,7,28,9,45,878.5,95.0,1.9,21.5,787.0,785.6,593.31
2016,7,28,10,0,888.0,96.0,2.0,22.0,822.0,826.86,619.72
2016,7,28,10,15,676.0,216.0,2.1,22.0,780.5,806.0,604.16
2016,7,28,10,30,464.0,336.0,2.2,22.0,739.0,754.43,563.66
2016,7,28,10,45,685.5,218.5,2.3,22.5,830.5,858.23,640.12
2016,7,28,11,0,907.0,101.0,2.4,23.0,922.0,948.9,698.46
2016,7,28,11,15,909.5,101.5,2.45,23.0,936.5,968.48,710.36
2016,7,28,11,30,912.0,102.0,2.5,23.0,951.0,984.53,720.72
2016,7,28,11,45,912.0,103.5,2.65,23.0,958.0,995.55,728.88
2016,7,28,12,0,912.0,105.0,2.8,23.0,965.0,1002.88,734.75
2016,7,28,12,15,911.5,104.5,2.85,23.0,965.0,1004.02,735.81
2016,7,28,12,30,911.0,104.0,2.9,23.0,965.0,1001.45,734.61
2016,7,28,12,45,903.5,108.0,2.95,23.0,956.0,992.86,729.6
2016,7,28,13,0,896.0,112.0,3.0,23.0,947.0,980.72,722.39
2016,7,28,13,15,892.5,111.0,3.0,23.0,932.0,963.99,711.83
2016,7,28,13,30,889.0,110.0,3.0,23.0,917.0,943.81,699.07
2016,7,28,13,45,670.0,226.0,3.05,23.0,826.0,854.16,639.45
2016,7,28,14,0,451.0,342.0,3.1,23.0,735.0,750.93,563.5
2016,7,28,14,15,479.0,319.5,3.1,22.5,724.5,737.75,557.36
2016,7,28,14,30,507.0,297.0,3.1,22.0,714.0,720.98,547.92
2016,7,28,14,45,511.5,279.0,3.1,22.0,684.0,686.32,524.09
2016,7,28,15,0,516.0,261.0,3.1,22.0,654.0,649.62,498.53
2016,7,28,15,15,483.0,257.0,3.1,21.5,609.5,597.79,461.67
2016,7,28,15,30,450.0,253.0,3.1,21.0,565.0,547.3,425.11
2016,7,28,15,45,623.5,172.5,3.1,21.0,574.0,556.43,434.06
2016,7,28,16,0,797.0,92.0,3.1,21.0,583.0,541.5,423.14
2016,7,28,16,15,573.5,146.5,3.05,20.5,485.0,436.74,341.32
2016,7,28,16,30,350.0,201.0,3.0,20.0,387.0,344.11,268.96
2016,7,28,16,45,528.0,139.5,3.0,20.0,388.0,339.35,261.7
2016,7,28,17,0,706.0,78.0,3.0,20.0,389.0,312.7,233.34
2016,7,28,17,15,671.0,73.5,3.0,19.5,339.0,252.68,181.2
2016,7,28,17,30,636.0,69.0,3.0,19.0,289.0,197.82,133.4
2016,7,28,17,45,586.5,63.0,3.0,18.5,240.0,143.15,88.19
2016,7,28,18,0,537.0,57.0,3.0,18.0,191.0,94.24,52.32
2016,7,28,18,15,465.0,49.0,2.85,17.5,145.5,49.04,28.32
2016,7,28,18,30,393.0,41.0,2.7,17.0,100.0,32.46,22.44
2016,7,28,18,45,282.5,29.5,2.55,16.5,63.5,23.76,13.81
2016,7,28,19,0,172.0,18.0,2.4,16.0,27.0,14.69,0.0
2016,7,28,19,15,86.0,9.0,2.25,16.0,13.5,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.5,7.5,2.1,14.0,10.0,6.82,0.0
2016,7,29,5,30,111.0,15.0,2.1,14.0,20.0,11.82,0.0
2016,7,29,5,45,210.0,29.0,2.15,14.5,53.5,22.65,12.5
2016,7,29,6,0,309.0,43.0,2.2,15.0,87.0,33.18,23.17
2016,7,29,6,15,382.0,53.5,2.15,15.0,130.5,47.31,30.78
2016,7,29,6,30,455.0,64.0,2.1,15.0,174.0,89.02,52.71
2016,7,29,6,45,507.0,72.5,2.05,15.5,221.5,135.11,86.04
2016,7,29,7,0,559.0,81.0,2.0,16.0,269.0,187.46,128.88
2016,7,29,7,15,597.0,87.0,1.95,16.5,318.5,239.82,174.2
2016,7,29,7,30,635.0,93.0,1.9,17.0,368.0,296.14,222.93
2016,7,29,7,45,666.0,97.5,1.9,17.5,417.5,352.01,270.76
2016,7,29,8,0,697.0,102.0,1.9,18.0,467.0,410.38,319.26
2016,7,29,8,15,719.0,106.0,1.95,18.5,514.0,465.98,364.33
2016,7,29,8,30,741.0,110.0,2.0,19.0,561.0,522.93,408.96
2016,7,29,8,45,761.5,112.0,2.05,19.5,605.5,576.72,449.88
2016,7,29,9,0,782.0,114.0,2.1,20.0,650.0,630.55,489.61
2016,7,29,9,15,795.0,116.5,2.1,20.5,690.0,679.38,524.29
2016,7,29,9,30,808.0,119.0,2.1,21.0,730.0,726.97,556.84
2016,7,29,9,45,822.0,119.0,2.15,21.5,765.5,766.2,582.03
2016,7,29,10,0,836.0,119.0,2.2,22.0,801.0,808.19,608.87
2016,7,29,10,15,843.5,120.5,2.25,22.0,830.0,844.16,632.48
2016,7,29,10,30,851.0,122.0,2.3,22.0,859.0,877.52,654.26
2016,7,29,10,45,861.5,120.0,2.4,22.5,882.5,907.41,672.81
2016,7,29,11,0,872.0,118.0,2.5,23.0,906.0,934.48,689.43
2016,7,29,11,15,686.5,244.5,2.55,23.0,871.5,916.44,677.0
2016,7,29,11,30,501.0,371.0,2.6,23.0,837.0,870.12,640.4
2016,7,29,11,45,696.0,243.0,2.65,23.0,896.0,943.15,695.61
2016,7,29,12,0,891.0,115.0,2.7,23.0,955.0,993.49,728.27
2016,7,29,12,15,670.0,253.0,2.75,23.0,885.0,934.19,688.92
2016,7,29,12,30,449.0,391.0,2.8,23.0,815.0,849.09,625.9
2016,7,29,12,45,672.5,250.5,2.9,23.0,880.0,928.52,687.84
2016,7,29,13,0,896.0,110.0,3.0,23.0,945.0,979.9,722.48
2016,7,29,13,15,893.0,109.5,3.05,23.0,930.5,964.1,712.36
2016,7,29,13,30,890.0,109.0,3.1,23.0,916.0,944.83,700.56
2016,7,29,13,45,888.5,106.5,3.2,23.0,895.5,921.55,686.44
2016,7,29,14,0,887.0,104.0,3.3,23.0,875.0,894.92,670.0
2016,7,29,14,15,727.0,180.0,3.3,22.5,797.5,818.31,619.65
2016,7,29,14,30,567.0,256.0,3.3,22.0,720.0,731.65,557.69
2016,7,29,14,45,551.5,254.5,3.3,22.0,690.5,695.06,532.22
2016,7,29,15,0,536.0,253.0,3.3,22.0,661.0,657.63,505.45
2016,7,29,15,15,688.0,172.5,3.25,21.5,667.0,665.78,515.43
2016,7,29,15,30,840.0,92.0,3.2,21.0,673.0,649.5,506.64
2016,7,29,15,45,826.5,89.0,3.2,21.0,629.5,597.11,466.7
2016,7,29,16,0,813.0,86.0,3.2,21.0,586.0,543.88,425.2
2016,7,29,16,15,794.5,83.5,3.15,20.5,538.5,488.45,381.37
2016,7,29,16,30,776.0,81.0,3.1,20.0,491.0,432.29,335.51
2016,7,29,16,45,751.0,77.0,3.1,20.0,441.5,372.69,285.02
2016,7,29,17,0,726.0,73.0,3.1,20.0,392.0,314.72,234.55
2016,7,29,17,15,692.0,69.0,3.05,19.5,341.5,256.22,183.45
2016,7,29,17,30,658.0,65.0,3.0,19.0,291.0,198.86,133.39
2016,7,29,17,45,608.5,59.5,2.95,18.5,241.5,143.28,87.33
2016,7,29,18,0,559.0,54.0,2.9,18.0,192.0,93.45,50.82
2016,7,29,18,15,486.5,46.5,2.7,17.5,146.0,47.29,26.63
2016,7,29,18,30,414.0,39.0,2.5,17.0,100.0,30.85,21.02
2016,7,29,18,45,297.5,28.0,2.4,17.0,63.0,22.52,12.6
2016,7,29,19,0,181.0,17.0,2.3,17.0,26.0,13.85,0.0
2016,7,29,19,15,90.5,8.5,2.15,16.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,87.0,7.5,1.95,13.0,11.0,6.82,0.0
2016,7,30,5,30,174.0,15.0,2.0,13.0,22.0,12.21,0.0
2016,7,30,5,45,295.0,26.0,2.15,13.5,58.5,20.96,11.0
2016,7,30,6,0,416.0,37.0,2.3,14.0,95.0,29.37,19.92
2016,7,30,6,15,491.5,44.5,2.3,14.5,141.0,41.26,24.68
2016,7,30,6,30,567.0,52.0,2.3,15.0,187.0,87.39,47.07
2016,7,30,6,45,343.5,91.5,2.3,15.5,179.0,126.84,86.41
2016,7,30,7,0,120.0,131.0,2.3,16.0,171.0,138.02,105.84
2016,7,30,7,15,152.5,152.5,2.25,16.5,212.5,174.73,135.59
2016,7,30,7,30,185.0,174.0,2.2,17.0,254.0,215.49,168.68
2016,7,30,7,45,244.0,189.5,2.2,17.5,309.0,267.83,210.51
2016,7,30,8,0,303.0,205.0,2.2,18.0,364.0,324.6,255.57
2016,7,30,8,15,182.5,229.5,2.2,18.5,328.0,302.29,238.51
2016,7,30,8,30,62.0,254.0,2.2,19.0,292.0,265.15,208.4
2016,7,30,8,45,101.0,284.5,2.25,19.5,351.5,321.3,251.86
2016,7,30,9,0,140.0,315.0,2.3,20.0,411.0,388.0,302.27
2016,7,30,9,15,168.5,334.5,2.35,20.0,457.0,434.82,337.4
2016,7,30,9,30,197.0,354.0,2.4,20.0,503.0,483.79,373.81
2016,7,30,9,45,321.0,334.0,2.5,20.5,590.0,579.93,445.86
2016,7,30,10,0,445.0,314.0,2.6,21.0,677.0,685.27,522.38
2016,7,30,10,15,461.0,323.0,2.65,21.0,710.5,725.06,549.71
2016,7,30,10,30,477.0,332.0,2.7,21.0,744.0,764.06,576.68
2016,7,30,10,45,700.5,214.5,2.8,21.5,837.5,870.21,654.46
2016,7,30,11,0,924.0,97.0,2.9,22.0,931.0,963.06,714.87
2016,7,30,11,15,927.0,97.5,2.95,22.0,946.5,983.48,727.44
2016,7,30,11,30,930.0,98.0,3.0,22.0,962.0,1000.3,738.35
2016,7,30,11,45,932.5,98.0,3.05,22.0,970.0,1012.45,746.32
2016,7,30,12,0,935.0,98.0,3.1,22.0,978.0,1020.86,751.97
2016,7,30,12,15,577.5,275.0,3.1,22.0,818.5,865.85,646.13
2016,7,30,12,30,220.0,452.0,3.1,22.0,659.0,663.13,496.21
2016,7,30,12,45,208.5,458.0,3.1,22.0,653.0,656.16,492.22
2016,7,30,13,0,197.0,464.0,3.1,22.0,647.0,648.2,486.36
2016,7,30,13,15,206.5,448.0,3.05,22.0,637.5,637.55,479.41
2016,7,30,13,30,216.0,432.0,3.0,22.0,628.0,625.64,471.58
