Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,45,361.5,368.5,3.0,22.0,686.5,700.51,529.27
2016,7,30,14,0,507.0,305.0,3.0,22.0,745.0,766.82,579.29
2016,7,30,14,15,495.0,303.5,2.95,21.5,721.5,737.87,559.53
2016,7,30,14,30,483.0,302.0,2.9,21.0,698.0,707.65,539.34
2016,7,30,14,45,451.5,300.0,2.9,21.0,657.5,660.58,505.77
2016,7,30,15,0,420.0,298.0,2.9,21.0,617.0,614.17,472.33
2016,7,30,15,15,490.0,254.0,2.85,20.5,606.5,601.18,465.6
2016,7,30,15,30,560.0,210.0,2.8,20.0,596.0,580.36,452.27
2016,7,30,15,45,308.5,232.0,2.8,20.0,442.5,411.22,322.59
2016,7,30,16,0,57.0,254.0,2.8,20.0,289.0,263.01,205.99
2016,7,30,16,15,56.0,234.0,2.85,19.5,266.0,239.87,188.92
2016,7,30,16,30,55.0,214.0,2.9,19.0,243.0,216.86,171.28
2016,7,30,16,45,416.0,140.0,2.95,19.0,323.5,296.53,230.91
2016,7,30,17,0,777.0,66.0,3.0,19.0,404.0,325.03,242.72
2016,7,30,17,15,744.5,62.0,3.0,18.5,352.5,263.89,188.69
2016,7,30,17,30,712.0,58.0,3.0,18.0,301.0,205.8,137.45
2016,7,30,17,45,668.5,53.0,3.05,17.5,250.5,148.49,89.35
2016,7,30,18,0,625.0,48.0,3.1,17.0,200.0,96.18,50.75
2016,7,30,18,15,553.5,41.5,3.05,16.5,152.5,47.1,25.71
2016,7,30,18,30,482.0,35.0,3.0,16.0,105.0,27.63,18.28
2016,7,30,18,45,365.0,25.5,2.95,15.5,66.5,20.48,10.85
2016,7,30,19,0,248.0,16.0,2.9,15.0,28.0,13.07,0.0
2016,7,30,19,15,124.0,8.0,2.8,14.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,12.5,11.5,6.37,0.0
2016,7,31,5,30,217.0,14.0,2.5,13.0,23.0,12.73,0.0
2016,7,31,5,45,341.0,23.5,2.65,13.5,60.0,18.86,9.09
2016,7,31,6,0,465.0,33.0,2.8,14.0,97.0,26.07,17.01
2016,7,31,6,15,539.0,40.0,2.75,14.5,144.0,40.94,23.92
2016,7,31,6,30,613.0,47.0,2.7,15.0,191.0,89.24,46.86
2016,7,31,6,45,306.5,78.0,2.65,15.5,150.0,110.5,74.4
2016,7,31,7,0,0.0,109.0,2.6,16.0,109.0,94.87,74.77
2016,7,31,7,15,5.5,128.0,2.45,16.0,130.0,113.36,89.91
2016,7,31,7,30,11.0,147.0,2.3,16.0,151.0,132.66,105.53
2016,7,31,7,45,19.5,170.5,2.2,16.5,180.0,157.8,125.54
2016,7,31,8,0,28.0,194.0,2.1,17.0,209.0,186.6,148.26
2016,7,31,8,15,22.5,202.5,2.0,17.5,215.5,191.11,151.18
2016,7,31,8,30,17.0,211.0,1.9,18.0,222.0,197.41,155.46
2016,7,31,8,45,33.0,247.5,1.85,18.5,270.0,246.27,193.44
2016,7,31,9,0,49.0,284.0,1.8,19.0,318.0,293.42,229.24
2016,7,31,9,15,53.0,305.0,1.8,19.0,344.0,319.37,248.56
2016,7,31,9,30,57.0,326.0,1.8,19.0,370.0,345.68,268.06
2016,7,31,9,45,63.5,347.0,1.8,19.5,398.0,374.24,288.59
2016,7,31,10,0,70.0,368.0,1.8,20.0,426.0,403.24,309.17
2016,7,31,10,15,160.5,390.5,1.8,20.0,527.5,515.93,393.5
2016,7,31,10,30,251.0,413.0,1.8,20.0,629.0,634.82,478.99
2016,7,31,10,45,294.5,412.5,1.8,20.5,673.0,682.5,511.05
2016,7,31,11,0,338.0,412.0,1.8,21.0,717.0,730.9,543.65
2016,7,31,11,15,374.5,401.0,1.85,21.0,744.0,762.42,565.83
2016,7,31,11,30,411.0,390.0,1.9,21.0,771.0,803.79,594.49
2016,7,31,11,45,427.5,378.0,1.95,21.5,777.0,813.91,600.62
2016,7,31,12,0,444.0,366.0,2.0,22.0,783.0,821.99,605.71
2016,7,31,12,15,444.0,366.0,2.05,22.0,783.5,823.27,606.88
2016,7,31,12,30,444.0,366.0,2.1,22.0,784.0,822.28,606.65
2016,7,31,12,45,445.5,362.0,2.2,22.0,779.0,816.61,603.86
2016,7,31,13,0,447.0,358.0,2.3,22.0,774.0,808.7,599.59
2016,7,31,13,15,481.5,342.0,2.35,22.0,783.0,818.36,607.77
2016,7,31,13,30,516.0,326.0,2.4,22.0,792.0,824.67,613.55
2016,7,31,13,45,520.5,314.0,2.5,22.0,774.0,803.9,600.72
2016,7,31,14,0,525.0,302.0,2.6,22.0,756.0,780.75,586.32
2016,7,31,14,15,514.5,298.5,2.65,21.5,731.5,750.6,567.23
2016,7,31,14,30,504.0,295.0,2.7,21.0,707.0,719.06,546.87
2016,7,31,14,45,518.5,270.0,2.8,21.0,678.0,685.53,524.78
2016,7,31,15,0,533.0,245.0,2.9,21.0,649.0,649.16,500.15
2016,7,31,15,15,530.5,231.0,2.95,20.5,614.5,608.52,472.09
2016,7,31,15,30,528.0,217.0,3.0,20.0,580.0,566.55,442.32
2016,7,31,15,45,384.0,240.5,3.1,19.5,495.5,472.16,370.62
2016,7,31,16,0,240.0,264.0,3.2,19.0,411.0,385.01,303.38
2016,7,31,16,15,240.5,240.5,3.2,18.5,377.5,347.97,275.17
2016,7,31,16,30,241.0,217.0,3.2,18.0,344.0,310.58,245.72
2016,7,31,16,45,498.0,143.5,3.25,18.0,371.0,332.0,258.78
2016,7,31,17,0,755.0,70.0,3.3,18.0,398.0,321.69,241.63
2016,7,31,17,15,721.0,66.0,3.25,17.5,346.0,261.34,188.22
2016,7,31,17,30,687.0,62.0,3.2,17.0,294.0,204.26,137.75
2016,7,31,17,45,640.0,56.5,3.15,16.5,244.0,147.41,90.07
2016,7,31,18,0,593.0,51.0,3.1,16.0,194.0,93.5,50.0
2016,7,31,18,15,518.5,43.5,3.0,15.5,147.0,45.16,24.83
2016,7,31,18,30,444.0,36.0,2.9,15.0,100.0,28.49,19.08
2016,7,31,18,45,325.0,26.0,2.85,14.5,62.5,20.95,11.07
2016,7,31,19,0,206.0,16.0,2.8,14.0,25.0,13.12,0.0
2016,7,31,19,15,103.0,8.0,2.7,14.0,12.5,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.0,10.5,6.37,0.0
2016,8,1,5,30,181.0,14.0,2.1,13.0,21.0,12.73,0.0
2016,8,1,5,45,309.0,24.0,2.15,13.5,57.0,19.33,9.19
2016,8,1,6,0,437.0,34.0,2.2,14.0,93.0,26.95,17.74
2016,8,1,6,15,513.0,41.0,2.15,14.5,139.0,38.88,22.37
2016,8,1,6,30,589.0,48.0,2.1,15.0,185.0,88.49,47.09
2016,8,1,6,45,294.5,73.0,2.1,15.5,141.5,104.78,70.1
2016,8,1,7,0,0.0,98.0,2.1,16.0,98.0,85.64,67.01
2016,8,1,7,15,2.5,119.5,2.05,16.0,120.5,105.34,83.31
2016,8,1,7,30,5.0,141.0,2.0,16.0,143.0,125.56,99.78
2016,8,1,7,45,26.0,173.0,2.0,16.5,186.0,162.55,129.34
2016,8,1,8,0,47.0,205.0,2.0,17.0,229.0,205.01,162.99
2016,8,1,8,15,68.5,233.5,1.95,17.0,272.5,245.45,194.93
2016,8,1,8,30,90.0,262.0,1.9,17.0,316.0,288.47,228.55
2016,8,1,8,45,146.5,286.0,1.85,17.5,382.0,356.73,281.14
2016,8,1,9,0,203.0,310.0,1.8,18.0,448.0,425.34,332.8
2016,8,1,9,15,331.5,293.0,1.85,18.5,535.0,517.86,402.88
2016,8,1,9,30,460.0,276.0,1.9,19.0,622.0,622.21,479.59
2016,8,1,9,45,680.0,185.5,2.0,19.5,724.0,732.23,561.25
2016,8,1,10,0,900.0,95.0,2.1,20.0,826.0,840.03,635.11
2016,8,1,10,15,907.0,96.0,2.2,20.0,855.5,877.3,659.32
2016,8,1,10,30,914.0,97.0,2.3,20.0,885.0,911.73,682.21
2016,8,1,10,45,919.0,98.0,2.4,20.5,907.5,941.31,700.5
2016,8,1,11,0,924.0,99.0,2.5,21.0,930.0,967.59,716.57
2016,8,1,11,15,927.5,99.5,2.55,21.0,945.5,988.51,730.04
2016,8,1,11,30,931.0,100.0,2.6,21.0,961.0,1005.84,741.27
2016,8,1,11,45,933.0,100.0,2.7,21.0,969.5,1017.52,749.41
2016,8,1,12,0,935.0,100.0,2.8,21.0,978.0,1025.43,755.24
2016,8,1,12,15,935.0,100.0,2.9,21.0,978.0,1027.57,757.43
2016,8,1,12,30,935.0,100.0,3.0,21.0,978.0,1025.87,757.26
2016,8,1,12,45,932.0,101.0,3.1,21.0,970.0,1018.43,753.42
2016,8,1,13,0,929.0,102.0,3.2,21.0,962.0,1007.24,747.21
2016,8,1,13,15,709.0,227.5,3.3,21.0,878.0,926.33,694.22
2016,8,1,13,30,489.0,353.0,3.4,21.0,794.0,826.53,621.48
2016,8,1,13,45,703.5,225.0,3.5,21.0,842.0,887.89,671.77
2016,8,1,14,0,918.0,97.0,3.6,21.0,890.0,918.21,693.45
2016,8,1,14,15,727.5,190.0,3.65,20.5,805.5,831.63,635.6
2016,8,1,14,30,537.0,283.0,3.7,20.0,721.0,735.54,565.44
2016,8,1,14,45,554.5,256.0,3.8,20.0,691.5,701.14,542.73
2016,8,1,15,0,572.0,229.0,3.9,20.0,662.0,666.87,519.13
2016,8,1,15,15,721.5,157.5,3.9,19.5,673.0,676.72,530.43
2016,8,1,15,30,871.0,86.0,3.9,19.0,684.0,665.51,525.16
2016,8,1,15,45,858.0,83.5,3.95,19.0,639.0,612.2,484.06
2016,8,1,16,0,845.0,81.0,4.0,19.0,594.0,557.92,441.23
2016,8,1,16,15,826.5,78.5,3.95,18.5,546.0,500.17,394.96
2016,8,1,16,30,808.0,76.0,3.9,18.0,498.0,442.46,347.13
2016,8,1,16,45,782.5,73.0,3.9,17.5,447.0,381.63,295.37
2016,8,1,17,0,757.0,70.0,3.9,17.0,396.0,322.42,243.4
2016,8,1,17,15,723.0,66.0,3.85,16.5,344.5,261.87,189.6
2016,8,1,17,30,689.0,62.0,3.8,16.0,293.0,204.6,138.63
2016,8,1,17,45,636.5,57.0,3.8,16.0,242.0,144.95,88.41
2016,8,1,18,0,584.0,52.0,3.8,16.0,191.0,93.44,50.36
2016,8,1,18,15,507.5,44.5,3.7,15.5,144.0,45.56,25.48
2016,8,1,18,30,431.0,37.0,3.6,15.0,97.0,29.44,19.85
2016,8,1,18,45,302.5,26.5,3.5,14.5,60.0,21.48,11.2
2016,8,1,19,0,174.0,16.0,3.4,14.0,23.0,14.55,0.0
2016,8,1,19,15,87.0,8.0,3.35,14.0,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,140.0,14.0,2.9,13.0,19.0,12.73,0.0
2016,8,2,5,45,276.0,25.5,3.0,13.5,55.0,20.74,9.92
2016,8,2,6,0,412.0,37.0,3.1,14.0,91.0,29.64,20.01
2016,8,2,6,15,493.5,44.5,3.05,14.0,138.0,41.73,24.94
2016,8,2,6,30,575.0,52.0,3.0,14.0,185.0,88.67,47.93
2016,8,2,6,45,287.5,51.5,3.0,14.5,118.0,85.64,54.56
2016,8,2,7,0,0.0,51.0,3.0,15.0,51.0,45.01,32.88
2016,8,2,7,15,4.5,97.0,2.95,15.5,99.0,86.55,67.75
2016,8,2,7,30,9.0,143.0,2.9,16.0,147.0,128.63,102.38
2016,8,2,7,45,19.5,168.5,2.9,16.5,178.5,156.18,124.4
2016,8,2,8,0,30.0,194.0,2.9,17.0,210.0,187.79,149.52
2016,8,2,8,15,36.5,217.0,2.85,17.0,238.0,214.71,170.85
2016,8,2,8,30,43.0,240.0,2.8,17.0,266.0,242.5,192.67
2016,8,2,8,45,76.0,274.0,2.8,17.5,324.0,297.37,235.53
2016,8,2,9,0,109.0,308.0,2.8,18.0,382.0,355.8,280.37
2016,8,2,9,15,165.0,328.0,2.75,18.0,448.0,427.79,335.73
2016,8,2,9,30,221.0,348.0,2.7,18.0,514.0,497.64,388.5
2016,8,2,9,45,304.5,343.5,2.7,18.5,584.0,578.53,448.51
2016,8,2,10,0,388.0,339.0,2.7,19.0,654.0,656.21,504.87
2016,8,2,10,15,442.0,331.0,2.7,19.0,702.0,719.42,550.09
2016,8,2,10,30,496.0,323.0,2.7,19.0,750.0,775.39,589.78
2016,8,2,10,45,492.0,337.0,2.75,19.5,769.5,800.53,605.29
2016,8,2,11,0,488.0,351.0,2.8,20.0,789.0,823.4,619.31
2016,8,2,11,15,498.0,348.0,2.8,20.0,802.0,840.87,631.1
2016,8,2,11,30,508.0,345.0,2.8,20.0,815.0,856.29,641.53
2016,8,2,11,45,507.0,350.0,2.85,20.5,821.5,866.58,647.2
2016,8,2,12,0,506.0,355.0,2.9,21.0,828.0,874.38,651.26
2016,8,2,12,15,729.5,229.5,2.95,21.0,912.5,974.47,724.28
2016,8,2,12,30,953.0,104.0,3.0,21.0,997.0,1048.86,772.89
2016,8,2,12,45,946.0,107.5,3.05,21.5,988.0,1039.87,765.46
2016,8,2,13,0,939.0,111.0,3.1,22.0,979.0,1027.12,756.46
2016,8,2,13,15,935.5,110.0,3.15,22.0,963.0,1009.57,745.87
2016,8,2,13,30,932.0,109.0,3.2,22.0,947.0,988.37,732.93
2016,8,2,13,45,721.5,215.0,3.3,22.0,854.0,895.49,671.97
2016,8,2,14,0,511.0,321.0,3.4,22.0,761.0,788.49,594.81
2016,8,2,14,15,534.5,298.0,3.45,21.5,744.5,768.97,584.49
2016,8,2,14,30,558.0,275.0,3.5,21.0,728.0,745.94,570.83
2016,8,2,14,45,593.0,244.5,3.6,21.0,707.5,724.0,557.05
2016,8,2,15,0,628.0,214.0,3.7,21.0,687.0,695.41,538.11
2016,8,2,15,15,629.0,198.5,3.8,20.5,650.0,651.86,508.02
2016,8,2,15,30,630.0,183.0,3.9,20.0,613.0,606.31,475.64
2016,8,2,15,45,539.5,198.0,4.0,20.0,549.0,528.17,415.77
2016,8,2,16,0,449.0,213.0,4.1,20.0,485.0,461.05,363.34
2016,8,2,16,15,430.5,197.5,4.15,19.5,440.5,410.18,323.81
2016,8,2,16,30,412.0,182.0,4.2,19.0,396.0,360.52,284.11
2016,8,2,16,45,571.0,131.0,4.3,19.0,394.5,352.69,274.01
2016,8,2,17,0,730.0,80.0,4.4,19.0,393.0,323.12,243.13
2016,8,2,17,15,692.0,75.0,4.4,18.5,341.0,260.06,187.89
2016,8,2,17,30,654.0,70.0,4.4,18.0,289.0,202.47,137.33
2016,8,2,17,45,593.5,64.5,4.45,17.5,237.0,145.19,90.05
2016,8,2,18,0,533.0,59.0,4.5,17.0,185.0,95.11,53.6
2016,8,2,18,15,450.5,50.0,4.45,16.5,138.5,48.92,29.13
2016,8,2,18,30,368.0,41.0,4.4,16.0,92.0,33.04,22.78
2016,8,2,18,45,233.5,28.5,4.35,15.5,56.0,23.36,12.21
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,14.55,0.0
2016,8,2,19,15,49.5,8.0,4.2,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,11.82,0.0
2016,8,3,5,45,237.5,25.5,2.55,14.5,52.0,20.78,9.48
2016,8,3,6,0,373.0,38.0,2.6,15.0,87.0,30.56,20.66
2016,8,3,6,15,457.5,47.0,2.45,15.0,133.5,43.55,26.62
2016,8,3,6,30,542.0,56.0,2.3,15.0,180.0,89.87,49.95
2016,8,3,6,45,289.0,88.0,2.15,15.5,156.0,117.15,80.7
2016,8,3,7,0,36.0,120.0,2.0,16.0,132.0,111.62,87.28
2016,8,3,7,15,384.5,99.0,1.9,16.5,259.5,194.05,144.22
2016,8,3,7,30,733.0,78.0,1.8,17.0,387.0,318.22,238.79
2016,8,3,7,45,439.0,148.5,1.7,17.5,340.5,311.49,241.91
2016,8,3,8,0,145.0,219.0,1.6,18.0,294.0,265.17,208.96
2016,8,3,8,15,208.5,236.0,1.6,18.5,355.0,322.68,254.04
2016,8,3,8,30,272.0,253.0,1.6,19.0,416.0,392.22,307.2
2016,8,3,8,45,568.0,175.0,1.65,19.5,549.5,525.23,409.56
2016,8,3,9,0,864.0,97.0,1.7,20.0,683.0,669.11,516.84
2016,8,3,9,15,876.5,99.0,1.8,20.0,724.5,720.39,553.59
2016,8,3,9,30,889.0,101.0,1.9,20.0,766.0,770.13,587.69
2016,8,3,9,45,902.0,100.5,2.0,20.5,803.0,815.96,617.39
2016,8,3,10,0,915.0,100.0,2.1,21.0,840.0,859.75,645.38
2016,8,3,10,15,922.0,101.5,2.2,21.0,870.0,898.12,670.73
2016,8,3,10,30,929.0,103.0,2.3,21.0,900.0,933.57,694.09
2016,8,3,10,45,729.0,220.0,2.45,21.5,856.0,906.58,675.03
2016,8,3,11,0,529.0,337.0,2.6,22.0,812.0,849.32,631.04
2016,8,3,11,15,544.5,338.5,2.75,22.0,834.5,877.09,651.29
2016,8,3,11,30,560.0,340.0,2.9,22.0,857.0,902.86,669.44
2016,8,3,11,45,534.0,356.0,3.05,22.0,852.5,899.98,667.32
2016,8,3,12,0,508.0,372.0,3.2,22.0,848.0,894.02,663.36
2016,8,3,12,15,523.5,358.0,3.3,22.0,848.5,897.1,666.71
2016,8,3,12,30,539.0,344.0,3.4,22.0,849.0,897.48,668.22
2016,8,3,12,45,540.5,340.0,3.55,22.0,843.0,891.19,665.06
2016,8,3,13,0,542.0,336.0,3.7,22.0,837.0,882.27,660.15
2016,8,3,13,15,536.5,330.5,3.85,21.5,819.5,862.62,649.03
2016,8,3,13,30,531.0,325.0,4.0,21.0,802.0,840.71,636.25
2016,8,3,13,45,524.5,321.5,4.15,21.0,783.0,817.69,621.24
2016,8,3,14,0,518.0,318.0,4.3,21.0,764.0,792.72,604.68
2016,8,3,14,15,544.0,293.5,4.35,20.5,748.0,773.63,593.91
2016,8,3,14,30,570.0,269.0,4.4,20.0,732.0,750.82,580.36
2016,8,3,14,45,582.5,248.0,4.5,20.0,703.0,716.92,557.34
2016,8,3,15,0,595.0,227.0,4.6,20.0,674.0,683.57,534.18
2016,8,3,15,15,552.0,225.5,4.6,19.5,622.5,620.21,487.89
2016,8,3,15,30,509.0,224.0,4.6,19.0,571.0,562.3,444.75
2016,8,3,15,45,471.0,220.5,4.7,19.0,524.5,508.03,402.98
2016,8,3,16,0,433.0,217.0,4.8,19.0,478.0,456.19,362.28
2016,8,3,16,15,238.5,210.0,4.8,18.5,352.0,319.85,254.7
2016,8,3,16,30,44.0,203.0,4.8,18.0,226.0,202.64,161.15
2016,8,3,16,45,28.0,175.0,4.8,18.0,189.0,167.51,133.05
2016,8,3,17,0,12.0,147.0,4.8,18.0,152.0,133.27,105.43
2016,8,3,17,15,7.5,128.5,4.75,17.5,132.0,114.54,90.42
2016,8,3,17,30,3.0,110.0,4.7,17.0,112.0,96.46,75.77
2016,8,3,17,45,284.0,82.5,4.7,16.5,149.5,113.64,77.83
2016,8,3,18,0,565.0,55.0,4.7,16.0,187.0,94.07,51.76
2016,8,3,18,15,483.0,47.0,4.6,15.5,139.5,46.77,27.16
2016,8,3,18,30,401.0,39.0,4.5,15.0,92.0,31.42,21.43
2016,8,3,18,45,200.5,29.0,4.4,14.5,55.5,22.74,11.34
2016,8,3,19,0,0.0,19.0,4.3,14.0,19.0,17.28,0.0
2016,8,3,19,15,0.0,9.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,49.5,6.5,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,99.0,13.0,3.5,13.0,15.0,11.82,0.0
2016,8,4,5,45,239.0,25.0,3.55,13.5,50.5,20.42,8.77
2016,8,4,6,0,379.0,37.0,3.6,14.0,86.0,29.77,20.01
2016,8,4,6,15,463.5,46.0,3.55,14.0,132.5,42.99,26.1
2016,8,4,6,30,548.0,55.0,3.5,14.0,179.0,89.77,49.79
2016,8,4,6,45,274.0,47.0,3.45,14.5,109.0,80.24,50.59
2016,8,4,7,0,0.0,39.0,3.4,15.0,39.0,34.37,23.81
2016,8,4,7,15,0.0,53.5,3.4,15.0,53.5,47.23,34.74
2016,8,4,7,30,0.0,68.0,3.4,15.0,68.0,60.11,45.55
2016,8,4,7,45,0.0,82.5,3.4,15.5,82.5,73.02,56.14
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,85.91,66.57
2016,8,4,8,15,0.0,117.5,3.45,16.0,117.5,104.22,81.5
2016,8,4,8,30,0.0,138.0,3.5,16.0,138.0,122.65,96.38
2016,8,4,8,45,1.0,156.0,3.6,16.5,157.0,139.57,109.71
2016,8,4,9,0,2.0,174.0,3.7,17.0,176.0,156.7,123.06
2016,8,4,9,15,7.0,205.0,3.75,17.0,210.5,188.66,148.54
2016,8,4,9,30,12.0,236.0,3.8,17.0,245.0,221.31,174.3
2016,8,4,9,45,15.5,259.0,3.85,17.5,271.0,246.0,193.16
2016,8,4,10,0,19.0,282.0,3.9,18.0,297.0,271.05,212.13
2016,8,4,10,15,23.0,306.5,3.95,18.0,325.5,298.25,233.03
2016,8,4,10,30,27.0,331.0,4.0,18.0,354.0,336.67,262.4
2016,8,4,10,45,30.5,348.0,4.05,18.0,374.5,357.91,278.41
2016,8,4,11,0,34.0,365.0,4.1,18.0,395.0,379.26,294.5
2016,8,4,11,15,33.5,370.5,4.15,18.0,401.0,385.44,298.91
2016,8,4,11,30,33.0,376.0,4.2,18.0,407.0,391.39,303.28
2016,8,4,11,45,34.5,377.5,4.3,18.0,410.0,395.07,306.13
2016,8,4,12,0,36.0,379.0,4.4,18.0,413.0,398.49,308.85
2016,8,4,12,15,25.5,332.5,4.4,18.0,356.5,342.2,265.7
2016,8,4,12,30,15.0,286.0,4.4,18.0,300.0,275.37,214.05
2016,8,4,12,45,17.5,304.5,4.4,18.0,321.0,295.03,229.54
2016,8,4,13,0,20.0,323.0,4.4,18.0,342.0,314.58,244.73
2016,8,4,13,15,24.5,337.0,4.4,18.0,359.5,343.87,267.45
2016,8,4,13,30,29.0,351.0,4.4,18.0,377.0,360.89,280.72
2016,8,4,13,45,26.0,335.0,4.4,18.0,358.0,341.17,265.72
2016,8,4,14,0,23.0,319.0,4.4,18.0,339.0,311.02,242.73
2016,8,4,14,15,27.5,320.0,4.4,18.0,343.0,325.01,254.06
2016,8,4,14,30,32.0,321.0,4.4,18.0,347.0,328.02,256.84
2016,8,4,14,45,37.5,316.0,4.4,18.0,345.0,325.52,255.45
2016,8,4,15,0,43.0,311.0,4.4,18.0,343.0,322.44,253.63
2016,8,4,15,15,82.0,310.5,4.45,17.5,367.5,346.62,274.42
2016,8,4,15,30,121.0,310.0,4.5,17.0,392.0,373.94,297.35
2016,8,4,15,45,80.0,274.0,4.55,17.0,326.5,300.86,239.71
2016,8,4,16,0,39.0,238.0,4.6,17.0,261.0,239.19,190.62
2016,8,4,16,15,19.5,184.0,4.6,16.5,195.5,173.52,138.19
2016,8,4,16,30,0.0,130.0,4.6,16.0,130.0,115.2,90.85
2016,8,4,16,45,0.0,120.5,4.65,16.0,120.5,106.57,84.03
2016,8,4,17,0,0.0,111.0,4.7,16.0,111.0,97.94,77.1
2016,8,4,17,15,0.0,96.0,4.65,15.5,96.0,84.54,66.19
2016,8,4,17,30,0.0,81.0,4.6,15.0,81.0,71.23,55.16
2016,8,4,17,45,285.0,66.5,4.6,14.5,132.0,100.09,66.96
2016,8,4,18,0,570.0,52.0,4.6,14.0,183.0,91.61,49.95
2016,8,4,18,15,489.5,44.0,4.5,13.5,136.0,44.04,25.2
2016,8,4,18,30,409.0,36.0,4.4,13.0,89.0,28.85,19.34
2016,8,4,18,45,204.5,26.5,4.35,13.0,53.0,20.8,9.42
2016,8,4,19,0,0.0,17.0,4.3,13.0,17.0,15.46,0.0
2016,8,4,19,15,0.0,8.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,43.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,87.0,12.0,3.5,14.0,14.0,10.91,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.0,48.0,20.5,8.21
2016,8,5,6,0,355.0,38.0,3.5,14.0,82.0,30.75,20.79
2016,8,5,6,15,441.0,47.5,3.4,14.0,128.5,44.2,27.23
2016,8,5,6,30,527.0,57.0,3.3,14.0,175.0,90.21,50.9
2016,8,5,6,45,263.5,56.5,3.25,14.5,115.5,87.18,56.93
2016,8,5,7,0,0.0,56.0,3.2,15.0,56.0,49.45,36.66
2016,8,5,7,15,0.0,80.0,3.1,15.0,80.0,70.63,54.59
2016,8,5,7,30,0.0,104.0,3.0,15.0,104.0,91.8,72.25
2016,8,5,7,45,0.0,126.0,2.9,15.5,126.0,111.41,88.19
2016,8,5,8,0,0.0,148.0,2.8,16.0,148.0,131.2,104.01
2016,8,5,8,15,19.5,191.5,2.65,16.0,203.0,180.21,143.69
2016,8,5,8,30,39.0,235.0,2.5,16.0,258.0,236.36,188.51
2016,8,5,8,45,28.5,236.5,2.45,16.5,254.5,234.37,185.86
2016,8,5,9,0,18.0,238.0,2.4,17.0,251.0,225.55,177.91
2016,8,5,9,15,14.0,230.5,2.35,17.0,240.5,216.99,170.68
2016,8,5,9,30,10.0,223.0,2.3,17.0,230.0,207.96,163.1
2016,8,5,9,45,45.0,296.5,2.3,17.5,332.5,312.7,245.09
2016,8,5,10,0,80.0,370.0,2.3,18.0,435.0,415.47,322.55
2016,8,5,10,15,64.0,370.0,2.3,18.0,423.0,405.35,313.59
2016,8,5,10,30,48.0,370.0,2.3,18.0,411.0,393.9,304.18
2016,8,5,10,45,55.5,389.0,2.3,18.5,437.5,421.58,324.17
2016,8,5,11,0,63.0,408.0,2.3,19.0,464.0,449.49,343.93
2016,8,5,11,15,285.5,384.5,2.35,19.0,646.5,665.88,506.96
2016,8,5,11,30,508.0,361.0,2.4,19.0,829.0,875.37,655.38
2016,8,5,11,45,505.5,367.0,2.5,19.5,835.5,885.16,659.22
2016,8,5,12,0,503.0,373.0,2.6,20.0,842.0,892.42,663.25
2016,8,5,12,15,490.0,376.5,2.7,20.0,833.5,884.32,658.14
2016,8,5,12,30,477.0,380.0,2.8,20.0,825.0,873.71,651.47
2016,8,5,12,45,490.5,364.0,2.95,20.0,818.5,867.87,649.36
2016,8,5,13,0,504.0,348.0,3.1,20.0,812.0,859.33,645.35
2016,8,5,13,15,499.5,348.0,3.3,20.0,801.5,846.42,637.87
2016,8,5,13,30,495.0,348.0,3.5,20.0,791.0,831.29,628.76
2016,8,5,13,45,495.0,335.0,3.7,20.0,768.5,805.66,612.57
2016,8,5,14,0,495.0,322.0,3.9,20.0,746.0,777.92,594.69
2016,8,5,14,15,513.0,301.5,4.0,19.5,728.0,756.42,582.18
2016,8,5,14,30,531.0,281.0,4.1,19.0,710.0,731.82,567.12
2016,8,5,14,45,555.0,256.0,4.25,19.0,687.0,704.44,549.0
2016,8,5,15,0,579.0,231.0,4.4,19.0,664.0,673.35,527.91
2016,8,5,15,15,573.0,219.0,4.4,18.5,627.0,629.91,496.87
2016,8,5,15,30,567.0,207.0,4.4,18.0,590.0,585.31,464.25
2016,8,5,15,45,662.5,161.5,4.45,18.0,580.0,573.76,456.38
2016,8,5,16,0,758.0,116.0,4.5,18.0,570.0,546.46,435.12
2016,8,5,16,15,734.0,112.0,4.45,17.5,521.0,487.37,387.6
2016,8,5,16,30,710.0,108.0,4.4,17.0,472.0,429.44,339.66
2016,8,5,16,45,672.0,104.5,4.4,17.0,419.5,367.84,287.06
2016,8,5,17,0,634.0,101.0,4.4,17.0,367.0,309.5,236.1
2016,8,5,17,15,591.0,94.0,4.35,16.5,316.0,250.2,184.38
2016,8,5,17,30,548.0,87.0,4.3,16.0,265.0,195.52,136.76
2016,8,5,17,45,484.0,78.5,4.3,15.5,215.0,141.35,92.34
2016,8,5,18,0,420.0,70.0,4.3,15.0,165.0,92.99,56.77
2016,8,5,18,15,335.0,57.5,4.2,14.5,121.0,50.8,32.94
2016,8,5,18,30,250.0,45.0,4.1,14.0,77.0,34.85,24.32
2016,8,5,18,45,144.0,28.0,4.1,14.0,45.0,21.95,9.46
2016,8,5,19,0,38.0,11.0,4.1,14.0,13.0,10.01,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.0,5.5,3.9,12.5,6.0,0.0,0.0
2016,8,6,5,30,46.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,168.0,26.0,3.95,13.5,44.0,20.43,7.48
2016,8,6,6,0,290.0,41.0,4.0,14.0,76.0,31.87,21.67
2016,8,6,6,15,378.0,52.0,3.95,14.0,121.0,47.5,30.54
2016,8,6,6,30,466.0,63.0,3.9,14.0,166.0,91.08,53.92
2016,8,6,6,45,523.0,71.5,3.9,14.5,216.0,139.11,89.12
2016,8,6,7,0,580.0,80.0,3.9,15.0,266.0,194.1,134.73
2016,8,6,7,15,290.0,78.0,3.9,15.0,171.0,151.03,112.87
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,67.23,51.51
2016,8,6,7,45,0.0,94.0,3.9,15.5,94.0,83.18,64.68
2016,8,6,8,0,0.0,112.0,3.9,16.0,112.0,99.23,77.68
2016,8,6,8,15,0.0,128.0,3.95,16.0,128.0,113.61,89.3
2016,8,6,8,30,0.0,144.0,4.0,16.0,144.0,128.08,100.89
2016,8,6,8,45,0.0,153.0,4.05,16.5,153.5,136.32,107.1
2016,8,6,9,0,0.0,162.0,4.1,17.0,163.0,144.58,113.29
2016,8,6,9,15,2.5,176.5,4.1,17.0,179.0,159.64,125.22
2016,8,6,9,30,5.0,191.0,4.1,17.0,195.0,174.98,137.32
2016,8,6,9,45,11.5,235.5,4.2,17.5,245.0,221.33,173.85
2016,8,6,10,0,18.0,280.0,4.3,18.0,295.0,268.62,210.5
2016,8,6,10,15,23.0,306.0,4.3,18.0,325.5,298.08,233.18
2016,8,6,10,30,28.0,332.0,4.3,18.0,356.0,339.13,264.64
2016,8,6,10,45,26.0,332.5,4.35,18.5,355.5,339.18,263.77
2016,8,6,11,0,24.0,333.0,4.4,19.0,355.0,327.0,253.7
2016,8,6,11,15,46.5,380.5,4.4,19.0,423.0,408.51,316.26
2016,8,6,11,30,69.0,428.0,4.4,19.0,491.0,479.11,369.35
2016,8,6,11,45,98.0,445.5,4.45,19.0,536.5,526.37,405.07
2016,8,6,12,0,127.0,463.0,4.5,19.0,582.0,587.52,450.62
2016,8,6,12,15,178.5,462.0,4.5,19.0,628.5,637.93,488.76
2016,8,6,12,30,230.0,461.0,4.5,19.0,675.0,687.28,525.8
2016,8,6,12,45,315.5,425.5,4.5,19.0,716.5,746.82,571.07
2016,8,6,13,0,401.0,390.0,4.5,19.0,758.0,800.95,611.92
2016,8,6,13,15,349.5,405.0,4.5,19.0,722.0,748.9,573.5
2016,8,6,13,30,298.0,420.0,4.5,19.0,686.0,707.65,542.9
2016,8,6,13,45,372.0,378.0,4.55,19.0,701.5,725.22,558.87
2016,8,6,14,0,446.0,336.0,4.6,19.0,717.0,748.64,578.41
2016,8,6,14,15,317.0,361.0,4.7,18.5,627.5,636.39,495.28
2016,8,6,14,30,188.0,386.0,4.8,18.0,538.0,531.31,415.66
2016,8,6,14,45,345.0,321.5,4.95,18.0,584.5,593.09,467.58
2016,8,6,15,0,502.0,257.0,5.1,18.0,631.0,641.37,507.78
2016,8,6,15,15,516.0,235.0,5.2,18.0,601.0,605.62,481.45
2016,8,6,15,30,530.0,213.0,5.3,18.0,571.0,567.14,452.73
2016,8,6,15,45,466.5,217.5,5.45,18.0,516.5,503.75,403.01
2016,8,6,16,0,403.0,222.0,5.6,18.0,462.0,445.13,356.31
2016,8,6,16,15,389.5,207.0,5.7,17.5,423.0,394.03,315.85
2016,8,6,16,30,376.0,192.0,5.8,17.0,384.0,349.84,279.78
2016,8,6,16,45,269.0,181.0,5.9,16.5,311.0,273.68,218.0
2016,8,6,17,0,162.0,170.0,6.0,16.0,238.0,207.0,164.26
2016,8,6,17,15,149.0,149.0,6.05,15.5,205.0,172.89,135.56
2016,8,6,17,30,136.0,128.0,6.1,15.0,172.0,140.44,108.08
2016,8,6,17,45,321.0,93.5,6.15,15.0,172.0,128.21,88.9
2016,8,6,18,0,506.0,59.0,6.2,15.0,172.0,92.04,52.72
2016,8,6,18,15,418.0,49.0,6.2,14.5,126.0,46.58,28.54
2016,8,6,18,30,330.0,39.0,6.2,14.0,80.0,31.73,21.53
2016,8,6,18,45,195.5,25.0,6.2,14.0,46.5,19.66,7.02
2016,8,6,19,0,61.0,11.0,6.2,14.0,13.0,10.01,0.0
2016,8,6,19,15,30.5,5.5,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,5.25,12.0,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,5.3,12.0,13.0,10.01,0.0
2016,8,7,5,45,236.5,23.0,5.35,12.5,47.0,18.84,5.72
2016,8,7,6,0,385.0,35.0,5.4,13.0,81.0,28.27,18.6
2016,8,7,6,15,473.5,43.5,5.3,13.5,128.0,41.75,24.61
2016,8,7,6,30,562.0,52.0,5.2,14.0,175.0,89.28,48.65
2016,8,7,6,45,281.0,65.0,5.15,14.5,126.5,97.54,64.94
2016,8,7,7,0,0.0,78.0,5.1,15.0,78.0,68.62,52.96
2016,8,7,7,15,0.0,92.5,5.0,15.0,92.5,81.5,63.8
2016,8,7,7,30,0.0,107.0,4.9,15.0,107.0,94.45,74.54
2016,8,7,7,45,0.0,116.5,4.8,15.5,116.5,103.07,81.35
2016,8,7,8,0,0.0,126.0,4.7,16.0,126.0,111.69,88.06
2016,8,7,8,15,25.5,184.0,4.6,16.5,199.0,179.96,143.74
2016,8,7,8,30,51.0,242.0,4.5,17.0,272.0,250.04,199.75
2016,8,7,8,45,88.5,274.0,4.45,17.5,331.0,306.6,244.27
2016,8,7,9,0,126.0,306.0,4.4,18.0,390.0,374.29,296.76
2016,8,7,9,15,255.0,306.5,4.3,18.0,491.0,481.52,381.08
2016,8,7,9,30,384.0,307.0,4.2,18.0,592.0,592.07,465.94
2016,8,7,9,45,405.0,312.0,4.15,18.5,625.5,640.24,500.04
2016,8,7,10,0,426.0,317.0,4.1,19.0,659.0,680.44,528.16
2016,8,7,10,15,679.5,209.5,4.05,19.0,777.5,814.49,630.47
2016,8,7,10,30,933.0,102.0,4.0,19.0,896.0,941.4,718.15
2016,8,7,10,45,939.5,102.0,3.95,19.5,919.5,971.96,735.71
2016,8,7,11,0,946.0,102.0,3.9,20.0,943.0,999.18,751.55
2016,8,7,11,15,949.0,102.5,3.85,20.0,959.0,1020.07,764.52
2016,8,7,11,30,952.0,103.0,3.8,20.0,975.0,1037.22,775.06
2016,8,7,11,45,955.0,102.5,3.8,20.5,983.5,1049.54,781.32
2016,8,7,12,0,958.0,102.0,3.8,21.0,992.0,1057.98,785.12
2016,8,7,12,15,958.5,102.0,3.8,21.0,992.0,1060.51,786.66
2016,8,7,12,30,959.0,102.0,3.8,21.0,992.0,1059.08,785.75
2016,8,7,12,45,739.5,229.0,3.85,21.0,912.0,983.76,735.97
2016,8,7,13,0,520.0,356.0,3.9,21.0,832.0,884.81,664.19
2016,8,7,13,15,737.0,227.5,3.95,21.0,890.0,959.97,722.54
2016,8,7,13,30,954.0,99.0,4.0,21.0,948.0,1004.15,752.75
2016,8,7,13,45,950.0,97.5,4.1,21.0,925.5,977.6,735.73
2016,8,7,14,0,946.0,96.0,4.2,21.0,903.0,947.56,716.78
2016,8,7,14,15,779.0,171.5,4.3,20.5,820.5,858.23,657.62
2016,8,7,14,30,612.0,247.0,4.4,20.0,738.0,770.29,595.23
2016,8,7,14,45,622.5,226.0,4.5,20.0,706.5,733.63,570.67
2016,8,7,15,0,633.0,205.0,4.6,20.0,675.0,693.91,542.99
2016,8,7,15,15,763.0,146.0,4.6,20.0,681.0,698.09,548.67
2016,8,7,15,30,893.0,87.0,4.6,20.0,687.0,683.55,539.51
2016,8,7,15,45,701.0,136.5,4.65,20.0,587.5,573.73,453.96
2016,8,7,16,0,509.0,186.0,4.7,20.0,488.0,471.16,373.08
2016,8,7,16,15,665.0,132.0,4.65,19.5,491.0,472.35,373.73
2016,8,7,16,30,821.0,78.0,4.6,19.0,494.0,450.95,353.91
2016,8,7,16,45,791.5,75.0,4.55,19.0,441.0,387.29,299.0
2016,8,7,17,0,762.0,72.0,4.5,19.0,388.0,325.72,244.65
2016,8,7,17,15,724.0,67.5,4.45,18.5,334.5,262.85,189.16
2016,8,7,17,30,686.0,63.0,4.4,18.0,281.0,203.8,137.05
2016,8,7,17,45,626.5,57.5,4.35,17.5,229.0,142.62,86.38
2016,8,7,18,0,567.0,52.0,4.3,17.0,177.0,90.48,48.66
2016,8,7,18,15,478.5,43.5,4.2,16.5,129.5,42.51,24.43
2016,8,7,18,30,390.0,35.0,4.1,16.0,82.0,28.31,18.36
2016,8,7,18,45,237.0,23.0,4.1,15.5,47.5,18.86,5.38
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,10.01,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,40.5,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,81.0,10.0,4.0,13.0,11.0,9.1,0.0
2016,8,8,5,45,227.0,21.5,4.15,13.5,44.0,17.52,4.0
2016,8,8,6,0,373.0,33.0,4.3,14.0,77.0,26.53,16.96
2016,8,8,6,15,461.0,41.5,4.2,14.5,123.0,40.09,23.09
2016,8,8,6,30,549.0,50.0,4.1,15.0,169.0,86.85,46.83
2016,8,8,6,45,279.5,79.5,4.0,15.5,140.5,110.07,75.25
2016,8,8,7,0,10.0,109.0,3.9,16.0,112.0,97.05,76.27
2016,8,8,7,15,15.0,128.0,3.8,16.5,134.0,116.2,91.96
2016,8,8,7,30,20.0,147.0,3.7,17.0,156.0,136.06,108.02
2016,8,8,7,45,24.0,167.5,3.65,17.5,179.0,157.54,125.21
2016,8,8,8,0,28.0,188.0,3.6,18.0,202.0,182.53,145.02
2016,8,8,8,15,47.5,218.5,3.55,18.0,245.5,222.92,177.27
2016,8,8,8,30,67.0,249.0,3.5,18.0,289.0,265.78,211.16
2016,8,8,8,45,141.5,275.5,3.5,18.5,368.0,347.18,275.16
2016,8,8,9,0,216.0,302.0,3.5,19.0,447.0,430.36,339.24
2016,8,8,9,15,309.0,300.0,3.55,19.0,521.0,514.14,403.86
2016,8,8,9,30,402.0,298.0,3.6,19.0,595.0,597.72,467.36
2016,8,8,9,45,656.0,197.0,3.7,19.5,709.5,732.71,570.34
2016,8,8,10,0,910.0,96.0,3.8,20.0,824.0,857.91,658.87
2016,8,8,10,15,917.0,97.5,3.9,20.0,853.5,896.26,684.27
2016,8,8,10,30,924.0,99.0,4.0,20.0,883.0,931.69,708.17
2016,8,8,10,45,927.5,100.5,4.15,20.5,906.0,960.79,726.58
2016,8,8,11,0,931.0,102.0,4.3,21.0,929.0,986.46,742.63
2016,8,8,11,15,934.0,103.0,4.45,21.0,944.5,1007.58,757.09
2016,8,8,11,30,937.0,104.0,4.6,21.0,960.0,1025.01,769.66
2016,8,8,11,45,938.0,105.0,4.8,21.0,968.0,1036.72,778.95
2016,8,8,12,0,939.0,106.0,5.0,21.0,976.0,1044.57,785.75
2016,8,8,12,15,939.0,106.0,5.15,21.0,976.0,1046.54,788.23
2016,8,8,12,30,939.0,106.0,5.3,21.0,976.0,1044.6,788.19
2016,8,8,12,45,724.5,232.0,5.5,21.0,900.5,973.26,740.69
2016,8,8,13,0,510.0,358.0,5.7,21.0,825.0,878.1,669.91
2016,8,8,13,15,529.5,334.5,5.8,21.0,812.0,865.02,662.81
2016,8,8,13,30,549.0,311.0,5.9,21.0,799.0,848.78,653.01
2016,8,8,13,45,737.5,205.5,6.0,21.0,843.0,906.77,699.77
2016,8,8,14,0,926.0,100.0,6.1,21.0,887.0,934.68,720.68
2016,8,8,14,15,919.5,98.5,6.1,20.5,857.5,899.64,697.82
2016,8,8,14,30,913.0,97.0,6.1,20.0,828.0,861.63,672.92
2016,8,8,14,45,905.0,95.0,6.2,20.0,792.5,819.16,643.65
2016,8,8,15,0,897.0,93.0,6.3,20.0,757.0,774.24,612.26
2016,8,8,15,15,885.0,91.0,6.3,19.5,715.5,724.27,577.5
2016,8,8,15,30,873.0,89.0,6.3,19.0,674.0,672.69,539.09
2016,8,8,15,45,858.0,86.5,6.3,19.0,628.0,617.43,495.39
2016,8,8,16,0,843.0,84.0,6.3,19.0,582.0,561.39,449.95
2016,8,8,16,15,822.0,81.0,6.2,18.5,532.0,502.09,401.29
2016,8,8,16,30,801.0,78.0,6.1,18.0,482.0,441.99,350.52
2016,8,8,16,45,775.5,74.0,6.05,18.0,430.5,379.97,296.22
2016,8,8,17,0,750.0,70.0,6.0,18.0,379.0,319.65,242.09
2016,8,8,17,15,711.5,65.5,5.9,17.5,326.5,257.33,186.42
2016,8,8,17,30,673.0,61.0,5.8,17.0,274.0,198.92,134.38
2016,8,8,17,45,620.5,55.0,5.75,16.5,223.0,139.17,84.23
2016,8,8,18,0,568.0,49.0,5.7,16.0,172.0,87.55,46.46
2016,8,8,18,15,479.0,41.0,5.6,15.5,125.5,39.99,22.69
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,26.62,16.89
2016,8,8,18,45,240.0,21.5,5.4,15.0,45.5,17.59,3.34
2016,8,8,19,0,90.0,10.0,5.3,15.0,12.0,9.1,0.0
2016,8,8,19,15,45.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,184.5,16.5,3.65,13.5,37.5,13.02,0.73
2016,8,9,6,0,369.0,33.0,3.7,14.0,75.0,26.62,16.96
2016,8,9,6,15,458.5,41.5,3.45,14.5,121.0,40.37,23.19
2016,8,9,6,30,548.0,50.0,3.2,15.0,167.0,87.19,47.07
2016,8,9,6,45,597.5,57.0,3.0,15.5,217.0,138.1,84.56
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,194.92,132.18
2016,8,9,7,15,686.5,69.0,2.5,16.0,319.0,254.5,184.8
2016,8,9,7,30,726.0,74.0,2.2,16.0,371.0,316.21,239.23
2016,8,9,7,45,755.0,77.5,1.9,16.5,422.5,376.09,290.72
2016,8,9,8,0,784.0,81.0,1.6,17.0,474.0,438.09,341.74
2016,8,9,8,15,805.0,84.0,1.4,17.5,523.5,497.33,388.62
2016,8,9,8,30,826.0,87.0,1.2,18.0,573.0,557.12,433.54
2016,8,9,8,45,845.0,88.0,1.0,18.5,619.0,611.85,472.48
2016,8,9,9,0,864.0,89.0,0.8,19.0,665.0,667.66,509.94
2016,8,9,9,15,876.0,91.0,0.8,19.5,706.5,718.87,544.27
2016,8,9,9,30,888.0,93.0,0.8,20.0,748.0,768.49,575.08
2016,8,9,9,45,899.5,93.5,0.8,20.5,784.5,814.33,602.74
2016,8,9,10,0,911.0,94.0,0.8,21.0,821.0,858.0,628.51
2016,8,9,10,15,917.5,95.0,0.95,21.0,850.5,895.46,653.72
2016,8,9,10,30,924.0,96.0,1.1,21.0,880.0,929.96,677.04
2016,8,9,10,45,929.5,96.5,1.25,21.5,903.0,959.89,696.09
2016,8,9,11,0,935.0,97.0,1.4,22.0,926.0,986.46,712.97
2016,8,9,11,15,938.0,97.5,1.6,22.0,941.0,1007.14,728.24
2016,8,9,11,30,941.0,98.0,1.8,22.0,956.0,1024.11,741.2
2016,8,9,11,45,942.0,98.5,2.0,22.5,963.5,1035.33,749.07
2016,8,9,12,0,943.0,99.0,2.2,23.0,971.0,1042.68,754.48
2016,8,9,12,15,943.0,99.0,2.35,23.0,971.0,1044.62,757.33
2016,8,9,12,30,943.0,99.0,2.5,23.0,971.0,1042.63,757.77
2016,8,9,12,45,725.5,228.5,2.7,23.0,896.0,971.94,714.05
2016,8,9,13,0,508.0,358.0,2.9,23.0,821.0,877.22,647.95
2016,8,9,13,15,717.5,230.0,3.0,23.0,872.0,946.01,701.57
2016,8,9,13,30,927.0,102.0,3.1,23.0,923.0,983.81,727.4
2016,8,9,13,45,735.5,202.5,3.25,23.0,843.5,902.88,674.62
2016,8,9,14,0,544.0,303.0,3.4,23.0,764.0,806.57,606.46
2016,8,9,14,15,723.0,201.0,3.45,23.0,791.5,845.84,639.75
2016,8,9,14,30,902.0,99.0,3.5,23.0,819.0,855.21,647.19
2016,8,9,14,45,891.5,98.0,3.6,23.0,783.0,812.09,618.73
