Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,881.0,97.0,3.7,23.0,747.0,766.76,588.68
2016,8,9,15,15,869.0,95.0,3.7,22.5,705.5,717.39,555.99
2016,8,9,15,30,857.0,93.0,3.7,22.0,664.0,666.44,519.58
2016,8,9,15,45,839.0,91.5,3.7,22.0,618.0,611.02,477.56
2016,8,9,16,0,821.0,90.0,3.7,22.0,572.0,556.68,435.14
2016,8,9,16,15,800.0,87.0,3.65,21.5,523.0,497.1,388.18
2016,8,9,16,30,779.0,84.0,3.6,21.0,474.0,438.07,340.05
2016,8,9,16,45,747.5,80.5,3.55,20.5,422.0,375.34,287.53
2016,8,9,17,0,716.0,77.0,3.5,20.0,370.0,315.03,235.53
2016,8,9,17,15,676.0,72.0,3.55,19.5,318.0,252.04,180.78
2016,8,9,17,30,636.0,67.0,3.6,19.0,266.0,194.66,130.77
2016,8,9,17,45,570.5,61.0,3.65,18.5,214.5,137.12,83.86
2016,8,9,18,0,505.0,55.0,3.7,18.0,163.0,87.52,48.47
2016,8,9,18,15,413.0,45.5,3.7,17.5,117.5,42.57,25.56
2016,8,9,18,30,321.0,36.0,3.7,17.0,72.0,29.42,18.95
2016,8,9,18,45,160.5,18.0,3.7,16.5,36.0,14.4,0.24
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,17.5,3.05,13.5,34.5,13.94,0.15
2016,8,10,6,0,309.0,35.0,3.1,14.0,69.0,28.45,18.42
2016,8,10,6,15,400.0,45.0,3.0,14.5,114.0,42.8,25.71
2016,8,10,6,30,491.0,55.0,2.9,15.0,159.0,87.48,49.42
2016,8,10,6,45,547.5,62.5,2.8,15.5,208.5,136.4,85.33
2016,8,10,7,0,604.0,70.0,2.7,16.0,258.0,192.17,131.65
2016,8,10,7,15,646.0,76.0,2.55,16.0,310.0,249.2,181.87
2016,8,10,7,30,688.0,82.0,2.4,16.0,362.0,310.66,235.95
2016,8,10,7,45,718.0,86.5,2.25,16.5,413.0,370.09,287.23
2016,8,10,8,0,748.0,91.0,2.1,17.0,464.0,432.75,339.33
2016,8,10,8,15,771.0,94.5,2.05,17.5,513.5,491.67,386.94
2016,8,10,8,30,794.0,98.0,2.0,18.0,563.0,551.43,433.39
2016,8,10,8,45,812.5,100.5,1.95,18.5,609.0,607.93,475.72
2016,8,10,9,0,831.0,103.0,1.9,19.0,655.0,664.14,516.29
2016,8,10,9,15,844.5,105.5,1.9,19.0,696.5,712.35,551.25
2016,8,10,9,30,858.0,108.0,1.9,19.0,738.0,762.32,585.01
2016,8,10,9,45,868.5,109.5,1.95,19.5,774.5,807.26,613.86
2016,8,10,10,0,879.0,111.0,2.0,20.0,811.0,850.04,640.89
2016,8,10,10,15,887.0,112.5,2.1,20.0,840.5,888.27,666.29
2016,8,10,10,30,895.0,114.0,2.2,20.0,870.0,923.73,689.77
2016,8,10,10,45,901.5,114.0,2.3,20.5,893.5,953.33,707.98
2016,8,10,11,0,908.0,114.0,2.4,21.0,917.0,979.72,724.06
2016,8,10,11,15,911.5,115.0,2.45,21.0,933.0,1000.87,737.62
2016,8,10,11,30,915.0,116.0,2.5,21.0,949.0,1018.43,748.95
2016,8,10,11,45,917.5,116.0,2.65,21.5,957.0,1030.33,756.3
2016,8,10,12,0,920.0,116.0,2.8,22.0,965.0,1038.47,761.3
2016,8,10,12,15,920.5,116.0,2.9,22.0,965.0,1040.81,763.64
2016,8,10,12,30,921.0,116.0,3.0,22.0,965.0,1039.33,763.64
2016,8,10,12,45,917.5,116.5,3.15,22.0,957.0,1030.57,759.43
2016,8,10,13,0,914.0,117.0,3.3,22.0,949.0,1018.07,752.83
2016,8,10,13,15,716.0,226.0,3.45,21.5,871.0,941.65,704.8
2016,8,10,13,30,518.0,335.0,3.6,21.0,793.0,845.12,636.83
2016,8,10,13,45,515.5,323.0,3.75,21.0,769.0,817.37,619.57
2016,8,10,14,0,513.0,311.0,3.9,21.0,745.0,787.56,600.1
2016,8,10,14,15,524.0,289.5,4.0,21.0,719.5,758.19,580.93
2016,8,10,14,30,535.0,268.0,4.1,21.0,694.0,726.11,559.51
2016,8,10,14,45,701.5,186.0,4.2,21.0,718.0,759.38,588.23
2016,8,10,15,0,868.0,104.0,4.3,21.0,742.0,764.5,594.36
2016,8,10,15,15,855.0,102.0,4.25,20.5,700.5,714.87,560.36
2016,8,10,15,30,842.0,100.0,4.2,20.0,659.0,666.81,525.13
2016,8,10,15,45,826.5,96.5,4.2,20.0,613.0,610.83,482.24
2016,8,10,16,0,811.0,93.0,4.2,20.0,567.0,554.25,437.72
2016,8,10,16,15,789.0,89.5,4.1,19.5,517.5,494.09,389.69
2016,8,10,16,30,767.0,86.0,4.0,19.0,468.0,434.62,340.64
2016,8,10,16,45,739.5,81.5,3.95,18.5,416.5,373.06,288.47
2016,8,10,17,0,712.0,77.0,3.9,18.0,365.0,313.5,236.47
2016,8,10,17,15,671.0,71.5,3.8,17.5,313.0,249.98,180.74
2016,8,10,17,30,630.0,66.0,3.7,17.0,261.0,192.2,129.98
2016,8,10,17,45,572.0,59.0,3.65,16.5,210.5,135.19,82.83
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,85.2,46.65
2016,8,10,18,15,421.5,42.5,3.5,15.5,114.5,39.71,23.57
2016,8,10,18,30,329.0,33.0,3.4,15.0,69.0,26.8,16.78
2016,8,10,18,45,164.5,16.5,3.3,15.0,34.5,13.15,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.74,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,27.28,17.34
2016,8,11,6,15,351.5,47.0,2.25,14.5,108.0,44.08,27.19
2016,8,11,6,30,440.0,59.0,2.3,15.0,152.0,87.37,51.2
2016,8,11,6,45,491.5,70.0,2.4,15.5,200.0,135.62,87.11
2016,8,11,7,0,543.0,81.0,2.5,16.0,248.0,190.22,132.45
2016,8,11,7,15,272.5,106.5,2.45,16.0,190.5,171.8,130.11
2016,8,11,7,30,2.0,132.0,2.4,16.0,133.0,117.16,92.96
2016,8,11,7,45,7.5,151.5,2.35,16.5,155.5,137.16,109.03
2016,8,11,8,0,13.0,171.0,2.3,17.0,178.0,157.91,125.42
2016,8,11,8,15,14.5,187.0,2.25,17.5,195.5,174.2,137.97
2016,8,11,8,30,16.0,203.0,2.2,18.0,213.0,190.68,150.52
2016,8,11,8,45,55.0,249.5,2.2,18.5,285.5,264.32,208.6
2016,8,11,9,0,94.0,296.0,2.2,19.0,358.0,338.18,265.37
2016,8,11,9,15,158.0,317.5,2.2,19.0,430.0,418.04,326.59
2016,8,11,9,30,222.0,339.0,2.2,19.0,502.0,495.84,385.09
2016,8,11,9,45,257.5,350.5,2.2,19.5,548.5,555.94,428.11
2016,8,11,10,0,293.0,362.0,2.2,20.0,595.0,608.7,465.2
2016,8,11,10,15,585.0,243.5,2.2,20.0,730.5,770.98,586.53
2016,8,11,10,30,877.0,125.0,2.2,20.0,866.0,919.97,688.54
2016,8,11,10,45,882.0,127.0,2.25,20.5,888.5,949.74,705.2
2016,8,11,11,0,887.0,129.0,2.3,21.0,911.0,976.27,720.88
2016,8,11,11,15,705.0,239.0,2.35,21.0,867.5,945.85,700.52
2016,8,11,11,30,523.0,349.0,2.4,21.0,824.0,885.57,655.58
2016,8,11,11,45,534.5,342.0,2.45,21.5,831.0,896.44,662.76
2016,8,11,12,0,546.0,335.0,2.5,22.0,838.0,904.81,667.64
2016,8,11,12,15,530.5,340.5,2.55,22.0,829.0,896.13,661.76
2016,8,11,12,30,515.0,346.0,2.6,22.0,820.0,884.79,654.29
2016,8,11,12,45,504.5,352.0,2.7,22.0,813.0,876.42,649.29
2016,8,11,13,0,494.0,358.0,2.8,22.0,806.0,865.66,642.66
2016,8,11,13,15,500.0,347.0,2.85,22.0,794.5,851.96,634.44
2016,8,11,13,30,506.0,336.0,2.9,22.0,783.0,835.73,624.5
2016,8,11,13,45,517.5,317.0,3.0,22.0,764.0,814.22,611.48
2016,8,11,14,0,529.0,298.0,3.1,22.0,745.0,789.94,596.42
2016,8,11,14,15,546.0,279.5,3.15,21.5,726.5,768.11,583.82
2016,8,11,14,30,563.0,261.0,3.2,21.0,708.0,743.12,568.71
2016,8,11,14,45,567.0,244.0,3.25,21.0,676.5,706.1,543.41
2016,8,11,15,0,571.0,227.0,3.3,21.0,645.0,666.88,516.12
2016,8,11,15,15,574.0,209.0,3.3,20.5,609.0,623.86,486.26
2016,8,11,15,30,577.0,191.0,3.3,20.0,573.0,583.01,457.11
2016,8,11,15,45,491.5,202.5,3.35,20.0,511.5,506.58,398.61
2016,8,11,16,0,406.0,214.0,3.4,20.0,450.0,440.94,347.45
2016,8,11,16,15,574.0,154.5,3.4,19.5,456.0,448.31,353.38
2016,8,11,16,30,742.0,95.0,3.4,19.0,462.0,432.18,338.24
2016,8,11,16,45,712.5,89.5,3.4,19.0,410.5,369.04,284.57
2016,8,11,17,0,683.0,84.0,3.4,19.0,359.0,309.03,232.29
2016,8,11,17,15,640.5,78.0,3.35,18.5,307.0,247.69,178.93
2016,8,11,17,30,598.0,72.0,3.3,18.0,255.0,190.88,129.53
2016,8,11,17,45,537.0,64.0,3.3,17.5,204.5,134.44,83.37
2016,8,11,18,0,476.0,56.0,3.3,17.0,154.0,85.49,48.19
2016,8,11,18,15,384.0,44.5,3.15,16.5,109.0,40.66,24.82
2016,8,11,18,30,292.0,33.0,3.0,16.0,64.0,26.89,16.59
2016,8,11,18,45,146.0,16.5,2.9,15.5,32.0,13.23,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.18,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,26.82,16.84
2016,8,12,6,15,400.0,43.5,1.95,14.0,111.0,42.18,24.89
2016,8,12,6,30,492.0,54.0,1.9,14.0,156.0,87.59,49.49
2016,8,12,6,45,555.0,61.0,1.85,14.5,206.5,137.24,85.92
2016,8,12,7,0,618.0,68.0,1.8,15.0,257.0,194.56,133.41
2016,8,12,7,15,384.5,115.5,1.8,15.5,240.5,213.19,160.63
2016,8,12,7,30,151.0,163.0,1.8,16.0,224.0,198.67,156.65
2016,8,12,7,45,146.5,186.5,1.8,16.5,252.5,229.21,182.03
2016,8,12,8,0,142.0,210.0,1.8,17.0,281.0,259.25,206.13
2016,8,12,8,15,223.0,224.0,1.8,17.5,348.0,323.36,256.59
2016,8,12,8,30,304.0,238.0,1.8,18.0,415.0,402.05,317.41
2016,8,12,8,45,320.5,256.0,1.85,18.5,456.0,447.61,351.46
2016,8,12,9,0,337.0,274.0,1.9,19.0,497.0,494.12,385.65
2016,8,12,9,15,604.5,188.5,1.9,19.0,619.0,632.75,491.71
2016,8,12,9,30,872.0,103.0,1.9,19.0,741.0,770.42,591.6
2016,8,12,9,45,876.5,107.5,1.95,19.5,776.0,814.23,618.74
2016,8,12,10,0,881.0,112.0,2.0,20.0,811.0,855.39,644.6
2016,8,12,10,15,888.5,113.5,2.1,20.5,840.5,893.29,668.48
2016,8,12,10,30,896.0,115.0,2.2,21.0,870.0,928.38,690.32
2016,8,12,10,45,749.5,204.5,2.3,21.5,847.5,922.23,684.75
2016,8,12,11,0,603.0,294.0,2.4,22.0,825.0,889.1,658.94
2016,8,12,11,15,615.0,289.0,2.5,22.0,838.5,908.78,673.24
2016,8,12,11,30,627.0,284.0,2.6,22.0,852.0,925.91,685.38
2016,8,12,11,45,773.0,201.0,2.75,22.0,907.0,986.64,728.27
2016,8,12,12,0,919.0,118.0,2.9,22.0,962.0,1042.07,765.18
2016,8,12,12,15,919.0,118.0,2.95,22.0,962.0,1043.83,766.2
2016,8,12,12,30,919.0,118.0,3.0,22.0,962.0,1041.75,765.36
2016,8,12,12,45,647.0,258.0,3.15,22.0,849.5,927.39,690.31
2016,8,12,13,0,375.0,398.0,3.3,22.0,737.0,778.36,582.56
2016,8,12,13,15,383.0,383.5,3.35,22.0,725.0,764.67,575.05
2016,8,12,13,30,391.0,369.0,3.4,22.0,713.0,748.97,565.17
2016,8,12,13,45,458.0,336.5,3.45,22.0,729.0,779.36,588.83
2016,8,12,14,0,525.0,304.0,3.5,22.0,745.0,793.05,600.69
2016,8,12,14,15,531.5,287.0,3.5,21.5,720.0,763.69,582.0
2016,8,12,14,30,538.0,270.0,3.5,21.0,695.0,731.89,561.57
2016,8,12,14,45,553.5,248.5,3.5,21.0,668.0,700.41,540.19
2016,8,12,15,0,569.0,227.0,3.5,21.0,641.0,665.88,516.21
2016,8,12,15,15,590.5,202.5,3.45,21.0,611.0,633.68,493.31
2016,8,12,15,30,612.0,178.0,3.4,21.0,581.0,594.12,464.46
2016,8,12,15,45,715.5,134.5,3.4,21.0,573.0,581.99,456.17
2016,8,12,16,0,819.0,91.0,3.4,21.0,565.0,556.81,436.59
2016,8,12,16,15,797.5,87.5,3.3,20.5,515.5,496.3,388.6
2016,8,12,16,30,776.0,84.0,3.2,20.0,466.0,436.44,339.66
2016,8,12,16,45,746.5,80.0,3.15,20.0,414.0,373.93,286.63
2016,8,12,17,0,717.0,76.0,3.1,20.0,362.0,313.65,234.09
2016,8,12,17,15,675.0,70.5,3.05,19.5,309.5,249.51,178.46
2016,8,12,17,30,633.0,65.0,3.0,19.0,257.0,191.2,127.78
2016,8,12,17,45,571.5,58.0,2.95,18.5,206.0,133.47,80.67
2016,8,12,18,0,510.0,51.0,2.9,18.0,155.0,83.23,44.92
2016,8,12,18,15,414.0,41.5,2.85,17.5,109.5,38.03,22.55
2016,8,12,18,30,318.0,32.0,2.8,17.0,64.0,26.18,15.69
2016,8,12,18,45,159.0,16.0,2.8,16.5,32.0,12.89,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,16.0,2.3,13.5,31.5,12.79,0.0
2016,8,13,6,0,295.0,32.0,2.4,14.0,63.0,25.98,15.99
2016,8,13,6,15,388.0,42.5,2.35,14.5,107.5,41.44,24.16
2016,8,13,6,30,481.0,53.0,2.3,15.0,152.0,86.27,48.52
2016,8,13,6,45,543.5,60.0,2.25,15.5,202.0,135.23,84.46
2016,8,13,7,0,606.0,67.0,2.2,16.0,252.0,191.81,131.32
2016,8,13,7,15,648.0,72.5,2.15,16.5,303.5,248.7,181.17
2016,8,13,7,30,690.0,78.0,2.1,17.0,355.0,310.03,234.65
2016,8,13,7,45,722.5,82.0,2.1,17.5,406.5,371.37,287.34
2016,8,13,8,0,755.0,86.0,2.1,18.0,458.0,433.94,339.45
2016,8,13,8,15,777.5,89.5,2.0,18.5,507.0,493.16,386.98
2016,8,13,8,30,800.0,93.0,1.9,19.0,556.0,553.15,433.17
2016,8,13,8,45,818.5,95.0,1.85,19.5,602.0,609.58,475.17
2016,8,13,9,0,837.0,97.0,1.8,20.0,648.0,662.6,513.27
2016,8,13,9,15,850.0,99.0,1.85,20.5,689.5,713.48,548.96
2016,8,13,9,30,863.0,101.0,1.9,21.0,731.0,762.91,581.19
2016,8,13,9,45,877.0,100.5,2.0,21.5,768.0,808.87,610.94
2016,8,13,10,0,891.0,100.0,2.1,22.0,805.0,852.9,639.04
2016,8,13,10,15,898.0,101.5,2.2,22.0,834.5,890.7,663.96
2016,8,13,10,30,905.0,103.0,2.3,22.0,864.0,925.63,686.92
2016,8,13,10,45,910.5,104.0,2.45,22.5,886.5,955.58,705.69
2016,8,13,11,0,916.0,105.0,2.6,23.0,909.0,982.23,722.27
2016,8,13,11,15,919.0,105.5,2.7,23.0,924.5,1002.5,735.65
2016,8,13,11,30,922.0,106.0,2.8,23.0,940.0,1019.13,746.79
2016,8,13,11,45,924.0,106.0,2.95,23.5,947.5,1030.51,753.65
2016,8,13,12,0,926.0,106.0,3.1,24.0,955.0,1038.09,758.14
2016,8,13,12,15,926.0,106.0,3.25,24.0,955.0,1039.82,760.41
2016,8,13,12,30,926.0,106.0,3.4,24.0,955.0,1037.67,760.28
2016,8,13,12,45,912.0,113.5,3.55,24.0,943.5,1025.48,753.66
2016,8,13,13,0,898.0,121.0,3.7,24.0,932.0,1009.65,744.72
2016,8,13,13,15,894.5,120.5,3.8,23.5,916.5,992.5,736.01
2016,8,13,13,30,891.0,120.0,3.9,23.0,901.0,971.82,724.91
2016,8,13,13,45,888.0,117.5,4.05,23.0,879.0,946.15,709.27
2016,8,13,14,0,885.0,115.0,4.2,23.0,857.0,917.14,691.25
2016,8,13,14,15,877.5,113.5,4.25,23.0,827.0,882.03,668.39
2016,8,13,14,30,870.0,112.0,4.3,23.0,797.0,844.15,643.47
2016,8,13,14,45,862.5,108.5,4.35,23.0,762.0,801.69,615.09
2016,8,13,15,0,855.0,105.0,4.4,23.0,727.0,756.87,584.7
2016,8,13,15,15,842.0,102.5,4.4,22.5,685.5,707.03,551.16
2016,8,13,15,30,829.0,100.0,4.4,22.0,644.0,658.92,516.23
2016,8,13,15,45,814.5,96.5,4.4,22.0,598.5,603.92,474.26
2016,8,13,16,0,800.0,93.0,4.4,22.0,553.0,548.25,430.61
2016,8,13,16,15,777.5,89.5,4.4,21.5,504.0,488.17,383.03
2016,8,13,16,30,755.0,86.0,4.4,21.0,455.0,428.89,334.43
2016,8,13,16,45,727.0,81.0,4.4,21.0,404.0,367.11,281.79
2016,8,13,17,0,699.0,76.0,4.4,21.0,353.0,306.07,228.5
2016,8,13,17,15,656.5,70.5,4.4,20.5,301.0,244.26,174.66
2016,8,13,17,30,614.0,65.0,4.4,20.0,249.0,186.95,124.84
2016,8,13,17,45,553.5,58.0,4.4,19.5,199.0,130.55,78.84
2016,8,13,18,0,493.0,51.0,4.4,19.0,149.0,81.53,44.06
2016,8,13,18,15,395.0,41.0,4.3,18.5,104.5,37.0,21.99
2016,8,13,18,30,297.0,31.0,4.2,18.0,60.0,25.38,14.67
2016,8,13,18,45,148.5,15.5,4.1,17.5,30.0,12.53,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,15.5,2.5,13.5,31.0,12.41,0.0
2016,8,14,6,0,302.0,31.0,2.6,14.0,62.0,25.17,15.17
2016,8,14,6,15,397.0,41.5,2.6,14.5,106.5,41.12,23.57
2016,8,14,6,30,492.0,52.0,2.6,15.0,151.0,86.8,48.44
2016,8,14,6,45,552.5,59.5,2.6,15.5,201.5,136.71,85.32
2016,8,14,7,0,613.0,67.0,2.6,16.0,252.0,194.0,133.02
2016,8,14,7,15,311.5,102.0,2.6,16.5,196.5,182.26,137.47
2016,8,14,7,30,10.0,137.0,2.6,17.0,141.0,124.41,98.48
2016,8,14,7,45,44.0,170.0,2.65,17.5,191.0,170.96,135.99
2016,8,14,8,0,78.0,203.0,2.7,18.0,241.0,220.25,175.26
2016,8,14,8,15,84.5,226.5,2.7,18.5,271.5,250.9,199.19
2016,8,14,8,30,91.0,250.0,2.7,19.0,302.0,282.31,223.35
2016,8,14,8,45,101.5,273.5,2.7,19.5,336.5,316.89,249.61
2016,8,14,9,0,112.0,297.0,2.7,20.0,371.0,352.48,276.21
2016,8,14,9,15,195.5,311.5,2.65,20.0,450.0,440.86,344.32
2016,8,14,9,30,279.0,326.0,2.6,20.0,529.0,537.97,417.1
2016,8,14,9,45,315.0,334.5,2.6,20.5,574.5,588.72,453.07
2016,8,14,10,0,351.0,343.0,2.6,21.0,620.0,641.14,489.83
2016,8,14,10,15,424.0,327.5,2.6,21.0,674.0,713.71,542.09
2016,8,14,10,30,497.0,312.0,2.6,21.0,728.0,779.6,588.81
2016,8,14,10,45,683.5,223.0,2.6,21.5,812.5,882.67,662.29
2016,8,14,11,0,870.0,134.0,2.6,22.0,897.0,969.26,717.3
2016,8,14,11,15,873.5,135.0,2.6,22.0,912.0,989.65,729.34
2016,8,14,11,30,877.0,136.0,2.6,22.0,927.0,1006.58,739.79
2016,8,14,11,45,691.5,248.5,2.65,22.5,875.5,965.13,711.21
2016,8,14,12,0,506.0,361.0,2.7,23.0,824.0,894.32,657.94
2016,8,14,12,15,489.5,364.5,2.75,23.0,812.5,882.41,650.56
2016,8,14,12,30,473.0,368.0,2.8,23.0,801.0,868.0,641.01
2016,8,14,12,45,487.0,351.5,2.9,23.0,793.5,861.8,638.42
2016,8,14,13,0,501.0,335.0,3.0,23.0,786.0,852.86,633.92
2016,8,14,13,15,498.5,335.5,3.1,23.0,778.0,842.1,627.46
2016,8,14,13,30,496.0,336.0,3.2,23.0,770.0,829.02,619.43
2016,8,14,13,45,675.5,234.0,3.35,23.0,808.5,883.71,663.48
2016,8,14,14,0,855.0,132.0,3.5,23.0,847.0,907.95,681.66
2016,8,14,14,15,847.0,130.5,3.6,22.5,817.5,880.9,665.75
2016,8,14,14,30,839.0,129.0,3.7,22.0,788.0,842.8,642.34
2016,8,14,14,45,828.5,126.5,3.85,22.0,752.0,799.22,613.79
2016,8,14,15,0,818.0,124.0,4.0,22.0,716.0,753.62,583.35
2016,8,14,15,15,804.0,121.0,4.1,21.5,674.5,703.24,548.79
2016,8,14,15,30,790.0,118.0,4.2,21.0,633.0,651.66,511.69
2016,8,14,15,45,773.5,113.5,4.3,21.0,587.5,596.15,469.52
2016,8,14,16,0,757.0,109.0,4.4,21.0,542.0,540.26,425.98
2016,8,14,16,15,732.5,104.5,4.4,20.5,493.0,479.96,378.17
2016,8,14,16,30,708.0,100.0,4.4,20.0,444.0,420.8,329.68
2016,8,14,16,45,678.0,94.0,4.45,20.0,393.0,359.51,277.56
2016,8,14,17,0,648.0,88.0,4.5,20.0,342.0,300.67,226.22
2016,8,14,17,15,603.0,81.5,4.45,19.5,290.5,240.13,173.63
2016,8,14,17,30,558.0,75.0,4.4,19.0,239.0,184.52,125.5
2016,8,14,17,45,496.5,65.5,4.35,18.5,190.0,129.1,80.42
2016,8,14,18,0,435.0,56.0,4.3,18.0,141.0,81.34,46.28
2016,8,14,18,15,336.5,44.0,4.15,17.5,98.0,38.78,27.67
2016,8,14,18,30,238.0,32.0,4.0,17.0,55.0,25.07,14.15
2016,8,14,18,45,119.0,16.0,3.85,16.5,27.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,12.5,32.0,12.49,0.0
2016,8,15,6,0,334.0,31.0,2.8,13.0,64.0,25.34,15.21
2016,8,15,6,15,433.5,40.5,2.7,13.5,110.0,41.4,23.19
2016,8,15,6,30,533.0,50.0,2.6,14.0,156.0,89.0,48.77
2016,8,15,6,45,595.5,56.5,2.55,14.5,208.0,140.98,87.3
2016,8,15,7,0,658.0,63.0,2.5,15.0,260.0,200.53,137.19
2016,8,15,7,15,329.0,72.5,2.45,15.0,171.0,160.42,119.71
2016,8,15,7,30,0.0,82.0,2.4,15.0,82.0,72.52,56.01
2016,8,15,7,45,0.0,107.0,2.4,15.5,107.0,94.79,74.47
2016,8,15,8,0,0.0,132.0,2.4,16.0,132.0,117.28,92.68
2016,8,15,8,15,2.0,154.0,2.4,16.5,155.5,138.29,109.4
2016,8,15,8,30,4.0,176.0,2.4,17.0,179.0,159.67,126.19
2016,8,15,8,45,11.0,203.5,2.4,17.5,211.0,189.56,149.67
2016,8,15,9,0,18.0,231.0,2.4,18.0,243.0,220.35,173.53
2016,8,15,9,15,21.0,251.0,2.4,18.5,266.0,242.13,189.9
2016,8,15,9,30,24.0,271.0,2.4,19.0,289.0,264.22,206.36
2016,8,15,9,45,39.5,307.0,2.45,19.5,338.0,321.81,250.24
2016,8,15,10,0,55.0,343.0,2.5,20.0,387.0,372.53,288.0
2016,8,15,10,15,85.0,373.0,2.55,20.0,443.5,431.18,332.17
2016,8,15,10,30,115.0,403.0,2.6,20.0,500.0,504.16,386.07
2016,8,15,10,45,114.5,414.5,2.7,20.5,513.0,519.72,396.07
2016,8,15,11,0,114.0,426.0,2.8,21.0,526.0,534.72,405.94
2016,8,15,11,15,202.0,427.0,2.9,21.0,607.5,624.01,472.79
2016,8,15,11,30,290.0,428.0,3.0,21.0,689.0,729.21,548.82
2016,8,15,11,45,336.5,413.0,3.1,21.0,718.5,763.81,573.94
2016,8,15,12,0,383.0,398.0,3.2,21.0,748.0,797.33,598.73
2016,8,15,12,15,450.0,376.5,3.3,21.0,787.5,855.85,640.9
2016,8,15,12,30,517.0,355.0,3.4,21.0,827.0,900.11,673.08
2016,8,15,12,45,526.0,342.0,3.5,21.0,818.5,892.02,668.44
2016,8,15,13,0,535.0,329.0,3.6,21.0,810.0,881.16,662.33
2016,8,15,13,15,523.5,329.0,3.65,21.0,793.0,860.7,648.66
2016,8,15,13,30,512.0,329.0,3.7,21.0,776.0,838.14,633.56
2016,8,15,13,45,523.5,310.0,3.75,21.0,756.5,816.22,619.71
2016,8,15,14,0,535.0,291.0,3.8,21.0,737.0,791.49,603.76
2016,8,15,14,15,537.5,277.0,3.8,20.5,711.5,761.11,584.31
2016,8,15,14,30,540.0,263.0,3.8,20.0,686.0,728.53,562.98
2016,8,15,14,45,576.5,235.5,3.85,20.0,667.5,707.43,549.53
2016,8,15,15,0,613.0,208.0,3.9,20.0,649.0,685.85,535.2
2016,8,15,15,15,617.0,190.0,3.8,19.5,612.0,641.62,503.8
2016,8,15,15,30,621.0,172.0,3.7,19.0,575.0,595.13,470.03
2016,8,15,15,45,541.5,183.0,3.65,19.0,516.0,519.31,411.39
2016,8,15,16,0,462.0,194.0,3.6,19.0,457.0,454.29,360.13
2016,8,15,16,15,628.0,137.5,3.5,18.5,460.0,459.64,364.0
2016,8,15,16,30,794.0,81.0,3.4,18.0,463.0,440.84,346.16
2016,8,15,16,45,765.5,76.5,3.35,18.0,410.5,376.98,291.22
2016,8,15,17,0,737.0,72.0,3.3,18.0,358.0,315.23,236.79
2016,8,15,17,15,694.5,67.0,3.15,17.5,304.5,251.74,180.9
2016,8,15,17,30,652.0,62.0,3.0,17.0,251.0,190.97,127.63
2016,8,15,17,45,589.5,55.0,2.95,16.5,199.5,131.9,79.14
2016,8,15,18,0,527.0,48.0,2.9,16.0,148.0,80.47,42.63
2016,8,15,18,15,423.0,38.0,2.8,15.5,102.5,33.83,23.58
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,22.94,12.19
2016,8,15,18,45,159.5,14.0,2.65,14.5,28.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,15.5,2.3,12.5,29.0,12.54,0.0
2016,8,16,6,0,276.0,31.0,2.4,13.0,58.0,25.36,15.02
2016,8,16,6,15,374.5,42.5,2.35,13.5,102.5,42.43,24.65
2016,8,16,6,30,473.0,54.0,2.3,14.0,147.0,88.11,50.27
2016,8,16,6,45,534.0,62.5,2.3,14.5,197.0,138.01,87.51
2016,8,16,7,0,595.0,71.0,2.3,15.0,247.0,195.42,135.45
2016,8,16,7,15,301.5,102.5,2.3,15.0,192.0,181.07,137.61
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,121.23,96.63
2016,8,16,7,45,17.0,157.0,2.3,15.5,165.0,146.24,116.94
2016,8,16,8,0,26.0,180.0,2.3,16.0,193.0,172.47,137.87
2016,8,16,8,15,37.0,206.0,2.35,16.5,226.5,208.04,166.12
2016,8,16,8,30,48.0,232.0,2.4,17.0,260.0,241.63,192.35
2016,8,16,8,45,82.5,264.0,2.45,17.5,316.0,296.88,235.61
2016,8,16,9,0,117.0,296.0,2.5,18.0,372.0,363.77,287.02
2016,8,16,9,15,271.5,288.0,2.5,18.5,480.5,482.55,379.12
2016,8,16,9,30,426.0,280.0,2.5,19.0,589.0,615.66,478.48
2016,8,16,9,45,385.5,311.5,2.55,19.5,601.5,624.24,481.77
2016,8,16,10,0,345.0,343.0,2.6,20.0,614.0,638.18,489.36
2016,8,16,10,15,437.5,321.5,2.6,20.0,678.0,721.99,550.56
2016,8,16,10,30,530.0,300.0,2.6,20.0,742.0,799.97,606.14
2016,8,16,10,45,546.5,305.5,2.65,20.5,772.0,836.74,629.74
2016,8,16,11,0,563.0,311.0,2.7,21.0,802.0,871.96,652.33
2016,8,16,11,15,540.5,328.5,2.7,21.0,806.5,879.54,656.02
2016,8,16,11,30,518.0,346.0,2.7,21.0,811.0,883.86,657.78
2016,8,16,11,45,511.5,352.5,2.75,21.5,815.0,890.1,660.59
2016,8,16,12,0,505.0,359.0,2.8,22.0,819.0,893.68,661.65
2016,8,16,12,15,498.0,360.5,2.8,22.0,814.0,889.2,658.42
2016,8,16,12,30,491.0,362.0,2.8,22.0,809.0,882.18,653.62
2016,8,16,12,45,497.0,351.5,2.85,22.0,800.5,873.75,648.85
2016,8,16,13,0,503.0,341.0,2.9,22.0,792.0,862.73,642.37
2016,8,16,13,15,686.5,241.0,2.9,22.0,844.5,934.38,696.48
2016,8,16,13,30,870.0,141.0,2.9,22.0,897.0,975.4,723.77
2016,8,16,13,45,865.0,139.0,2.95,22.0,874.0,948.63,706.66
2016,8,16,14,0,860.0,137.0,3.0,22.0,851.0,927.42,693.85
2016,8,16,14,15,851.5,135.0,3.05,21.5,820.5,890.67,671.7
2016,8,16,14,30,843.0,133.0,3.1,21.0,790.0,851.26,647.52
2016,8,16,14,45,832.5,130.0,3.15,21.0,753.5,806.81,618.24
2016,8,16,15,0,822.0,127.0,3.2,21.0,717.0,760.31,587.15
2016,8,16,15,15,807.0,124.0,3.3,20.5,675.0,708.84,552.16
2016,8,16,15,30,792.0,121.0,3.4,20.0,633.0,656.25,514.69
2016,8,16,15,45,773.5,117.0,3.5,20.0,586.5,599.69,472.08
2016,8,16,16,0,755.0,113.0,3.6,20.0,540.0,543.17,428.18
2016,8,16,16,15,729.5,108.0,3.6,19.5,490.0,481.76,379.7
2016,8,16,16,30,704.0,103.0,3.6,19.0,440.0,421.63,330.59
2016,8,16,16,45,671.0,97.0,3.6,19.0,388.5,359.24,277.68
2016,8,16,17,0,638.0,91.0,3.6,19.0,337.0,299.67,225.86
2016,8,16,17,15,591.0,83.5,3.55,18.5,285.0,238.16,172.63
2016,8,16,17,30,544.0,76.0,3.5,18.0,233.0,181.89,124.08
2016,8,16,17,45,477.5,66.5,3.5,17.5,183.5,126.66,79.42
2016,8,16,18,0,411.0,57.0,3.5,17.0,134.0,79.79,46.18
2016,8,16,18,15,310.5,43.5,3.4,16.5,91.0,35.97,25.22
2016,8,16,18,30,210.0,30.0,3.3,16.0,48.0,23.54,12.01
2016,8,16,18,45,105.0,15.0,3.25,15.5,24.0,13.64,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,14.5,25.5,12.23,0.0
2016,8,17,6,0,214.0,31.0,2.6,15.0,51.0,24.23,13.73
2016,8,17,6,15,308.0,44.0,2.55,15.0,93.0,41.46,24.42
2016,8,17,6,30,402.0,57.0,2.5,15.0,135.0,85.31,50.43
2016,8,17,6,45,466.5,66.5,2.5,15.5,183.5,132.23,85.35
2016,8,17,7,0,531.0,76.0,2.5,16.0,232.0,187.19,130.78
2016,8,17,7,15,272.0,106.5,2.4,16.5,187.0,174.31,132.25
2016,8,17,7,30,13.0,137.0,2.3,17.0,142.0,125.65,99.47
2016,8,17,7,45,12.0,151.0,2.25,17.5,156.0,138.97,110.13
2016,8,17,8,0,11.0,165.0,2.2,18.0,170.0,152.16,120.37
2016,8,17,8,15,32.5,199.5,2.1,18.0,218.0,199.9,158.6
2016,8,17,8,30,54.0,234.0,2.0,18.0,266.0,247.26,195.95
2016,8,17,8,45,143.0,262.0,1.95,18.5,354.0,340.1,268.67
2016,8,17,9,0,232.0,290.0,1.9,19.0,442.0,435.6,341.32
2016,8,17,9,15,310.0,292.0,1.9,19.5,508.0,514.94,400.16
2016,8,17,9,30,388.0,294.0,1.9,20.0,574.0,592.03,456.11
2016,8,17,9,45,404.0,303.0,1.95,20.5,607.5,641.56,490.03
2016,8,17,10,0,420.0,312.0,2.0,21.0,641.0,681.72,517.11
2016,8,17,10,15,453.5,312.0,2.05,21.0,679.0,727.9,549.58
2016,8,17,10,30,487.0,312.0,2.1,21.0,717.0,774.25,581.74
2016,8,17,10,45,517.0,314.5,2.15,21.5,755.0,819.55,611.55
2016,8,17,11,0,547.0,317.0,2.2,22.0,793.0,864.01,640.37
2016,8,17,11,15,381.0,379.5,2.25,22.0,714.0,764.6,568.56
2016,8,17,11,30,215.0,442.0,2.3,22.0,635.0,657.56,490.56
2016,8,17,11,45,280.0,430.5,2.35,22.5,683.5,727.68,540.75
2016,8,17,12,0,345.0,419.0,2.4,23.0,732.0,783.0,578.88
2016,8,17,12,15,415.5,390.5,2.45,23.0,767.5,837.16,617.21
2016,8,17,12,30,486.0,362.0,2.5,23.0,803.0,878.26,646.69
2016,8,17,12,45,484.0,357.5,2.6,23.0,793.5,867.81,640.31
2016,8,17,13,0,482.0,353.0,2.7,23.0,784.0,854.97,632.76
2016,8,17,13,15,495.5,334.0,2.8,23.0,770.0,840.47,624.72
2016,8,17,13,30,509.0,315.0,2.9,23.0,756.0,823.14,614.7
2016,8,17,13,45,509.5,304.5,3.0,23.0,736.0,799.42,599.77
2016,8,17,14,0,510.0,294.0,3.1,23.0,716.0,773.51,583.18
2016,8,17,14,15,524.0,277.0,3.25,22.5,697.5,750.73,570.29
2016,8,17,14,30,538.0,260.0,3.4,22.0,679.0,725.04,554.96
2016,8,17,14,45,537.0,246.0,3.55,22.0,647.0,687.49,529.4
2016,8,17,15,0,536.0,232.0,3.7,22.0,615.0,648.2,502.09
2016,8,17,15,15,526.0,221.0,3.7,21.5,578.5,603.88,470.79
2016,8,17,15,30,516.0,210.0,3.7,21.0,542.0,558.9,438.26
2016,8,17,15,45,458.5,208.5,3.75,20.5,487.0,493.64,389.1
2016,8,17,16,0,401.0,207.0,3.8,20.0,432.0,432.87,342.4
2016,8,17,16,15,542.5,154.5,3.75,19.5,429.5,429.01,339.49
2016,8,17,16,30,684.0,102.0,3.7,19.0,427.0,411.56,323.28
2016,8,17,16,45,398.5,127.5,3.65,19.0,311.5,279.68,218.24
2016,8,17,17,0,113.0,153.0,3.6,19.0,196.0,176.8,138.43
2016,8,17,17,15,315.5,114.5,3.5,18.0,209.5,188.6,141.49
2016,8,17,17,30,518.0,76.0,3.4,17.0,223.0,176.31,121.01
2016,8,17,17,45,448.0,66.0,3.35,16.5,174.0,121.82,76.97
2016,8,17,18,0,378.0,56.0,3.3,16.0,125.0,74.39,43.12
2016,8,17,18,15,279.0,42.0,3.2,15.5,84.0,34.16,23.69
2016,8,17,18,30,180.0,28.0,3.1,15.0,43.0,21.95,10.18
2016,8,17,18,45,90.0,14.0,3.05,15.0,21.5,12.73,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,2.0,13.5,24.5,14.55,0.0
2016,8,18,6,0,185.0,32.0,2.1,14.0,49.0,25.01,14.16
2016,8,18,6,15,279.5,46.0,2.15,14.5,90.0,42.77,25.79
2016,8,18,6,30,374.0,60.0,2.2,15.0,131.0,84.26,50.55
2016,8,18,6,45,437.0,70.5,2.25,15.5,179.0,132.09,86.5
2016,8,18,7,0,500.0,81.0,2.3,16.0,227.0,185.92,130.93
2016,8,18,7,15,257.0,108.5,2.3,16.0,184.5,172.45,131.45
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,125.19,99.47
2016,8,18,7,45,21.5,158.5,2.35,16.5,168.5,149.6,119.25
2016,8,18,8,0,29.0,181.0,2.4,17.0,195.0,178.65,142.44
2016,8,18,8,15,69.5,215.0,2.4,17.5,253.5,233.8,186.39
2016,8,18,8,30,110.0,249.0,2.4,18.0,312.0,293.82,233.5
2016,8,18,8,45,246.0,252.5,2.4,18.5,408.0,402.96,319.05
2016,8,18,9,0,382.0,256.0,2.4,19.0,504.0,512.12,402.33
2016,8,18,9,15,574.5,198.5,2.4,19.0,598.5,627.99,490.64
2016,8,18,9,30,767.0,141.0,2.4,19.0,693.0,742.32,575.71
2016,8,18,9,45,564.5,238.0,2.4,19.5,655.5,708.07,544.58
2016,8,18,10,0,362.0,335.0,2.4,20.0,618.0,646.52,494.49
2016,8,18,10,15,425.5,322.5,2.45,20.0,667.0,714.82,544.57
2016,8,18,10,30,489.0,310.0,2.5,20.0,716.0,775.31,587.69
2016,8,18,10,45,511.0,315.5,2.6,20.5,749.5,816.21,614.84
2016,8,18,11,0,533.0,321.0,2.7,21.0,783.0,855.92,641.02
2016,8,18,11,15,389.0,378.5,2.75,21.0,719.0,772.41,579.62
2016,8,18,11,30,245.0,436.0,2.8,21.0,655.0,696.2,522.64
2016,8,18,11,45,254.0,432.0,2.9,21.5,660.5,704.37,528.5
2016,8,18,12,0,263.0,428.0,3.0,22.0,666.0,711.24,532.9
2016,8,18,12,15,362.0,396.0,3.0,22.0,724.0,778.04,582.27
2016,8,18,12,30,461.0,364.0,3.0,22.0,782.0,856.3,637.93
2016,8,18,12,45,478.0,346.0,3.05,22.0,775.5,851.45,635.21
2016,8,18,13,0,495.0,328.0,3.1,22.0,769.0,843.82,631.31
2016,8,18,13,15,492.5,323.0,3.15,22.0,755.0,827.5,620.81
2016,8,18,13,30,490.0,318.0,3.2,22.0,741.0,808.96,608.82
2016,8,18,13,45,470.0,317.0,3.25,22.0,714.0,776.09,586.4
2016,8,18,14,0,450.0,316.0,3.3,22.0,687.0,742.1,563.08
2016,8,18,14,15,438.5,310.5,3.35,21.5,661.5,710.26,542.34
2016,8,18,14,30,427.0,305.0,3.4,21.0,636.0,677.37,520.5
2016,8,18,14,45,421.5,292.0,3.5,21.0,605.5,641.2,495.36
2016,8,18,15,0,416.0,279.0,3.6,21.0,575.0,603.99,469.03
2016,8,18,15,15,425.5,258.0,3.6,20.5,545.0,568.89,444.74
2016,8,18,15,30,435.0,237.0,3.6,20.0,515.0,531.69,418.22
2016,8,18,15,45,369.5,232.0,3.6,20.0,456.0,454.49,358.97
2016,8,18,16,0,304.0,227.0,3.6,20.0,397.0,391.49,309.73
2016,8,18,16,15,405.0,190.0,3.55,19.5,394.0,393.67,311.67
2016,8,18,16,30,506.0,153.0,3.5,19.0,391.0,377.51,297.32
2016,8,18,16,45,330.5,152.0,3.45,18.5,300.0,271.78,213.11
2016,8,18,17,0,155.0,151.0,3.4,18.0,209.0,188.65,147.7
2016,8,18,17,15,251.5,125.5,3.3,17.5,203.0,181.6,137.96
2016,8,18,17,30,348.0,100.0,3.2,17.0,197.0,161.36,115.45
2016,8,18,17,45,290.5,82.5,3.15,16.5,152.0,112.66,76.24
2016,8,18,18,0,233.0,65.0,3.1,16.0,107.0,71.33,45.77
2016,8,18,18,15,161.5,44.5,3.0,15.5,69.0,36.13,25.26
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,19.58,7.61
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,11.82,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,21.18,10.78
2016,8,19,6,15,144.0,47.5,2.95,15.0,70.0,41.98,26.95
2016,8,19,6,30,204.0,69.0,3.0,15.0,107.0,77.18,51.3
2016,8,19,6,45,256.5,88.0,3.05,15.5,152.0,117.34,82.19
2016,8,19,7,0,309.0,107.0,3.1,16.0,197.0,164.31,120.69
2016,8,19,7,15,171.5,125.5,2.95,16.0,177.5,162.19,125.72
2016,8,19,7,30,34.0,144.0,2.8,16.0,158.0,141.39,112.63
2016,8,19,7,45,30.5,161.0,2.7,16.5,174.5,158.46,126.51
2016,8,19,8,0,27.0,178.0,2.6,17.0,191.0,175.17,139.68
2016,8,19,8,15,23.0,190.5,2.5,17.5,202.5,182.7,145.14
2016,8,19,8,30,19.0,203.0,2.4,18.0,214.0,193.38,152.99
2016,8,19,8,45,41.0,240.0,2.3,18.5,265.5,249.12,196.8
2016,8,19,9,0,63.0,277.0,2.2,19.0,317.0,302.49,237.73
2016,8,19,9,15,46.5,278.0,2.15,19.0,309.0,295.21,231.05
2016,8,19,9,30,30.0,279.0,2.1,19.0,301.0,286.23,223.23
2016,8,19,9,45,33.5,298.5,2.05,19.5,324.0,310.07,240.71
2016,8,19,10,0,37.0,318.0,2.0,20.0,347.0,334.21,258.08
2016,8,19,10,15,91.0,360.5,2.0,20.0,435.0,425.95,327.83
2016,8,19,10,30,145.0,403.0,2.0,20.0,523.0,534.24,407.29
2016,8,19,10,45,276.0,382.5,2.05,20.5,618.5,653.76,494.51
2016,8,19,11,0,407.0,362.0,2.1,21.0,714.0,777.41,581.4
2016,8,19,11,15,408.5,368.0,2.15,21.0,726.5,794.02,591.59
2016,8,19,11,30,410.0,374.0,2.2,21.0,739.0,808.64,601.41
2016,8,19,11,45,420.5,373.0,2.25,21.5,750.0,823.28,610.48
2016,8,19,12,0,431.0,372.0,2.3,22.0,761.0,835.85,618.16
2016,8,19,12,15,448.0,356.5,2.35,22.0,761.0,838.39,620.82
2016,8,19,12,30,465.0,341.0,2.4,22.0,761.0,838.43,621.98
