Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,45,455.0,349.5,2.45,22.0,757.0,833.06,618.43
2016,8,19,13,0,445.0,358.0,2.5,22.0,753.0,825.45,613.48
2016,8,19,13,15,455.5,341.0,2.55,21.5,739.5,810.5,605.75
2016,8,19,13,30,466.0,324.0,2.6,21.0,726.0,792.99,596.26
2016,8,19,13,45,457.0,320.0,2.7,21.0,705.5,767.78,579.84
2016,8,19,14,0,448.0,316.0,2.8,21.0,685.0,740.98,562.17
2016,8,19,14,15,434.5,312.0,2.8,21.0,658.5,708.87,539.98
2016,8,19,14,30,421.0,308.0,2.8,21.0,632.0,675.82,516.93
2016,8,19,14,45,398.0,305.0,2.85,21.0,600.0,625.87,481.65
2016,8,19,15,0,375.0,302.0,2.9,21.0,568.0,586.94,453.72
2016,8,19,15,15,364.5,286.5,2.9,20.5,532.0,545.19,424.31
2016,8,19,15,30,354.0,271.0,2.9,20.0,496.0,503.38,394.2
2016,8,19,15,45,364.0,240.5,2.9,20.0,456.5,459.61,361.64
2016,8,19,16,0,374.0,210.0,2.9,20.0,417.0,414.18,326.9
2016,8,19,16,15,405.5,189.0,2.95,19.5,395.0,393.04,310.4
2016,8,19,16,30,437.0,168.0,3.0,19.0,373.0,360.87,284.08
2016,8,19,16,45,402.5,153.5,3.1,18.5,325.0,305.09,238.49
2016,8,19,17,0,368.0,139.0,3.2,18.0,277.0,252.9,194.91
2016,8,19,17,15,324.5,122.0,3.2,17.5,229.5,197.37,148.34
2016,8,19,17,30,281.0,105.0,3.2,17.0,182.0,150.53,109.14
2016,8,19,17,45,229.0,84.0,3.25,17.0,138.0,104.59,72.05
2016,8,19,18,0,177.0,63.0,3.3,17.0,94.0,65.58,42.8
2016,8,19,18,15,120.0,41.0,3.25,16.5,59.0,33.06,22.41
2016,8,19,18,30,63.0,19.0,3.2,16.0,24.0,15.67,3.99
2016,8,19,18,45,31.5,9.5,3.2,16.0,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.5,2.1,14.5,14.5,10.46,0.0
2016,8,20,6,0,70.0,23.0,2.2,15.0,29.0,18.85,8.69
2016,8,20,6,15,124.0,45.5,2.2,15.0,65.0,40.15,25.64
2016,8,20,6,30,178.0,68.0,2.2,15.0,101.0,74.38,49.92
2016,8,20,6,45,227.0,89.0,2.2,15.5,145.5,114.11,80.74
2016,8,20,7,0,276.0,110.0,2.2,16.0,190.0,160.35,118.57
2016,8,20,7,15,143.0,121.0,2.15,16.0,163.0,150.59,116.85
2016,8,20,7,30,10.0,132.0,2.1,16.0,136.0,120.45,95.65
2016,8,20,7,45,11.5,149.0,2.1,16.5,154.0,137.26,109.2
2016,8,20,8,0,13.0,166.0,2.1,17.0,172.0,154.3,122.63
2016,8,20,8,15,22.5,191.5,2.05,17.5,203.5,183.5,145.72
2016,8,20,8,30,32.0,217.0,2.0,18.0,235.0,219.45,173.82
2016,8,20,8,45,32.5,234.5,2.0,18.5,254.5,238.84,188.3
2016,8,20,9,0,33.0,252.0,2.0,19.0,274.0,258.32,202.69
2016,8,20,9,15,32.5,266.5,2.0,19.0,289.5,274.22,214.53
2016,8,20,9,30,32.0,281.0,2.0,19.0,305.0,290.07,226.25
2016,8,20,9,45,29.5,289.0,2.05,19.5,312.0,297.81,231.25
2016,8,20,10,0,27.0,297.0,2.1,20.0,319.0,305.27,236.06
2016,8,20,10,15,40.0,329.5,2.15,20.0,362.5,350.56,270.41
2016,8,20,10,30,53.0,362.0,2.2,20.0,406.0,396.89,304.96
2016,8,20,10,45,105.5,394.0,2.25,20.5,484.0,480.4,367.1
2016,8,20,11,0,158.0,426.0,2.3,21.0,562.0,580.47,439.16
2016,8,20,11,15,172.5,433.5,2.4,21.0,585.0,606.19,457.27
2016,8,20,11,30,187.0,441.0,2.5,21.0,608.0,631.49,475.56
2016,8,20,11,45,235.5,436.5,2.65,21.0,648.0,677.64,509.88
2016,8,20,12,0,284.0,432.0,2.8,21.0,688.0,738.34,553.71
2016,8,20,12,15,298.0,419.0,2.85,21.0,687.5,739.51,554.92
2016,8,20,12,30,312.0,406.0,2.9,21.0,687.0,739.02,555.49
2016,8,20,12,45,494.5,323.5,3.0,21.0,764.0,847.2,636.45
2016,8,20,13,0,677.0,241.0,3.1,21.0,841.0,940.41,704.81
2016,8,20,13,15,672.5,239.0,3.1,21.0,826.0,922.53,692.3
2016,8,20,13,30,668.0,237.0,3.1,21.0,811.0,901.8,678.71
2016,8,20,13,45,555.5,278.5,3.15,21.0,747.0,818.04,619.29
2016,8,20,14,0,443.0,320.0,3.2,21.0,683.0,741.07,563.75
2016,8,20,14,15,399.0,325.5,3.2,20.5,643.0,680.84,522.17
2016,8,20,14,30,355.0,331.0,3.2,20.0,603.0,634.01,489.12
2016,8,20,14,45,353.0,315.5,3.2,20.0,575.0,601.18,466.04
2016,8,20,15,0,351.0,300.0,3.2,20.0,547.0,567.36,441.83
2016,8,20,15,15,308.5,287.5,3.2,19.5,495.0,507.01,397.51
2016,8,20,15,30,266.0,275.0,3.2,19.0,443.0,449.69,354.74
2016,8,20,15,45,264.5,252.5,3.2,19.0,409.0,411.03,325.51
2016,8,20,16,0,263.0,230.0,3.2,19.0,375.0,372.04,295.32
2016,8,20,16,15,390.0,187.0,3.25,18.5,379.5,383.48,304.78
2016,8,20,16,30,517.0,144.0,3.3,18.0,384.0,373.66,295.33
2016,8,20,16,45,487.0,131.5,3.35,18.0,336.0,316.94,247.5
2016,8,20,17,0,457.0,119.0,3.4,18.0,288.0,263.14,201.26
2016,8,20,17,15,409.0,106.0,3.4,17.5,239.5,207.37,153.8
2016,8,20,17,30,361.0,93.0,3.4,17.0,191.0,157.25,111.41
2016,8,20,17,45,304.0,76.5,3.4,16.5,146.5,108.79,72.36
2016,8,20,18,0,247.0,60.0,3.4,16.0,102.0,67.65,42.26
2016,8,20,18,15,170.5,40.5,3.3,15.5,65.0,31.48,21.03
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.41,3.13
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.8,13.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,3.0,14.0,36.0,21.93,10.68
2016,8,21,6,15,180.5,46.0,3.0,14.5,74.0,41.41,25.68
2016,8,21,6,30,254.0,65.0,3.0,15.0,112.0,79.33,50.95
2016,8,21,6,45,314.5,81.0,3.05,15.5,158.0,122.31,83.76
2016,8,21,7,0,375.0,97.0,3.1,16.0,204.0,173.0,125.43
2016,8,21,7,15,187.5,103.0,3.05,16.0,156.5,149.42,114.79
2016,8,21,7,30,0.0,109.0,3.0,16.0,109.0,96.58,76.04
2016,8,21,7,45,9.0,139.5,2.95,16.5,143.5,127.77,101.56
2016,8,21,8,0,18.0,170.0,2.9,17.0,178.0,160.37,127.79
2016,8,21,8,15,30.5,197.0,2.85,17.0,213.5,197.54,157.68
2016,8,21,8,30,43.0,224.0,2.8,17.0,249.0,232.75,185.65
2016,8,21,8,45,97.5,258.0,2.75,17.5,319.5,302.58,240.91
2016,8,21,9,0,152.0,292.0,2.7,18.0,390.0,386.54,305.8
2016,8,21,9,15,201.5,308.0,2.7,18.0,446.5,446.78,351.99
2016,8,21,9,30,251.0,324.0,2.7,18.0,503.0,521.15,408.01
2016,8,21,9,45,272.5,337.5,2.7,18.5,541.0,564.45,438.75
2016,8,21,10,0,294.0,351.0,2.7,19.0,579.0,608.47,469.68
2016,8,21,10,15,344.5,348.5,2.75,19.0,625.5,662.16,509.14
2016,8,21,10,30,395.0,346.0,2.8,19.0,672.0,717.55,549.27
2016,8,21,10,45,458.0,333.5,2.85,19.5,720.5,788.24,598.65
2016,8,21,11,0,521.0,321.0,2.9,20.0,769.0,848.19,639.81
2016,8,21,11,15,539.5,312.0,2.95,20.0,783.0,868.18,653.61
2016,8,21,11,30,558.0,303.0,3.0,20.0,797.0,886.07,666.32
2016,8,21,11,45,559.0,305.5,3.1,20.5,804.5,895.94,672.05
2016,8,21,12,0,560.0,308.0,3.2,21.0,812.0,903.12,676.06
2016,8,21,12,15,640.5,265.0,3.3,21.0,840.5,944.57,707.11
2016,8,21,12,30,721.0,222.0,3.4,21.0,869.0,979.87,732.25
2016,8,21,12,45,735.0,211.5,3.5,21.0,865.5,977.33,731.17
2016,8,21,13,0,749.0,201.0,3.6,21.0,862.0,971.12,728.03
2016,8,21,13,15,744.0,199.0,3.65,20.5,846.0,951.71,717.1
2016,8,21,13,30,739.0,197.0,3.7,20.0,830.0,929.21,704.13
2016,8,21,13,45,585.0,260.5,3.8,20.0,753.0,831.19,635.04
2016,8,21,14,0,431.0,324.0,3.9,20.0,676.0,734.86,564.07
2016,8,21,14,15,391.0,327.0,3.9,20.0,637.5,676.0,522.06
2016,8,21,14,30,351.0,330.0,3.9,20.0,599.0,630.21,488.53
2016,8,21,14,45,322.0,319.5,3.95,20.0,557.0,581.1,452.69
2016,8,21,15,0,293.0,309.0,4.0,20.0,515.0,533.19,417.25
2016,8,21,15,15,284.0,293.0,4.0,19.5,482.5,495.52,390.13
2016,8,21,15,30,275.0,277.0,4.0,19.0,450.0,457.9,362.48
2016,8,21,15,45,194.5,257.5,4.05,19.0,375.0,366.23,291.0
2016,8,21,16,0,114.0,238.0,4.1,19.0,300.0,290.85,231.32
2016,8,21,16,15,261.5,197.0,4.1,18.5,322.0,322.92,258.03
2016,8,21,16,30,409.0,156.0,4.1,18.0,344.0,337.22,268.06
2016,8,21,16,45,289.0,150.0,4.15,17.5,275.0,253.94,200.59
2016,8,21,17,0,169.0,144.0,4.2,17.0,206.0,186.89,146.76
2016,8,21,17,15,143.0,124.5,4.15,16.5,171.0,150.17,116.08
2016,8,21,17,30,117.0,105.0,4.1,16.0,136.0,116.72,88.19
2016,8,21,17,45,189.0,81.0,4.1,16.0,118.5,96.41,67.25
2016,8,21,18,0,261.0,57.0,4.1,16.0,101.0,65.79,40.27
2016,8,21,18,15,179.0,38.5,4.0,15.5,64.0,29.81,19.46
2016,8,21,18,30,97.0,20.0,3.9,15.0,27.0,15.66,0.93
2016,8,21,18,45,48.5,10.0,3.8,15.0,13.5,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,13.5,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.78,0.69
2016,8,22,6,15,0.0,21.0,3.4,14.0,21.0,18.48,9.66
2016,8,22,6,30,0.0,32.0,3.3,14.0,32.0,28.2,18.28
2016,8,22,6,45,0.0,45.0,3.25,14.5,45.0,39.71,28.3
2016,8,22,7,0,0.0,58.0,3.2,15.0,58.0,51.24,38.19
2016,8,22,7,15,0.0,72.0,3.1,15.5,72.0,63.64,48.64
2016,8,22,7,30,0.0,86.0,3.0,16.0,86.0,76.12,58.96
2016,8,22,7,45,0.0,107.0,2.95,16.5,107.0,94.96,74.41
2016,8,22,8,0,0.0,128.0,2.9,17.0,128.0,113.96,89.73
2016,8,22,8,15,4.5,156.0,2.8,17.0,158.5,141.85,112.31
2016,8,22,8,30,9.0,184.0,2.7,17.0,189.0,170.49,135.24
2016,8,22,8,45,12.5,202.5,2.65,17.5,210.5,190.37,150.59
2016,8,22,9,0,16.0,221.0,2.6,18.0,232.0,210.68,166.11
2016,8,22,9,15,14.5,228.0,2.6,18.5,238.0,216.97,170.3
2016,8,22,9,30,13.0,235.0,2.6,19.0,244.0,223.1,174.37
2016,8,22,9,45,20.0,265.5,2.65,19.5,280.5,258.14,201.22
2016,8,22,10,0,27.0,296.0,2.7,20.0,317.0,304.96,236.64
2016,8,22,10,15,39.5,327.5,2.75,20.0,359.5,348.93,270.02
2016,8,22,10,30,52.0,359.0,2.8,20.0,402.0,393.9,303.77
2016,8,22,10,45,138.5,388.5,2.9,20.0,507.0,520.7,400.1
2016,8,22,11,0,225.0,418.0,3.0,20.0,612.0,637.97,486.52
2016,8,22,11,15,198.0,428.5,3.1,20.0,601.0,627.54,477.46
2016,8,22,11,30,171.0,439.0,3.2,20.0,590.0,615.28,467.87
2016,8,22,11,45,307.5,401.0,3.3,20.5,675.5,729.61,552.83
2016,8,22,12,0,444.0,363.0,3.4,21.0,761.0,843.18,634.05
2016,8,22,12,15,467.0,342.0,3.5,21.0,760.5,846.04,636.67
2016,8,22,12,30,490.0,321.0,3.6,21.0,760.0,846.22,638.34
2016,8,22,12,45,574.5,285.0,3.7,21.0,794.5,891.96,672.91
2016,8,22,13,0,659.0,249.0,3.8,21.0,829.0,932.52,703.43
2016,8,22,13,15,654.5,246.5,3.9,20.5,813.5,914.25,692.79
2016,8,22,13,30,650.0,244.0,4.0,20.0,798.0,893.17,680.55
2016,8,22,13,45,450.5,314.5,4.1,20.0,693.5,758.42,581.58
2016,8,22,14,0,251.0,385.0,4.2,20.0,589.0,624.12,480.52
2016,8,22,14,15,257.0,368.0,4.25,20.0,570.0,602.14,466.03
2016,8,22,14,30,263.0,351.0,4.3,20.0,551.0,578.81,449.86
2016,8,22,14,45,188.5,336.5,4.4,20.0,476.5,482.07,376.95
2016,8,22,15,0,114.0,322.0,4.5,20.0,402.0,392.42,308.02
2016,8,22,15,15,100.0,298.5,4.5,19.5,365.5,353.38,278.93
2016,8,22,15,30,86.0,275.0,4.5,19.0,329.0,315.56,250.2
2016,8,22,15,45,83.5,253.0,4.55,19.0,302.0,287.53,228.61
2016,8,22,16,0,81.0,231.0,4.6,19.0,275.0,259.74,206.89
2016,8,22,16,15,63.5,204.5,4.5,18.5,237.0,220.49,175.87
2016,8,22,16,30,46.0,178.0,4.4,18.0,199.0,183.4,146.27
2016,8,22,16,45,32.5,153.5,4.3,17.5,167.5,151.99,120.98
2016,8,22,17,0,19.0,129.0,4.2,17.0,136.0,120.43,95.34
2016,8,22,17,15,171.5,112.0,4.05,16.5,158.0,146.34,112.03
2016,8,22,17,30,324.0,95.0,3.9,16.0,180.0,151.3,108.43
2016,8,22,17,45,269.0,76.5,3.75,16.0,136.5,103.71,69.74
2016,8,22,18,0,214.0,58.0,3.6,16.0,93.0,63.22,39.75
2016,8,22,18,15,141.5,37.5,3.45,15.5,57.5,30.04,19.45
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,14.05,0.0
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.8,14.5,18.5,11.82,0.0
2016,8,23,6,0,144.0,26.0,2.9,15.0,37.0,20.35,8.47
2016,8,23,6,15,233.5,42.0,2.85,15.0,76.5,40.2,23.4
2016,8,23,6,30,323.0,58.0,2.8,15.0,116.0,80.55,49.02
2016,8,23,6,45,389.0,70.5,2.75,15.5,163.0,125.77,83.34
2016,8,23,7,0,455.0,83.0,2.7,16.0,210.0,179.28,127.59
2016,8,23,7,15,238.5,109.5,2.55,16.5,177.0,170.7,130.64
2016,8,23,7,30,22.0,136.0,2.4,17.0,144.0,128.44,101.73
2016,8,23,7,45,24.0,155.5,2.3,17.5,165.5,148.54,118.0
2016,8,23,8,0,26.0,175.0,2.2,18.0,187.0,168.93,134.12
2016,8,23,8,15,23.5,188.5,2.15,18.0,200.5,181.71,144.09
2016,8,23,8,30,21.0,202.0,2.1,18.0,214.0,194.19,153.68
2016,8,23,8,45,33.5,232.0,2.05,18.5,253.0,237.98,187.88
2016,8,23,9,0,46.0,262.0,2.0,19.0,292.0,277.93,218.36
2016,8,23,9,15,50.5,282.5,2.0,19.0,317.5,304.1,238.09
2016,8,23,9,30,55.0,303.0,2.0,19.0,343.0,330.69,258.0
2016,8,23,9,45,87.5,333.5,2.05,19.5,400.0,390.39,303.04
2016,8,23,10,0,120.0,364.0,2.1,20.0,457.0,464.52,357.61
2016,8,23,10,15,287.0,340.0,2.1,20.0,572.5,605.01,463.57
2016,8,23,10,30,454.0,316.0,2.1,20.0,688.0,755.48,571.93
2016,8,23,10,45,468.0,315.0,2.15,20.5,707.5,781.62,587.78
2016,8,23,11,0,482.0,314.0,2.2,21.0,727.0,806.24,603.58
2016,8,23,11,15,633.0,247.0,2.25,21.0,799.0,899.8,670.84
2016,8,23,11,30,784.0,180.0,2.3,21.0,871.0,982.69,725.67
2016,8,23,11,45,788.0,179.5,2.35,21.5,878.5,994.16,731.15
2016,8,23,12,0,792.0,179.0,2.4,22.0,886.0,1002.2,735.22
2016,8,23,12,15,791.5,179.0,2.45,22.0,885.5,1002.71,735.95
2016,8,23,12,30,791.0,179.0,2.5,22.0,885.0,999.69,734.58
2016,8,23,12,45,790.0,178.0,2.55,22.0,876.5,991.64,730.07
2016,8,23,13,0,789.0,177.0,2.6,22.0,868.0,980.13,723.42
2016,8,23,13,15,784.0,175.5,2.65,22.0,852.0,960.83,711.71
2016,8,23,13,30,779.0,174.0,2.7,22.0,836.0,938.34,697.96
2016,8,23,13,45,773.5,171.0,2.8,22.0,813.0,910.83,681.22
2016,8,23,14,0,768.0,168.0,2.9,22.0,790.0,880.43,662.42
2016,8,23,14,15,758.0,165.5,2.95,21.5,759.5,848.58,643.36
2016,8,23,14,30,748.0,163.0,3.0,21.0,729.0,809.4,618.94
2016,8,23,14,45,462.0,243.5,3.15,21.0,587.5,628.02,486.05
2016,8,23,15,0,176.0,324.0,3.3,21.0,446.0,451.2,350.57
2016,8,23,15,15,173.0,304.0,3.4,20.5,418.0,419.69,328.78
2016,8,23,15,30,170.0,284.0,3.5,20.0,390.0,388.07,305.83
2016,8,23,15,45,166.5,262.0,3.65,20.0,359.5,354.16,280.13
2016,8,23,16,0,163.0,240.0,3.8,20.0,329.0,320.38,254.05
2016,8,23,16,15,164.5,214.0,3.85,19.5,296.0,285.46,226.96
2016,8,23,16,30,166.0,188.0,3.9,19.0,263.0,250.31,198.97
2016,8,23,16,45,94.0,158.5,4.0,18.5,199.5,180.06,142.58
2016,8,23,17,0,22.0,129.0,4.1,18.0,136.0,121.44,95.7
2016,8,23,17,15,221.5,104.5,4.05,17.5,162.5,154.46,116.65
2016,8,23,17,30,421.0,80.0,4.0,17.0,189.0,156.29,108.08
2016,8,23,17,45,353.0,66.5,4.0,16.5,143.0,105.48,67.36
2016,8,23,18,0,285.0,53.0,4.0,16.0,97.0,63.32,37.48
2016,8,23,18,15,193.0,35.5,3.85,15.5,60.5,27.61,17.19
2016,8,23,18,30,101.0,18.0,3.7,15.0,24.0,14.15,0.0
2016,8,23,18,45,50.5,9.0,3.6,15.0,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,19.5,11.37,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,39.0,19.64,7.41
2016,8,24,6,15,288.5,39.5,2.5,14.0,80.5,40.04,22.21
2016,8,24,6,30,389.0,54.0,2.5,14.0,122.0,85.45,50.55
2016,8,24,6,45,458.5,64.0,2.5,14.5,171.0,133.48,87.01
2016,8,24,7,0,528.0,74.0,2.5,15.0,220.0,190.26,134.38
2016,8,24,7,15,264.0,70.5,2.45,15.0,143.5,145.19,109.55
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,59.22,44.84
2016,8,24,7,45,0.0,85.0,2.35,15.5,85.0,75.27,58.21
2016,8,24,8,0,0.0,103.0,2.3,16.0,103.0,91.44,71.39
2016,8,24,8,15,0.0,122.0,2.3,16.5,122.0,108.64,85.2
2016,8,24,8,30,0.0,141.0,2.3,17.0,141.0,125.96,98.92
2016,8,24,8,45,5.0,173.5,2.3,17.5,177.0,159.0,125.26
2016,8,24,9,0,10.0,206.0,2.3,18.0,213.0,192.86,151.82
2016,8,24,9,15,11.5,219.0,2.35,18.0,227.0,206.63,162.35
2016,8,24,9,30,13.0,232.0,2.4,18.0,241.0,220.55,173.02
2016,8,24,9,45,36.0,284.5,2.45,18.5,312.0,300.0,234.88
2016,8,24,10,0,59.0,337.0,2.5,19.0,383.0,374.09,290.93
2016,8,24,10,15,120.5,366.5,2.55,19.0,463.5,473.62,366.59
2016,8,24,10,30,182.0,396.0,2.6,19.0,544.0,564.75,434.24
2016,8,24,10,45,379.0,345.0,2.7,19.5,665.0,716.64,547.43
2016,8,24,11,0,576.0,294.0,2.8,20.0,786.0,877.3,661.63
2016,8,24,11,15,584.5,293.0,2.9,20.0,799.5,896.35,673.78
2016,8,24,11,30,593.0,292.0,3.0,20.0,813.0,912.93,685.51
2016,8,24,11,45,741.0,212.0,3.1,20.5,868.0,989.89,738.81
2016,8,24,12,0,889.0,132.0,3.2,21.0,923.0,1040.49,770.89
2016,8,24,12,15,888.5,131.5,3.3,21.0,922.0,1040.49,771.23
2016,8,24,12,30,888.0,131.0,3.4,21.0,921.0,1036.71,769.64
2016,8,24,12,45,699.0,231.5,3.5,21.0,849.5,964.98,722.7
2016,8,24,13,0,510.0,332.0,3.6,21.0,778.0,867.89,653.0
2016,8,24,13,15,502.0,325.5,3.7,21.0,757.5,844.13,638.12
2016,8,24,13,30,494.0,319.0,3.8,21.0,737.0,818.3,621.14
2016,8,24,13,45,497.5,305.0,3.9,21.0,716.5,793.73,605.3
2016,8,24,14,0,501.0,291.0,4.0,21.0,696.0,766.85,587.65
2016,8,24,14,15,498.0,280.0,4.1,20.5,669.5,735.08,567.19
2016,8,24,14,30,495.0,269.0,4.2,20.0,643.0,701.58,545.12
2016,8,24,14,45,441.5,276.0,4.3,20.0,597.0,644.13,502.8
2016,8,24,15,0,388.0,283.0,4.4,20.0,551.0,579.65,455.02
2016,8,24,15,15,382.0,266.5,4.4,19.5,516.5,539.32,426.13
2016,8,24,15,30,376.0,250.0,4.4,19.0,482.0,498.5,396.1
2016,8,24,15,45,382.0,223.5,4.45,19.0,444.0,454.78,362.76
2016,8,24,16,0,388.0,197.0,4.5,19.0,406.0,416.92,333.02
2016,8,24,16,15,519.0,152.0,4.5,18.5,402.0,414.23,330.76
2016,8,24,16,30,650.0,107.0,4.5,18.0,398.0,399.34,316.3
2016,8,24,16,45,611.5,100.0,4.5,18.0,346.5,336.59,262.37
2016,8,24,17,0,573.0,93.0,4.5,18.0,295.0,277.5,210.59
2016,8,24,17,15,520.0,84.0,4.45,17.5,244.0,216.86,157.95
2016,8,24,17,30,467.0,75.0,4.4,17.0,193.0,162.41,111.16
2016,8,24,17,45,392.0,62.5,4.35,16.5,146.0,106.52,66.48
2016,8,24,18,0,317.0,50.0,4.3,16.0,99.0,62.4,35.71
2016,8,24,18,15,212.0,34.0,4.2,15.5,61.0,26.52,16.01
2016,8,24,18,30,107.0,18.0,4.1,15.0,23.0,14.19,0.0
2016,8,24,18,45,53.5,9.0,4.05,15.0,11.5,8.19,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,12.0,2.9,13.5,19.5,10.91,0.0
2016,8,25,6,0,206.0,24.0,3.0,14.0,39.0,19.68,6.67
2016,8,25,6,15,310.5,36.5,2.95,14.5,80.0,39.71,21.25
2016,8,25,6,30,415.0,49.0,2.9,15.0,121.0,83.87,47.87
2016,8,25,6,45,487.5,57.5,2.85,15.5,170.5,132.73,84.81
2016,8,25,7,0,560.0,66.0,2.8,16.0,220.0,190.66,133.15
2016,8,25,7,15,280.0,57.5,2.75,16.0,134.5,137.71,102.59
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,43.24,31.16
2016,8,25,7,45,0.0,62.0,2.65,16.5,62.0,54.78,40.79
2016,8,25,8,0,0.0,75.0,2.6,17.0,75.0,66.34,50.24
2016,8,25,8,15,0.0,85.5,2.6,17.0,85.5,75.71,57.84
2016,8,25,8,30,0.0,96.0,2.6,17.0,96.0,85.14,65.44
2016,8,25,8,45,0.0,118.5,2.6,17.5,118.5,105.51,81.81
2016,8,25,9,0,0.0,141.0,2.6,18.0,141.0,126.05,98.07
2016,8,25,9,15,1.5,158.5,2.65,18.0,159.5,143.23,111.7
2016,8,25,9,30,3.0,176.0,2.7,18.0,178.0,160.66,125.43
2016,8,25,9,45,4.5,187.0,2.75,18.5,190.5,172.25,134.19
2016,8,25,10,0,6.0,198.0,2.8,19.0,203.0,184.0,143.03
2016,8,25,10,15,9.0,223.5,2.85,19.0,231.0,210.79,163.98
2016,8,25,10,30,12.0,249.0,2.9,19.0,259.0,237.93,185.01
2016,8,25,10,45,15.5,274.0,2.95,19.5,287.0,265.37,205.76
2016,8,25,11,0,19.0,299.0,3.0,20.0,315.0,293.09,226.5
2016,8,25,11,15,61.5,362.5,3.0,20.0,416.0,412.94,318.31
2016,8,25,11,30,104.0,426.0,3.0,20.0,517.0,522.17,399.34
2016,8,25,11,45,107.0,427.0,3.0,20.0,521.5,527.47,402.6
2016,8,25,12,0,110.0,428.0,3.0,20.0,526.0,532.25,406.08
2016,8,25,12,15,251.0,405.0,3.0,20.0,627.5,682.22,518.26
2016,8,25,12,30,392.0,382.0,3.0,20.0,729.0,798.79,603.01
2016,8,25,12,45,358.5,392.5,3.05,20.0,707.5,772.88,583.5
2016,8,25,13,0,325.0,403.0,3.1,20.0,686.0,745.74,564.13
2016,8,25,13,15,331.5,389.5,3.15,20.0,673.5,731.72,555.39
2016,8,25,13,30,338.0,376.0,3.2,20.0,661.0,715.92,545.27
2016,8,25,13,45,308.5,374.5,3.3,20.0,629.5,677.38,518.01
2016,8,25,14,0,279.0,373.0,3.4,20.0,598.0,638.96,490.65
2016,8,25,14,15,281.0,356.5,3.5,20.0,575.5,613.03,473.09
2016,8,25,14,30,283.0,340.0,3.6,20.0,553.0,585.93,454.37
2016,8,25,14,45,326.5,311.0,3.7,20.0,544.5,577.93,450.61
2016,8,25,15,0,370.0,282.0,3.8,20.0,536.0,565.48,443.19
2016,8,25,15,15,322.5,272.5,3.85,19.5,484.0,503.69,397.23
2016,8,25,15,30,275.0,263.0,3.9,19.0,432.0,445.36,353.23
2016,8,25,15,45,275.0,241.0,3.95,19.0,398.5,407.42,324.32
2016,8,25,16,0,275.0,219.0,4.0,19.0,365.0,368.96,294.27
2016,8,25,16,15,190.0,201.5,4.0,18.5,297.5,286.46,228.83
2016,8,25,16,30,105.0,184.0,4.0,18.0,230.0,220.12,175.73
2016,8,25,16,45,97.0,162.0,4.0,17.5,200.5,184.63,146.92
2016,8,25,17,0,89.0,140.0,4.0,17.0,171.0,154.93,122.3
2016,8,25,17,15,321.0,101.0,3.9,16.5,185.5,179.08,134.01
2016,8,25,17,30,553.0,62.0,3.8,16.0,200.0,166.09,110.93
2016,8,25,17,45,474.0,52.5,3.75,15.5,151.0,109.06,65.21
2016,8,25,18,0,395.0,43.0,3.7,15.0,102.0,62.07,33.13
2016,8,25,18,15,273.5,30.0,3.55,14.5,63.0,24.47,14.06
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,14.02,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,12.0,2.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,202.0,24.0,3.0,15.0,38.0,19.79,5.76
2016,8,26,6,15,311.5,36.5,3.0,15.0,80.0,40.25,21.38
2016,8,26,6,30,421.0,49.0,3.0,15.0,122.0,85.09,48.53
2016,8,26,6,45,488.5,59.0,3.05,15.5,171.0,135.07,86.71
2016,8,26,7,0,556.0,69.0,3.1,16.0,220.0,193.51,135.78
2016,8,26,7,15,278.0,71.5,3.1,16.0,147.0,151.26,113.99
2016,8,26,7,30,0.0,74.0,3.1,16.0,74.0,65.45,49.94
2016,8,26,7,45,0.0,102.5,3.15,16.5,102.5,91.02,71.19
2016,8,26,8,0,0.0,131.0,3.2,17.0,131.0,116.88,92.23
2016,8,26,8,15,3.0,153.5,3.15,17.0,155.5,139.08,110.15
2016,8,26,8,30,6.0,176.0,3.1,17.0,180.0,161.78,128.31
2016,8,26,8,45,13.5,203.0,3.1,17.5,211.5,191.99,152.17
2016,8,26,9,0,21.0,230.0,3.1,18.0,243.0,223.17,176.46
2016,8,26,9,15,33.0,260.5,3.05,18.5,283.0,270.74,213.38
2016,8,26,9,30,45.0,291.0,3.0,19.0,323.0,312.29,244.95
2016,8,26,9,45,104.0,327.5,3.0,19.5,405.5,399.36,312.12
2016,8,26,10,0,163.0,364.0,3.0,20.0,488.0,503.29,389.78
2016,8,26,10,15,162.5,379.0,3.0,20.0,507.0,525.02,404.68
2016,8,26,10,30,162.0,394.0,3.0,20.0,526.0,546.11,419.45
2016,8,26,10,45,162.5,405.0,3.0,20.0,540.0,563.33,431.42
2016,8,26,11,0,163.0,416.0,3.0,20.0,554.0,579.86,442.88
2016,8,26,11,15,335.5,371.0,3.05,20.0,662.0,720.77,548.83
2016,8,26,11,30,508.0,326.0,3.1,20.0,770.0,865.62,653.14
2016,8,26,11,45,501.0,335.5,3.15,20.5,776.0,873.93,656.17
2016,8,26,12,0,494.0,345.0,3.2,21.0,782.0,879.61,658.55
2016,8,26,12,15,501.0,338.0,3.25,21.0,781.0,880.19,659.5
2016,8,26,12,30,508.0,331.0,3.3,21.0,780.0,878.17,658.8
2016,8,26,12,45,512.5,325.0,3.35,21.0,774.0,872.03,655.3
2016,8,26,13,0,517.0,319.0,3.4,21.0,768.0,863.29,650.09
2016,8,26,13,15,517.0,311.5,3.4,21.0,753.5,846.05,638.77
2016,8,26,13,30,517.0,304.0,3.4,21.0,739.0,826.41,625.83
2016,8,26,13,45,521.0,292.0,3.45,21.0,720.0,803.62,611.11
2016,8,26,14,0,525.0,280.0,3.5,21.0,701.0,778.41,594.58
2016,8,26,14,15,523.5,268.0,3.5,20.5,674.0,746.06,573.62
2016,8,26,14,30,522.0,256.0,3.5,20.0,647.0,711.81,551.0
2016,8,26,14,45,526.0,238.5,3.5,20.0,615.0,674.63,525.05
2016,8,26,15,0,530.0,221.0,3.5,20.0,583.0,635.36,497.13
2016,8,26,15,15,512.0,214.0,3.45,19.5,546.0,589.05,463.69
2016,8,26,15,30,494.0,207.0,3.4,19.0,509.0,542.83,429.61
2016,8,26,15,45,615.0,156.5,3.35,19.0,502.0,542.77,430.62
2016,8,26,16,0,736.0,106.0,3.3,19.0,495.0,523.51,415.39
2016,8,26,16,15,707.5,101.0,3.25,18.5,445.0,461.03,365.32
2016,8,26,16,30,679.0,96.0,3.2,18.0,395.0,400.29,315.17
2016,8,26,16,45,642.0,89.5,3.15,18.0,343.5,336.93,261.01
2016,8,26,17,0,605.0,83.0,3.1,18.0,292.0,277.03,208.54
2016,8,26,17,15,551.0,75.0,3.0,17.5,240.5,215.2,154.91
2016,8,26,17,30,497.0,67.0,2.9,17.0,189.0,159.65,107.2
2016,8,26,17,45,418.5,56.0,2.85,16.5,141.5,104.9,63.83
2016,8,26,18,0,340.0,45.0,2.8,16.0,94.0,60.23,33.3
2016,8,26,18,15,224.5,30.0,2.7,15.5,57.0,23.5,12.77
2016,8,26,18,30,109.0,15.0,2.6,15.0,20.0,13.64,0.0
2016,8,26,18,45,54.5,7.5,2.55,15.0,10.0,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,11.5,2.9,14.5,16.5,10.46,0.0
2016,8,27,6,0,154.0,23.0,3.0,15.0,33.0,18.08,3.74
2016,8,27,6,15,254.0,38.5,3.0,15.0,73.5,39.48,21.59
2016,8,27,6,30,354.0,54.0,3.0,15.0,114.0,82.2,48.73
2016,8,27,6,45,177.0,54.0,3.0,15.0,84.0,78.21,52.9
2016,8,27,7,0,0.0,54.0,3.0,15.0,54.0,47.69,35.13
2016,8,27,7,15,0.0,67.0,3.0,15.5,67.0,59.22,44.91
2016,8,27,7,30,0.0,80.0,3.0,16.0,80.0,70.82,54.54
2016,8,27,7,45,0.0,93.0,3.0,16.5,93.0,82.48,64.05
2016,8,27,8,0,0.0,106.0,3.0,17.0,106.0,94.21,73.46
2016,8,27,8,15,2.5,139.5,3.0,17.0,141.0,126.03,99.48
2016,8,27,8,30,5.0,173.0,3.0,17.0,176.0,158.52,125.67
2016,8,27,8,45,9.0,192.5,3.05,17.5,198.0,179.46,142.02
2016,8,27,9,0,13.0,212.0,3.1,18.0,220.0,200.91,158.61
2016,8,27,9,15,12.5,219.0,3.15,18.0,227.5,207.74,163.63
2016,8,27,9,30,12.0,226.0,3.2,18.0,235.0,214.52,168.63
2016,8,27,9,45,15.5,247.0,3.25,18.5,259.0,237.76,186.39
2016,8,27,10,0,19.0,268.0,3.3,19.0,283.0,261.35,204.21
2016,8,27,10,15,45.5,319.0,3.3,19.0,355.5,347.73,271.32
2016,8,27,10,30,72.0,370.0,3.3,19.0,428.0,426.03,330.72
2016,8,27,10,45,72.5,380.0,3.35,19.5,440.0,439.15,339.31
2016,8,27,11,0,73.0,390.0,3.4,20.0,452.0,452.01,347.94
2016,8,27,11,15,146.5,408.5,3.45,20.0,535.5,560.47,429.96
2016,8,27,11,30,220.0,427.0,3.5,20.0,619.0,655.56,500.13
2016,8,27,11,45,224.0,427.0,3.55,20.0,624.0,662.15,504.44
2016,8,27,12,0,228.0,427.0,3.6,20.0,629.0,667.63,508.52
2016,8,27,12,15,253.0,424.5,3.65,20.0,648.0,706.38,536.78
2016,8,27,12,30,278.0,422.0,3.7,20.0,667.0,727.78,552.69
2016,8,27,12,45,227.5,425.0,3.75,20.5,624.0,662.19,503.93
2016,8,27,13,0,177.0,428.0,3.8,21.0,581.0,612.21,466.18
2016,8,27,13,15,179.0,417.5,3.8,20.5,570.0,599.51,458.58
2016,8,27,13,30,181.0,407.0,3.8,20.0,559.0,585.88,450.09
2016,8,27,13,45,182.0,395.0,3.8,20.0,544.0,568.87,438.24
2016,8,27,14,0,183.0,383.0,3.8,20.0,529.0,551.05,425.77
2016,8,27,14,15,350.0,319.5,3.75,20.0,585.0,635.96,493.47
2016,8,27,14,30,517.0,256.0,3.7,20.0,641.0,708.0,549.72
2016,8,27,14,45,522.5,238.0,3.7,20.0,610.0,671.61,523.63
2016,8,27,15,0,528.0,220.0,3.7,20.0,579.0,633.03,496.15
2016,8,27,15,15,510.5,213.0,3.65,19.5,542.0,587.11,462.9
2016,8,27,15,30,493.0,206.0,3.6,19.0,505.0,541.24,428.99
2016,8,27,15,45,465.5,193.0,3.6,19.0,457.5,483.83,384.81
2016,8,27,16,0,438.0,180.0,3.6,19.0,410.0,428.17,341.08
2016,8,27,16,15,563.0,136.0,3.55,18.5,401.0,423.75,337.13
2016,8,27,16,30,688.0,92.0,3.5,18.0,392.0,399.7,315.22
2016,8,27,16,45,657.5,84.5,3.45,17.5,341.0,337.27,261.8
2016,8,27,17,0,627.0,77.0,3.4,17.0,290.0,277.53,209.32
2016,8,27,17,15,574.0,69.5,3.4,16.5,239.0,215.14,154.7
2016,8,27,17,30,521.0,62.0,3.4,16.0,188.0,158.88,105.95
2016,8,27,17,45,447.0,51.5,3.45,16.0,140.5,103.7,61.71
2016,8,27,18,0,373.0,41.0,3.5,16.0,93.0,57.98,30.5
2016,8,27,18,15,250.5,27.0,3.5,15.5,55.5,22.02,11.05
2016,8,27,18,30,128.0,13.0,3.5,15.0,18.0,11.82,0.0
2016,8,27,18,45,64.0,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,110.0,10.5,2.05,13.5,17.5,9.55,0.0
2016,8,28,6,0,220.0,21.0,2.1,14.0,35.0,17.19,2.11
2016,8,28,6,15,332.5,33.5,2.0,14.0,77.5,39.19,19.68
2016,8,28,6,30,445.0,46.0,1.9,14.0,120.0,85.98,48.23
2016,8,28,6,45,222.5,66.0,1.85,14.5,103.0,96.69,66.48
2016,8,28,7,0,0.0,86.0,1.8,15.0,86.0,75.93,59.02
2016,8,28,7,15,3.5,105.5,1.75,15.0,106.5,94.6,74.77
2016,8,28,7,30,7.0,125.0,1.7,15.0,127.0,113.85,90.73
2016,8,28,7,45,19.0,149.0,1.7,15.5,157.0,141.26,112.97
2016,8,28,8,0,31.0,173.0,1.7,16.0,187.0,174.57,139.78
2016,8,28,8,15,83.5,205.5,1.75,16.5,250.0,235.74,188.86
2016,8,28,8,30,136.0,238.0,1.8,17.0,313.0,310.26,247.59
2016,8,28,8,45,222.0,250.5,1.9,17.5,384.5,385.63,306.48
2016,8,28,9,0,308.0,263.0,2.0,18.0,456.0,478.43,377.27
2016,8,28,9,15,389.0,256.5,2.1,18.0,516.5,547.49,429.91
2016,8,28,9,30,470.0,250.0,2.2,18.0,577.0,633.89,494.28
2016,8,28,9,45,675.0,180.5,2.35,18.5,677.0,757.7,586.43
2016,8,28,10,0,880.0,111.0,2.5,19.0,777.0,875.53,667.14
2016,8,28,10,15,724.5,191.0,2.6,19.5,753.0,863.7,656.38
2016,8,28,10,30,569.0,271.0,2.7,20.0,729.0,821.22,622.84
2016,8,28,10,45,738.5,193.5,2.85,20.5,805.0,922.75,694.84
2016,8,28,11,0,908.0,116.0,3.0,21.0,881.0,1005.6,748.66
2016,8,28,11,15,911.0,116.5,3.1,21.0,896.0,1025.19,761.14
2016,8,28,11,30,914.0,117.0,3.2,21.0,911.0,1041.06,771.86
2016,8,28,11,45,916.5,116.5,3.35,21.0,918.0,1051.59,779.63
2016,8,28,12,0,919.0,116.0,3.5,21.0,925.0,1058.25,784.99
2016,8,28,12,15,918.5,116.0,3.55,21.0,923.5,1058.48,785.47
2016,8,28,12,30,918.0,116.0,3.6,21.0,922.0,1054.79,783.53
2016,8,28,12,45,927.5,108.5,3.7,21.0,916.0,1049.29,780.93
2016,8,28,13,0,937.0,101.0,3.8,21.0,910.0,1039.59,775.65
2016,8,28,13,15,933.5,100.5,3.8,21.0,892.5,1020.51,763.5
2016,8,28,13,30,930.0,100.0,3.8,21.0,875.0,997.71,748.98
2016,8,28,13,45,925.0,98.5,3.8,21.0,850.5,968.84,730.39
2016,8,28,14,0,920.0,97.0,3.8,21.0,826.0,936.56,709.49
2016,8,28,14,15,912.0,95.5,3.7,20.5,794.5,898.46,685.24
2016,8,28,14,30,904.0,94.0,3.6,20.0,763.0,857.51,658.82
2016,8,28,14,45,893.5,92.0,3.55,20.0,725.0,811.42,627.56
2016,8,28,15,0,883.0,90.0,3.5,20.0,687.0,763.14,594.45
2016,8,28,15,15,869.0,88.0,3.45,19.5,644.0,710.47,558.82
2016,8,28,15,30,855.0,86.0,3.4,19.0,601.0,656.46,519.55
2016,8,28,15,45,836.0,83.0,3.35,19.0,553.0,599.94,475.87
2016,8,28,16,0,817.0,80.0,3.3,19.0,505.0,540.0,428.38
2016,8,28,16,15,791.5,76.5,3.25,18.5,454.0,476.46,377.36
2016,8,28,16,30,766.0,73.0,3.2,18.0,403.0,414.13,325.47
2016,8,28,16,45,730.0,68.5,3.15,18.0,350.0,348.41,268.75
2016,8,28,17,0,694.0,64.0,3.1,18.0,297.0,285.85,213.32
2016,8,28,17,15,642.0,58.5,3.1,17.5,244.5,220.77,156.18
2016,8,28,17,30,590.0,53.0,3.1,17.0,192.0,162.49,105.47
2016,8,28,17,45,506.5,45.0,3.1,16.5,143.0,104.23,59.39
2016,8,28,18,0,423.0,37.0,3.1,16.0,94.0,56.57,27.9
2016,8,28,18,15,287.0,25.0,3.1,15.5,56.0,20.39,9.11
2016,8,28,18,30,151.0,13.0,3.1,15.0,18.0,11.82,0.0
2016,8,28,18,45,75.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,9.55,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.26,0.65
2016,8,29,6,15,313.0,33.5,3.8,14.0,75.0,39.13,19.7
2016,8,29,6,30,429.0,46.0,3.8,14.0,116.0,85.14,48.09
2016,8,29,6,45,247.5,73.0,3.8,14.5,117.0,107.45,74.46
2016,8,29,7,0,66.0,100.0,3.8,15.0,118.0,104.7,80.83
2016,8,29,7,15,76.5,121.5,3.75,15.0,146.5,132.34,104.51
2016,8,29,7,30,87.0,143.0,3.7,15.0,175.0,161.43,129.21
2016,8,29,7,45,43.5,125.5,3.7,15.5,141.5,132.82,106.06
2016,8,29,8,0,0.0,108.0,3.7,16.0,108.0,96.08,75.31
2016,8,29,8,15,34.5,168.0,3.7,16.5,186.5,174.02,139.49
2016,8,29,8,30,69.0,228.0,3.7,17.0,265.0,254.66,204.34
2016,8,29,8,45,276.0,220.0,3.75,17.5,389.0,398.72,320.66
2016,8,29,9,0,483.0,212.0,3.8,18.0,513.0,558.26,445.14
2016,8,29,9,15,265.0,251.0,3.8,18.0,418.0,452.11,359.72
2016,8,29,9,30,47.0,290.0,3.8,18.0,323.0,314.13,247.55
2016,8,29,9,45,129.5,323.0,3.85,18.5,419.5,429.02,337.85
2016,8,29,10,0,212.0,356.0,3.9,19.0,516.0,539.31,421.4
2016,8,29,10,15,394.5,311.0,3.95,19.0,623.0,688.73,535.35
2016,8,29,10,30,577.0,266.0,4.0,19.0,730.0,824.64,636.25
2016,8,29,10,45,755.0,179.5,4.05,19.5,803.5,924.74,706.58
2016,8,29,11,0,933.0,93.0,4.1,20.0,877.0,1006.46,760.17
