Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,11,15,752.5,198.5,4.15,20.0,838.0,974.37,737.37
2016,8,29,11,30,572.0,304.0,4.2,20.0,799.0,910.04,689.97
2016,8,29,11,45,565.0,310.5,4.3,20.5,802.5,915.79,693.09
2016,8,29,12,0,558.0,317.0,4.4,21.0,806.0,918.68,693.74
2016,8,29,12,15,559.0,316.0,4.5,21.0,805.5,919.13,694.83
2016,8,29,12,30,560.0,315.0,4.6,21.0,805.0,916.8,694.09
2016,8,29,12,45,566.5,302.0,4.75,21.0,793.0,904.85,687.54
2016,8,29,13,0,573.0,289.0,4.9,21.0,781.0,890.02,678.99
2016,8,29,13,15,534.5,299.0,5.0,21.0,751.0,852.35,652.54
2016,8,29,13,30,496.0,309.0,5.1,21.0,721.0,813.38,625.02
2016,8,29,13,45,508.0,290.0,5.25,21.0,701.5,791.2,611.18
2016,8,29,14,0,520.0,271.0,5.4,21.0,682.0,766.2,595.01
2016,8,29,14,15,528.0,257.5,5.45,21.0,660.5,740.51,577.49
2016,8,29,14,30,536.0,244.0,5.5,21.0,639.0,712.26,557.88
2016,8,29,14,45,702.0,168.5,5.55,21.0,658.0,748.83,589.44
2016,8,29,15,0,868.0,93.0,5.6,21.0,677.0,754.83,595.88
2016,8,29,15,15,854.0,90.5,5.6,20.5,634.0,702.21,559.16
2016,8,29,15,30,840.0,88.0,5.6,20.0,591.0,651.65,521.34
2016,8,29,15,45,823.5,84.5,5.6,20.0,544.0,593.53,475.6
2016,8,29,16,0,807.0,81.0,5.6,20.0,497.0,535.01,428.26
2016,8,29,16,15,781.0,77.5,5.6,19.5,446.5,471.71,376.5
2016,8,29,16,30,755.0,74.0,5.6,19.0,396.0,409.7,324.02
2016,8,29,16,45,719.5,69.0,5.6,19.0,343.5,344.26,266.77
2016,8,29,17,0,684.0,64.0,5.6,19.0,291.0,281.97,210.97
2016,8,29,17,15,630.5,58.5,5.5,18.5,239.0,217.19,153.66
2016,8,29,17,30,577.0,53.0,5.4,18.0,187.0,159.37,103.24
2016,8,29,17,45,490.0,45.0,5.35,17.5,138.0,101.61,57.75
2016,8,29,18,0,403.0,37.0,5.3,17.0,89.0,54.92,27.14
2016,8,29,18,15,201.5,26.0,5.2,16.5,52.0,20.44,8.08
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,45.0,10.0,4.35,14.5,12.5,9.1,0.0
2016,8,30,6,0,90.0,20.0,4.5,15.0,25.0,15.69,0.0
2016,8,30,6,15,153.0,37.0,4.55,15.0,57.0,36.17,20.22
2016,8,30,6,30,216.0,54.0,4.6,15.0,89.0,70.45,44.33
2016,8,30,6,45,249.0,72.0,4.65,15.5,126.5,109.04,75.47
2016,8,30,7,0,282.0,90.0,4.7,16.0,164.0,149.26,109.81
2016,8,30,7,15,304.5,107.5,4.65,16.5,203.5,191.88,147.18
2016,8,30,7,30,327.0,125.0,4.6,17.0,243.0,237.16,186.5
2016,8,30,7,45,561.5,96.5,4.6,17.5,336.0,337.48,267.84
2016,8,30,8,0,796.0,68.0,4.6,18.0,429.0,454.59,363.02
2016,8,30,8,15,818.5,71.0,4.55,18.5,479.0,514.68,412.51
2016,8,30,8,30,841.0,74.0,4.5,19.0,529.0,576.51,461.7
2016,8,30,8,45,860.5,75.5,4.5,19.5,576.0,635.09,506.91
2016,8,30,9,0,880.0,77.0,4.5,20.0,623.0,693.25,550.33
2016,8,30,9,15,892.0,79.0,4.5,20.0,664.5,745.71,587.33
2016,8,30,9,30,904.0,81.0,4.5,20.0,706.0,796.43,622.58
2016,8,30,9,45,913.5,82.0,4.55,20.5,742.0,842.01,652.77
2016,8,30,10,0,923.0,83.0,4.6,21.0,778.0,885.11,680.86
2016,8,30,10,15,929.5,84.5,4.6,21.0,807.0,923.37,706.3
2016,8,30,10,30,936.0,86.0,4.6,21.0,836.0,958.51,729.45
2016,8,30,10,45,942.5,85.5,4.7,21.5,858.0,988.17,748.12
2016,8,30,11,0,949.0,85.0,4.8,22.0,880.0,1014.33,764.4
2016,8,30,11,15,951.5,85.5,4.8,22.0,894.5,1034.02,777.0
2016,8,30,11,30,954.0,86.0,4.8,22.0,909.0,1049.81,787.09
2016,8,30,11,45,743.0,195.5,4.8,22.0,839.5,981.11,740.01
2016,8,30,12,0,532.0,305.0,4.8,22.0,770.0,881.0,667.42
2016,8,30,12,15,514.0,320.5,4.8,22.0,769.0,879.17,665.99
2016,8,30,12,30,496.0,336.0,4.8,22.0,768.0,874.65,662.17
2016,8,30,12,45,513.0,316.5,4.85,22.0,759.5,867.08,658.23
2016,8,30,13,0,530.0,297.0,4.9,22.0,751.0,856.55,652.27
2016,8,30,13,15,531.0,289.5,4.9,22.0,736.5,839.82,641.09
2016,8,30,13,30,532.0,282.0,4.9,22.0,722.0,820.62,628.19
2016,8,30,13,45,732.0,183.0,4.95,22.0,768.5,894.17,684.76
2016,8,30,14,0,932.0,84.0,5.0,22.0,815.0,933.52,713.12
2016,8,30,14,15,924.0,82.5,5.0,21.5,783.5,894.83,688.16
2016,8,30,14,30,916.0,81.0,5.0,21.0,752.0,853.26,661.36
2016,8,30,14,45,906.5,79.5,5.0,21.0,714.5,807.86,630.2
2016,8,30,15,0,897.0,78.0,5.0,21.0,677.0,760.15,597.06
2016,8,30,15,15,883.5,76.0,5.0,20.5,634.0,707.05,560.63
2016,8,30,15,30,870.0,74.0,5.0,20.0,591.0,652.55,520.81
2016,8,30,15,45,853.0,71.5,5.0,20.0,543.5,594.3,475.15
2016,8,30,16,0,836.0,69.0,5.0,20.0,496.0,535.61,427.8
2016,8,30,16,15,811.5,66.0,4.95,19.5,445.5,472.58,376.23
2016,8,30,16,30,787.0,63.0,4.9,19.0,395.0,411.35,324.29
2016,8,30,16,45,751.5,59.5,4.9,19.0,342.5,345.66,266.78
2016,8,30,17,0,716.0,56.0,4.9,19.0,290.0,283.04,210.58
2016,8,30,17,15,664.5,51.0,4.85,18.5,237.5,218.4,153.17
2016,8,30,17,30,613.0,46.0,4.8,18.0,185.0,159.58,101.7
2016,8,30,17,45,526.5,39.0,4.8,17.5,136.0,100.86,55.51
2016,8,30,18,0,440.0,32.0,4.8,17.0,87.0,51.66,23.51
2016,8,30,18,15,220.0,23.0,4.7,16.5,50.5,18.8,5.69
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,4.45,14.5,16.5,8.64,0.0
2016,8,31,6,0,255.0,19.0,4.6,15.0,33.0,15.63,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.0,75.5,37.92,16.63
2016,8,31,6,30,505.0,38.0,4.8,15.0,118.0,86.65,45.78
2016,8,31,6,45,575.0,44.5,4.95,15.5,168.0,140.7,87.75
2016,8,31,7,0,645.0,51.0,5.1,16.0,218.0,202.09,140.39
2016,8,31,7,15,421.5,95.0,5.15,16.0,214.0,218.72,166.59
2016,8,31,7,30,198.0,139.0,5.2,16.0,210.0,205.56,163.62
2016,8,31,7,45,498.0,103.5,5.3,16.5,319.0,319.05,255.26
2016,8,31,8,0,798.0,68.0,5.4,17.0,428.0,456.82,367.66
2016,8,31,8,15,514.0,148.5,5.4,17.5,390.5,430.5,348.12
2016,8,31,8,30,230.0,229.0,5.4,18.0,353.0,358.31,288.78
2016,8,31,8,45,303.5,236.0,5.45,18.5,415.0,433.98,349.14
2016,8,31,9,0,377.0,243.0,5.5,19.0,477.0,508.57,407.42
2016,8,31,9,15,406.5,252.5,5.5,19.0,519.5,569.64,454.2
2016,8,31,9,30,436.0,262.0,5.5,19.0,562.0,622.72,494.4
2016,8,31,9,45,673.5,176.0,5.55,19.5,667.5,755.76,598.01
2016,8,31,10,0,911.0,90.0,5.6,20.0,773.0,883.71,689.24
2016,8,31,10,15,749.5,175.0,5.55,20.0,751.5,873.16,679.6
2016,8,31,10,30,588.0,260.0,5.5,20.0,730.0,830.94,645.66
2016,8,31,10,45,593.0,268.0,5.45,20.5,753.0,860.75,665.17
2016,8,31,11,0,598.0,276.0,5.4,21.0,776.0,888.23,682.43
2016,8,31,11,15,551.0,301.0,5.35,21.0,768.0,879.68,674.11
2016,8,31,11,30,504.0,326.0,5.3,21.0,760.0,866.93,663.07
2016,8,31,11,45,724.5,210.5,5.25,21.0,839.0,979.47,746.54
2016,8,31,12,0,945.0,95.0,5.2,21.0,918.0,1064.77,803.94
2016,8,31,12,15,716.0,215.5,5.15,21.0,838.5,980.38,745.04
2016,8,31,12,30,487.0,336.0,5.1,21.0,759.0,866.39,660.19
2016,8,31,12,45,480.5,333.0,5.1,21.0,746.5,852.18,650.92
2016,8,31,13,0,474.0,330.0,5.1,21.0,734.0,835.69,639.51
2016,8,31,13,15,486.0,312.5,5.1,21.0,719.5,820.31,629.66
2016,8,31,13,30,498.0,295.0,5.1,21.0,705.0,802.18,617.83
2016,8,31,13,45,498.5,284.5,5.15,21.0,685.0,777.78,601.32
2016,8,31,14,0,499.0,274.0,5.2,21.0,665.0,751.22,583.15
2016,8,31,14,15,698.0,182.5,5.25,21.0,705.0,816.82,636.31
2016,8,31,14,30,897.0,91.0,5.3,21.0,745.0,848.17,659.99
2016,8,31,14,45,888.0,88.0,5.35,21.0,707.0,802.17,628.04
2016,8,31,15,0,879.0,85.0,5.4,21.0,669.0,753.9,594.45
2016,8,31,15,15,864.5,83.0,5.4,20.5,626.0,700.81,557.72
2016,8,31,15,30,850.0,81.0,5.4,20.0,583.0,646.46,517.38
2016,8,31,15,45,833.0,77.5,5.4,20.0,535.5,588.07,471.39
2016,8,31,16,0,816.0,74.0,5.4,20.0,488.0,531.25,425.25
2016,8,31,16,15,790.5,70.5,5.35,19.5,437.5,467.66,373.07
2016,8,31,16,30,765.0,67.0,5.3,19.0,387.0,405.31,320.15
2016,8,31,16,45,730.0,63.0,5.3,19.0,334.5,340.5,263.25
2016,8,31,17,0,695.0,59.0,5.3,19.0,282.0,278.76,207.72
2016,8,31,17,15,641.0,53.5,5.2,18.5,230.0,214.29,150.55
2016,8,31,17,30,587.0,48.0,5.1,18.0,178.0,154.89,98.81
2016,8,31,17,45,499.5,40.5,5.1,17.5,130.0,97.16,53.58
2016,8,31,18,0,412.0,33.0,5.1,17.0,82.0,50.54,23.5
2016,8,31,18,15,257.0,21.0,5.05,16.5,46.5,17.15,3.02
2016,8,31,18,30,102.0,9.0,5.0,16.0,11.0,8.19,0.0
2016,8,31,18,45,51.0,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,8.19,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.78,0.0
2016,9,1,6,15,375.0,28.0,4.35,15.0,73.5,37.92,16.38
2016,9,1,6,30,502.0,38.0,4.4,15.0,116.0,87.16,46.19
2016,9,1,6,45,570.5,45.5,4.45,15.5,166.5,140.69,87.89
2016,9,1,7,0,639.0,53.0,4.5,16.0,217.0,203.68,141.87
2016,9,1,7,15,329.5,90.5,4.4,16.0,176.0,188.32,143.86
2016,9,1,7,30,20.0,128.0,4.3,16.0,135.0,121.65,96.82
2016,9,1,7,45,11.0,136.0,4.25,16.5,140.0,126.49,100.75
2016,9,1,8,0,2.0,144.0,4.2,17.0,145.0,130.21,103.38
2016,9,1,8,15,2.0,153.0,4.1,17.0,154.5,138.6,109.95
2016,9,1,8,30,2.0,162.0,4.0,17.0,164.0,147.01,116.46
2016,9,1,8,45,3.0,171.5,3.95,17.5,174.0,156.55,123.65
2016,9,1,9,0,4.0,181.0,3.9,18.0,184.0,166.22,130.88
2016,9,1,9,15,4.5,185.5,3.9,18.0,189.0,170.95,134.36
2016,9,1,9,30,5.0,190.0,3.9,18.0,194.0,175.74,137.9
2016,9,1,9,45,9.0,216.5,3.9,18.5,224.0,204.19,160.12
2016,9,1,10,0,13.0,243.0,3.9,19.0,254.0,233.14,182.43
2016,9,1,10,15,14.5,256.5,4.0,19.0,268.5,247.83,193.68
2016,9,1,10,30,16.0,270.0,4.1,19.0,283.0,262.62,205.02
2016,9,1,10,45,15.0,268.0,4.2,19.5,280.5,260.19,202.49
2016,9,1,11,0,14.0,266.0,4.3,20.0,278.0,257.67,199.98
2016,9,1,11,15,18.5,292.0,4.45,20.0,308.0,287.46,223.14
2016,9,1,11,30,23.0,318.0,4.6,20.0,338.0,317.51,246.33
2016,9,1,11,45,23.5,319.5,4.8,20.0,340.0,319.71,248.04
2016,9,1,12,0,24.0,321.0,5.0,20.0,342.0,321.81,249.77
2016,9,1,12,15,48.0,362.0,5.1,20.0,403.5,404.32,313.73
2016,9,1,12,30,72.0,403.0,5.2,20.0,465.0,471.4,365.04
2016,9,1,12,45,61.5,388.5,5.3,20.0,441.5,444.85,344.78
2016,9,1,13,0,51.0,374.0,5.4,20.0,418.0,418.26,324.67
2016,9,1,13,15,81.0,384.0,5.25,20.0,451.5,456.78,355.05
2016,9,1,13,30,111.0,394.0,5.1,20.0,485.0,493.86,383.87
2016,9,1,13,45,78.5,363.0,5.0,20.0,426.5,428.16,333.41
2016,9,1,14,0,46.0,332.0,4.9,20.0,368.0,364.21,284.01
2016,9,1,14,15,46.0,318.5,4.9,19.5,353.5,348.48,273.03
2016,9,1,14,30,46.0,305.0,4.9,19.0,339.0,332.66,261.77
2016,9,1,14,45,190.0,291.0,4.9,19.0,418.5,441.11,350.39
2016,9,1,15,0,334.0,277.0,4.9,19.0,498.0,535.54,425.69
2016,9,1,15,15,231.5,269.0,5.0,19.0,417.0,428.6,341.86
2016,9,1,15,30,129.0,261.0,5.1,19.0,336.0,341.35,272.4
2016,9,1,15,45,81.5,227.0,5.2,19.0,273.0,263.37,210.43
2016,9,1,16,0,34.0,193.0,5.3,19.0,210.0,199.33,158.78
2016,9,1,16,15,116.5,179.5,5.3,18.5,229.5,230.07,184.73
2016,9,1,16,30,199.0,166.0,5.3,18.0,249.0,244.35,195.83
2016,9,1,16,45,183.0,146.0,5.3,17.5,214.0,206.02,163.68
2016,9,1,17,0,167.0,126.0,5.3,17.0,179.0,169.56,132.65
2016,9,1,17,15,349.5,90.5,5.25,16.5,175.0,174.52,128.88
2016,9,1,17,30,532.0,55.0,5.2,16.0,171.0,151.01,98.57
2016,9,1,17,45,430.5,46.0,5.2,16.0,123.0,93.79,54.01
2016,9,1,18,0,329.0,37.0,5.2,16.0,75.0,49.65,25.2
2016,9,1,18,15,164.5,18.5,5.15,15.5,37.5,14.89,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.0,9.0,4.25,13.5,12.5,8.19,0.0
2016,9,2,6,0,134.0,18.0,4.4,14.0,25.0,14.21,0.0
2016,9,2,6,15,253.5,31.5,4.4,14.5,63.5,37.35,18.25
2016,9,2,6,30,373.0,45.0,4.4,15.0,102.0,81.41,46.64
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,129.98,84.21
2016,9,2,7,0,525.0,64.0,4.5,16.0,197.0,188.15,133.28
2016,9,2,7,15,576.5,71.0,4.4,16.0,248.0,245.94,184.8
2016,9,2,7,30,628.0,78.0,4.3,16.0,299.0,309.48,241.15
2016,9,2,7,45,666.0,83.0,4.25,16.5,350.0,370.74,294.55
2016,9,2,8,0,704.0,88.0,4.2,17.0,401.0,435.33,349.07
2016,9,2,8,15,730.5,92.0,4.15,17.5,450.0,495.42,398.4
2016,9,2,8,30,757.0,96.0,4.1,18.0,499.0,556.79,447.09
2016,9,2,8,45,778.5,98.5,4.05,18.5,545.0,614.26,491.24
2016,9,2,9,0,800.0,101.0,4.0,19.0,591.0,671.7,533.97
2016,9,2,9,15,814.5,103.5,4.05,19.5,632.0,723.62,570.85
2016,9,2,9,30,829.0,106.0,4.1,20.0,673.0,774.22,605.16
2016,9,2,9,45,666.0,183.5,4.15,20.5,654.0,759.81,591.47
2016,9,2,10,0,503.0,261.0,4.2,21.0,635.0,720.36,557.55
2016,9,2,10,15,550.5,257.5,4.3,21.0,681.0,778.02,599.99
2016,9,2,10,30,598.0,254.0,4.4,21.0,727.0,839.89,644.27
2016,9,2,10,45,611.5,257.5,4.5,21.5,753.0,873.41,666.44
2016,9,2,11,0,625.0,261.0,4.6,22.0,779.0,904.81,687.16
2016,9,2,11,15,569.5,291.0,4.6,22.0,769.0,889.66,674.45
2016,9,2,11,30,514.0,321.0,4.6,22.0,759.0,873.79,661.46
2016,9,2,11,45,715.0,211.5,4.6,22.0,826.5,972.91,734.37
2016,9,2,12,0,916.0,102.0,4.6,22.0,894.0,1044.55,782.08
2016,9,2,12,15,700.5,217.5,4.6,22.0,822.5,968.46,729.97
2016,9,2,12,30,485.0,333.0,4.6,22.0,751.0,862.88,652.33
2016,9,2,12,45,495.0,317.0,4.65,22.0,739.5,851.77,646.34
2016,9,2,13,0,505.0,301.0,4.7,22.0,728.0,837.94,637.89
2016,9,2,13,15,525.5,294.0,4.8,22.0,730.5,840.86,641.48
2016,9,2,13,30,546.0,287.0,4.9,22.0,733.0,840.59,642.76
2016,9,2,13,45,562.0,265.0,5.05,22.0,712.0,817.35,628.41
2016,9,2,14,0,578.0,243.0,5.2,22.0,691.0,790.86,611.63
2016,9,2,14,15,714.0,175.0,5.4,21.5,705.5,823.11,640.45
2016,9,2,14,30,850.0,107.0,5.6,21.0,720.0,825.88,645.67
2016,9,2,14,45,840.5,104.0,5.8,21.0,683.0,786.95,619.35
2016,9,2,15,0,831.0,101.0,6.0,21.0,646.0,739.4,586.4
2016,9,2,15,15,693.0,135.0,6.05,20.5,569.0,640.96,512.39
2016,9,2,15,30,555.0,169.0,6.1,20.0,492.0,544.33,437.12
2016,9,2,15,45,658.5,128.0,6.15,20.0,479.5,538.77,433.51
2016,9,2,16,0,762.0,87.0,6.2,20.0,467.0,514.29,413.47
2016,9,2,16,15,733.5,83.0,6.15,19.5,417.0,451.48,361.53
2016,9,2,16,30,705.0,79.0,6.1,19.0,367.0,390.12,309.26
2016,9,2,16,45,664.0,74.0,6.05,18.5,315.5,325.29,252.88
2016,9,2,17,0,623.0,69.0,6.0,18.0,264.0,264.4,198.64
2016,9,2,17,15,562.0,62.0,5.9,17.5,213.0,201.0,142.76
2016,9,2,17,30,501.0,55.0,5.8,17.0,162.0,144.81,94.25
2016,9,2,17,45,400.5,45.5,5.75,16.5,115.5,89.36,51.48
2016,9,2,18,0,300.0,36.0,5.7,16.0,69.0,46.91,23.71
2016,9,2,18,15,150.0,18.0,5.65,15.5,34.5,14.57,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,4.09,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,7.91,0.0
2016,9,3,6,15,0.0,23.5,5.8,14.0,23.5,20.72,10.56
2016,9,3,6,30,0.0,38.0,5.8,14.0,38.0,33.47,22.36
2016,9,3,6,45,0.0,56.0,5.8,14.5,56.0,49.41,36.29
2016,9,3,7,0,0.0,74.0,5.8,15.0,74.0,65.55,50.24
2016,9,3,7,15,0.0,93.5,5.7,15.0,93.5,83.19,65.33
2016,9,3,7,30,0.0,113.0,5.6,15.0,113.0,100.97,80.31
2016,9,3,7,45,12.5,138.5,5.5,15.5,144.0,129.69,103.96
2016,9,3,8,0,25.0,164.0,5.4,16.0,175.0,160.11,128.81
2016,9,3,8,15,32.5,187.0,5.35,16.0,203.0,192.77,155.49
2016,9,3,8,30,40.0,210.0,5.3,16.0,231.0,221.84,178.96
2016,9,3,8,45,37.0,225.0,5.25,16.5,246.0,237.09,190.47
2016,9,3,9,0,34.0,240.0,5.2,17.0,261.0,252.05,201.58
2016,9,3,9,15,73.5,276.5,5.15,17.0,326.0,319.93,256.15
2016,9,3,9,30,113.0,313.0,5.1,17.0,391.0,391.7,312.86
2016,9,3,9,45,97.5,326.0,5.1,17.5,395.5,397.18,315.37
2016,9,3,10,0,82.0,339.0,5.1,18.0,400.0,401.2,316.87
2016,9,3,10,15,84.5,354.0,5.15,18.0,419.0,422.09,332.61
2016,9,3,10,30,87.0,369.0,5.2,18.0,438.0,442.91,348.19
2016,9,3,10,45,93.5,382.5,5.3,18.5,458.5,465.8,364.87
2016,9,3,11,0,100.0,396.0,5.4,19.0,479.0,488.68,381.42
2016,9,3,11,15,60.0,350.0,5.5,19.0,400.0,402.74,314.75
2016,9,3,11,30,20.0,304.0,5.6,19.0,321.0,301.25,235.14
2016,9,3,11,45,42.5,350.0,5.7,19.0,387.0,386.77,302.17
2016,9,3,12,0,65.0,396.0,5.8,19.0,453.0,458.31,357.3
2016,9,3,12,15,67.0,394.0,5.9,19.0,452.0,458.24,357.28
2016,9,3,12,30,69.0,392.0,6.0,19.0,451.0,457.8,357.22
2016,9,3,12,45,175.0,395.5,6.1,19.0,543.5,583.39,456.12
2016,9,3,13,0,281.0,399.0,6.2,19.0,636.0,705.04,549.63
2016,9,3,13,15,286.0,386.5,6.2,18.5,623.5,690.84,540.36
2016,9,3,13,30,291.0,374.0,6.2,18.0,611.0,675.1,530.43
2016,9,3,13,45,420.0,317.0,6.25,18.0,647.0,739.32,582.93
2016,9,3,14,0,549.0,260.0,6.3,18.0,683.0,782.74,619.41
2016,9,3,14,15,527.0,253.5,6.3,18.0,646.0,736.99,585.36
2016,9,3,14,30,505.0,247.0,6.3,18.0,609.0,690.69,550.89
2016,9,3,14,45,501.5,235.0,6.3,18.0,578.0,653.18,523.12
2016,9,3,15,0,498.0,223.0,6.3,18.0,547.0,614.26,493.83
2016,9,3,15,15,652.0,161.0,6.35,17.5,555.5,638.7,516.84
2016,9,3,15,30,806.0,99.0,6.4,17.0,564.0,638.8,519.96
2016,9,3,15,45,783.0,96.0,6.5,17.0,516.0,578.58,471.5
2016,9,3,16,0,760.0,93.0,6.6,17.0,468.0,518.72,422.17
2016,9,3,16,15,730.5,88.5,6.65,16.5,417.5,455.04,369.04
2016,9,3,16,30,701.0,84.0,6.7,16.0,367.0,392.85,315.45
2016,9,3,16,45,650.0,80.0,6.8,16.0,314.0,325.5,255.96
2016,9,3,17,0,599.0,76.0,6.9,16.0,261.0,263.27,199.97
2016,9,3,17,15,534.5,68.0,6.8,15.5,209.5,199.48,143.53
2016,9,3,17,30,470.0,60.0,6.7,15.0,158.0,143.41,95.04
2016,9,3,17,45,359.5,49.0,6.6,15.0,111.5,87.54,51.96
2016,9,3,18,0,249.0,38.0,6.5,15.0,65.0,44.49,23.05
2016,9,3,18,15,124.5,19.0,6.55,14.5,32.5,14.99,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,12.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,16.23,0.0
2016,9,4,6,15,134.5,36.5,6.75,13.0,56.0,36.73,19.82
2016,9,4,6,30,269.0,54.0,6.7,13.0,93.0,78.47,48.68
2016,9,4,6,45,354.0,67.0,6.65,13.5,141.0,125.16,85.0
2016,9,4,7,0,439.0,80.0,6.6,14.0,189.0,182.65,133.27
2016,9,4,7,15,495.5,90.0,6.45,14.5,240.5,239.36,183.44
2016,9,4,7,30,552.0,100.0,6.3,15.0,292.0,305.84,241.82
2016,9,4,7,45,603.5,104.5,6.2,15.5,345.0,368.31,296.3
2016,9,4,8,0,655.0,109.0,6.1,16.0,398.0,435.73,353.61
2016,9,4,8,15,684.5,114.5,5.95,16.0,447.5,496.89,405.15
2016,9,4,8,30,714.0,120.0,5.8,16.0,497.0,559.74,456.58
2016,9,4,8,45,744.5,121.0,5.65,16.5,545.0,619.83,503.63
2016,9,4,9,0,775.0,122.0,5.5,17.0,593.0,678.82,548.43
2016,9,4,9,15,791.0,125.5,5.45,17.0,634.5,731.97,588.76
2016,9,4,9,30,807.0,129.0,5.4,17.0,676.0,783.96,625.92
2016,9,4,9,45,845.5,118.5,5.35,17.5,718.0,838.24,662.99
2016,9,4,10,0,884.0,108.0,5.3,18.0,760.0,884.72,693.71
2016,9,4,10,15,892.0,109.5,5.25,18.0,789.5,922.88,719.46
2016,9,4,10,30,900.0,111.0,5.2,18.0,819.0,958.1,742.96
2016,9,4,10,45,733.0,198.0,5.2,18.5,785.0,930.78,721.09
2016,9,4,11,0,566.0,285.0,5.2,19.0,751.0,870.93,673.58
2016,9,4,11,15,541.5,301.0,5.25,19.0,753.0,874.43,675.48
2016,9,4,11,30,517.0,317.0,5.3,19.0,755.0,874.59,674.71
2016,9,4,11,45,546.5,309.0,5.4,19.5,775.0,901.37,693.57
2016,9,4,12,0,576.0,301.0,5.5,20.0,795.0,925.75,710.55
2016,9,4,12,15,561.5,306.0,5.6,20.0,787.0,916.38,703.98
2016,9,4,12,30,547.0,311.0,5.7,20.0,779.0,904.27,695.69
2016,9,4,12,45,561.5,296.5,5.8,20.0,772.0,898.4,692.97
2016,9,4,13,0,576.0,282.0,5.9,20.0,765.0,889.47,688.08
2016,9,4,13,15,577.5,273.5,5.95,20.0,749.5,871.06,675.77
2016,9,4,13,30,579.0,265.0,6.0,20.0,734.0,849.99,661.56
2016,9,4,13,45,561.5,261.5,6.1,20.0,704.5,813.97,636.15
2016,9,4,14,0,544.0,258.0,6.2,20.0,675.0,776.47,609.45
2016,9,4,14,15,544.5,244.5,6.2,20.0,647.5,743.05,585.71
2016,9,4,14,30,545.0,231.0,6.2,20.0,620.0,707.54,560.13
2016,9,4,14,45,560.0,211.0,6.25,20.0,591.5,674.77,536.8
2016,9,4,15,0,575.0,191.0,6.3,20.0,563.0,638.9,510.65
2016,9,4,15,15,699.0,142.5,6.2,19.5,564.5,652.36,523.91
2016,9,4,15,30,823.0,94.0,6.1,19.0,566.0,643.94,519.49
2016,9,4,15,45,799.5,91.0,6.1,19.0,517.0,582.53,470.42
2016,9,4,16,0,776.0,88.0,6.1,19.0,468.0,521.51,420.52
2016,9,4,16,15,746.0,84.0,6.05,18.5,416.5,457.07,367.16
2016,9,4,16,30,716.0,80.0,6.0,18.0,365.0,394.37,313.53
2016,9,4,16,45,667.5,75.5,5.95,17.5,311.5,326.6,254.56
2016,9,4,17,0,619.0,71.0,5.9,17.0,258.0,263.67,198.55
2016,9,4,17,15,554.5,63.5,5.8,16.5,206.5,199.22,141.72
2016,9,4,17,30,490.0,56.0,5.7,16.0,155.0,142.47,92.82
2016,9,4,17,45,377.5,45.5,5.65,15.5,108.5,85.74,49.52
2016,9,4,18,0,265.0,35.0,5.6,15.0,62.0,42.23,20.61
2016,9,4,18,15,132.5,17.5,5.45,14.5,31.0,13.84,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,7.28,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,14.55,0.0
2016,9,5,6,15,252.0,29.5,2.15,13.5,59.5,37.0,16.96
2016,9,5,6,30,379.0,43.0,2.1,14.0,98.0,82.25,46.88
2016,9,5,6,45,461.0,52.5,2.1,14.5,146.5,132.56,85.96
2016,9,5,7,0,543.0,62.0,2.1,15.0,195.0,193.26,137.02
2016,9,5,7,15,596.0,68.5,2.0,15.5,247.0,252.38,189.13
2016,9,5,7,30,649.0,75.0,1.9,16.0,299.0,317.4,245.64
2016,9,5,7,45,687.5,80.0,1.8,16.5,351.0,380.28,299.27
2016,9,5,8,0,726.0,85.0,1.7,17.0,403.0,446.5,353.56
2016,9,5,8,15,752.5,89.0,1.6,17.5,452.5,507.86,402.04
2016,9,5,8,30,779.0,93.0,1.5,18.0,502.0,570.5,449.39
2016,9,5,8,45,800.0,95.5,1.4,18.5,548.5,628.81,491.58
2016,9,5,9,0,821.0,98.0,1.3,19.0,595.0,686.98,531.88
2016,9,5,9,15,835.5,100.5,1.3,19.0,636.0,739.83,567.74
2016,9,5,9,30,850.0,103.0,1.3,19.0,677.0,791.29,601.39
2016,9,5,9,45,870.0,100.5,1.3,19.5,715.0,833.74,627.23
2016,9,5,10,0,890.0,98.0,1.3,20.0,753.0,880.4,655.53
2016,9,5,10,15,898.0,99.5,1.4,20.5,782.0,918.7,679.25
2016,9,5,10,30,906.0,101.0,1.5,21.0,811.0,954.04,700.97
2016,9,5,10,45,910.0,102.5,1.65,21.5,832.5,982.43,718.82
2016,9,5,11,0,914.0,104.0,1.8,22.0,854.0,1007.31,734.45
2016,9,5,11,15,722.5,207.0,1.95,22.0,806.5,961.46,705.87
2016,9,5,11,30,531.0,310.0,2.1,22.0,759.0,882.3,651.5
2016,9,5,11,45,525.5,315.5,2.25,22.0,762.0,887.79,656.9
2016,9,5,12,0,520.0,321.0,2.4,22.0,765.0,890.59,659.69
2016,9,5,12,15,533.0,309.0,2.6,22.0,763.5,891.38,662.38
2016,9,5,12,30,546.0,297.0,2.8,22.0,762.0,889.37,663.19
2016,9,5,12,45,538.5,296.5,3.05,22.0,750.5,876.0,655.93
2016,9,5,13,0,531.0,296.0,3.3,22.0,739.0,860.16,646.89
2016,9,5,13,15,705.0,208.5,3.5,22.0,783.5,933.08,702.24
2016,9,5,13,30,879.0,121.0,3.7,22.0,828.0,973.33,730.93
2016,9,5,13,45,871.0,120.0,3.9,22.0,802.5,942.64,711.8
2016,9,5,14,0,863.0,119.0,4.1,22.0,777.0,908.91,690.88
2016,9,5,14,15,853.5,117.0,4.25,21.5,745.0,877.65,672.47
2016,9,5,14,30,844.0,115.0,4.4,21.0,713.0,835.5,646.04
2016,9,5,14,45,831.5,112.5,4.55,21.0,675.0,788.13,614.57
2016,9,5,15,0,819.0,110.0,4.7,21.0,637.0,738.93,581.18
2016,9,5,15,15,802.0,106.5,4.7,20.5,593.5,684.0,542.3
2016,9,5,15,30,785.0,103.0,4.7,20.0,550.0,628.24,500.87
2016,9,5,15,45,764.5,98.5,4.75,20.0,502.5,568.86,454.63
2016,9,5,16,0,744.0,94.0,4.8,20.0,455.0,510.18,407.53
2016,9,5,16,15,713.5,89.0,4.65,19.5,404.0,445.94,354.97
2016,9,5,16,30,683.0,84.0,4.5,19.0,353.0,383.74,302.45
2016,9,5,16,45,641.5,77.5,4.35,19.0,301.5,318.41,245.66
2016,9,5,17,0,600.0,71.0,4.2,19.0,250.0,257.19,191.33
2016,9,5,17,15,536.0,63.0,4.1,18.0,199.0,193.62,136.38
2016,9,5,17,30,472.0,55.0,4.0,17.0,148.0,137.74,88.99
2016,9,5,17,45,368.0,43.5,3.95,16.5,102.5,82.31,46.79
2016,9,5,18,0,264.0,32.0,3.9,16.0,57.0,40.42,18.79
2016,9,5,18,15,132.0,16.0,3.9,15.5,28.5,14.55,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.5,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,135.0,15.0,1.8,14.0,20.0,13.64,0.0
2016,9,6,6,15,266.0,27.5,1.6,14.5,58.0,36.24,15.52
2016,9,6,6,30,397.0,40.0,1.4,15.0,96.0,82.05,45.65
2016,9,6,6,45,478.5,49.0,1.25,15.5,145.0,133.06,85.15
2016,9,6,7,0,560.0,58.0,1.1,16.0,194.0,194.34,136.39
2016,9,6,7,15,612.0,64.0,0.95,16.5,245.5,253.74,188.15
2016,9,6,7,30,664.0,70.0,0.8,17.0,297.0,318.87,243.69
2016,9,6,7,45,701.0,75.0,0.7,17.5,349.0,381.99,296.18
2016,9,6,8,0,738.0,80.0,0.6,18.0,401.0,448.26,348.75
2016,9,6,8,15,764.0,83.5,0.7,18.5,450.5,509.58,396.87
2016,9,6,8,30,790.0,87.0,0.8,19.0,500.0,571.98,444.13
2016,9,6,8,45,808.5,90.5,0.9,20.0,546.0,630.25,485.94
2016,9,6,9,0,827.0,94.0,1.0,21.0,592.0,688.12,526.03
2016,9,6,9,15,841.5,96.5,1.1,21.5,633.5,741.21,561.26
2016,9,6,9,30,856.0,99.0,1.2,22.0,675.0,787.14,590.68
2016,9,6,9,45,865.5,101.5,1.3,22.5,710.0,832.28,619.28
2016,9,6,10,0,875.0,104.0,1.4,23.0,745.0,875.06,645.98
2016,9,6,10,15,883.0,105.5,1.45,23.5,774.0,912.83,668.52
2016,9,6,10,30,891.0,107.0,1.5,24.0,803.0,947.69,689.03
2016,9,6,10,45,741.0,189.0,1.6,24.5,778.5,931.07,677.13
2016,9,6,11,0,591.0,271.0,1.7,25.0,754.0,882.59,643.09
2016,9,6,11,15,601.0,268.5,1.85,25.0,767.0,904.62,659.41
2016,9,6,11,30,611.0,266.0,2.0,25.0,780.0,921.06,671.44
2016,9,6,11,45,761.0,189.0,2.15,25.0,833.5,998.72,724.34
2016,9,6,12,0,911.0,112.0,2.3,25.0,887.0,1052.93,759.67
2016,9,6,12,15,911.0,112.0,2.5,25.0,885.5,1052.9,761.33
2016,9,6,12,30,911.0,112.0,2.7,25.0,884.0,1048.93,761.05
2016,9,6,12,45,905.0,113.5,2.95,25.0,873.0,1036.65,755.85
2016,9,6,13,0,899.0,115.0,3.2,25.0,862.0,1020.63,748.13
2016,9,6,13,15,895.0,114.0,3.4,24.5,844.5,1000.26,738.46
2016,9,6,13,30,891.0,113.0,3.6,24.0,827.0,976.32,726.25
2016,9,6,13,45,886.0,111.0,3.8,24.0,802.0,946.95,708.78
2016,9,6,14,0,881.0,109.0,4.0,24.0,777.0,914.33,688.88
2016,9,6,14,15,872.0,107.0,4.1,24.0,745.0,875.18,663.71
2016,9,6,14,30,863.0,105.0,4.2,24.0,713.0,833.4,636.45
2016,9,6,14,45,852.5,102.0,4.3,24.0,675.0,792.84,609.74
2016,9,6,15,0,842.0,99.0,4.4,24.0,637.0,743.68,576.48
2016,9,6,15,15,825.5,96.0,4.35,23.5,593.0,688.58,538.44
2016,9,6,15,30,809.0,93.0,4.3,23.0,549.0,632.55,497.34
2016,9,6,15,45,790.0,88.5,4.25,23.0,501.5,572.84,451.32
2016,9,6,16,0,771.0,84.0,4.2,23.0,454.0,513.12,403.95
2016,9,6,16,15,740.5,80.0,4.1,22.5,403.0,448.69,352.12
2016,9,6,16,30,710.0,76.0,4.0,22.0,352.0,386.09,300.0
2016,9,6,16,45,670.5,70.0,3.9,22.0,300.0,320.48,243.59
2016,9,6,17,0,631.0,64.0,3.8,22.0,248.0,258.7,189.23
2016,9,6,17,15,567.0,56.5,3.65,21.0,197.0,193.84,133.62
2016,9,6,17,30,503.0,49.0,3.5,20.0,146.0,136.63,85.54
2016,9,6,17,45,401.0,38.5,3.4,19.5,100.5,80.55,43.35
2016,9,6,18,0,299.0,28.0,3.3,19.0,55.0,37.69,15.21
2016,9,6,18,15,149.5,14.0,3.3,18.5,27.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,65.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,131.0,13.0,1.3,16.0,18.0,11.82,0.0
2016,9,7,6,15,259.0,26.5,1.3,16.5,56.0,35.56,14.51
2016,9,7,6,30,387.0,40.0,1.3,17.0,94.0,81.71,45.27
2016,9,7,6,45,467.5,49.5,1.3,17.5,142.5,132.49,84.48
2016,9,7,7,0,548.0,59.0,1.3,18.0,191.0,193.46,135.23
2016,9,7,7,15,600.5,66.0,1.35,18.5,242.5,253.37,187.34
2016,9,7,7,30,653.0,73.0,1.4,19.0,294.0,319.11,243.7
2016,9,7,7,45,689.5,78.5,1.5,20.0,346.0,381.99,296.29
2016,9,7,8,0,726.0,84.0,1.6,21.0,398.0,447.98,349.39
2016,9,7,8,15,752.5,88.0,1.7,21.5,447.5,509.31,397.83
2016,9,7,8,30,779.0,92.0,1.8,22.0,497.0,571.99,445.61
2016,9,7,8,45,798.0,95.5,1.9,23.0,543.0,630.09,487.57
2016,9,7,9,0,817.0,99.0,2.0,24.0,589.0,687.84,527.83
2016,9,7,9,15,831.5,101.5,1.95,24.5,630.0,740.5,562.12
2016,9,7,9,30,846.0,104.0,1.9,25.0,671.0,791.76,594.05
2016,9,7,9,45,859.5,105.0,1.9,25.5,707.0,832.22,618.48
2016,9,7,10,0,873.0,106.0,1.9,26.0,743.0,876.6,645.22
2016,9,7,10,15,881.0,107.5,1.85,26.5,772.0,914.26,666.57
2016,9,7,10,30,889.0,109.0,1.8,27.0,801.0,949.01,685.76
2016,9,7,10,45,765.0,177.5,1.8,28.0,785.0,942.59,677.79
2016,9,7,11,0,641.0,246.0,1.8,29.0,769.0,910.68,653.43
2016,9,7,11,15,773.0,179.5,1.85,29.0,820.5,976.16,696.19
2016,9,7,11,30,905.0,113.0,1.9,29.0,872.0,1037.03,733.74
2016,9,7,11,45,906.5,113.5,1.95,29.5,877.5,1046.77,738.0
2016,9,7,12,0,908.0,114.0,2.0,30.0,883.0,1052.62,740.54
2016,9,7,12,15,907.5,114.0,2.15,30.0,881.5,1051.99,741.97
2016,9,7,12,30,907.0,114.0,2.3,30.0,880.0,1047.44,741.07
2016,9,7,12,45,885.0,124.5,2.5,30.0,864.5,1028.65,731.8
2016,9,7,13,0,863.0,135.0,2.7,30.0,849.0,1017.47,727.31
2016,9,7,13,15,858.0,134.0,2.85,29.5,831.0,996.19,717.19
2016,9,7,13,30,853.0,133.0,3.0,29.0,813.0,971.45,704.76
2016,9,7,13,45,844.5,132.0,3.15,29.0,787.0,940.16,686.45
2016,9,7,14,0,836.0,131.0,3.3,29.0,761.0,905.88,665.97
2016,9,7,14,15,825.5,128.5,3.35,28.5,729.0,865.52,641.83
2016,9,7,14,30,815.0,126.0,3.4,28.0,697.0,822.76,615.72
2016,9,7,14,45,799.0,124.0,3.5,28.0,658.0,774.06,584.1
2016,9,7,15,0,783.0,122.0,3.6,28.0,619.0,723.91,550.96
2016,9,7,15,15,764.0,118.0,3.6,27.5,575.0,670.45,513.91
2016,9,7,15,30,745.0,114.0,3.6,27.0,531.0,614.2,473.72
2016,9,7,15,45,718.5,110.0,3.65,26.5,483.0,553.34,428.91
2016,9,7,16,0,692.0,106.0,3.7,26.0,435.0,493.43,383.29
2016,9,7,16,15,657.5,100.0,3.6,25.5,384.5,428.95,332.42
2016,9,7,16,30,623.0,94.0,3.5,25.0,334.0,367.09,282.02
2016,9,7,16,45,574.0,87.0,3.45,24.5,282.5,302.02,227.95
2016,9,7,17,0,525.0,80.0,3.4,24.0,231.0,242.08,176.99
2016,9,7,17,15,455.5,69.5,3.2,23.0,181.5,179.55,124.74
2016,9,7,17,30,386.0,59.0,3.0,22.0,132.0,123.71,79.1
2016,9,7,17,45,283.0,44.5,2.85,21.0,88.5,71.85,40.76
2016,9,7,18,0,180.0,30.0,2.7,20.0,45.0,33.21,13.66
2016,9,7,18,15,90.0,15.0,2.5,19.5,22.5,13.64,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,14.0,10.01,0.0
2016,9,8,6,15,172.0,28.5,2.2,15.0,49.0,33.02,14.2
2016,9,8,6,30,280.0,46.0,2.2,15.0,84.0,74.84,44.36
2016,9,8,6,45,363.0,58.5,2.25,15.5,130.5,121.74,80.8
2016,9,8,7,0,446.0,71.0,2.3,16.0,177.0,181.6,130.61
2016,9,8,7,15,502.0,80.5,2.25,16.5,227.5,238.86,180.4
2016,9,8,7,30,558.0,90.0,2.2,17.0,278.0,302.58,235.18
2016,9,8,7,45,599.5,97.0,2.15,17.5,328.5,363.73,287.01
2016,9,8,8,0,641.0,104.0,2.1,18.0,379.0,428.74,340.27
2016,9,8,8,15,486.5,153.0,2.05,18.0,376.0,428.74,341.65
2016,9,8,8,30,332.0,202.0,2.0,18.0,373.0,406.02,323.64
2016,9,8,8,45,314.5,226.5,2.0,18.5,400.5,438.67,347.99
2016,9,8,9,0,297.0,251.0,2.0,19.0,428.0,468.89,369.42
2016,9,8,9,15,347.5,258.0,1.95,19.0,479.0,529.23,414.7
2016,9,8,9,30,398.0,265.0,1.9,19.0,530.0,592.98,461.33
2016,9,8,9,45,437.5,264.5,1.9,19.5,570.5,655.38,505.01
2016,9,8,10,0,477.0,264.0,1.9,20.0,611.0,707.51,540.69
2016,9,8,10,15,516.5,262.0,1.9,20.0,651.0,758.78,576.28
2016,9,8,10,30,556.0,260.0,1.9,20.0,691.0,810.2,611.43
2016,9,8,10,45,543.0,275.0,1.95,20.5,705.5,829.15,622.05
2016,9,8,11,0,530.0,290.0,2.0,21.0,720.0,845.11,630.9
2016,9,8,11,15,535.5,291.0,2.0,21.0,732.0,861.84,641.74
2016,9,8,11,30,541.0,292.0,2.0,21.0,744.0,876.17,650.99
2016,9,8,11,45,420.0,341.0,2.05,21.5,693.5,809.92,601.86
2016,9,8,12,0,299.0,390.0,2.1,22.0,643.0,726.43,541.16
2016,9,8,12,15,294.0,393.0,2.15,22.0,641.5,724.5,540.68
2016,9,8,12,30,289.0,396.0,2.2,22.0,640.0,721.03,538.5
2016,9,8,12,45,293.5,387.5,2.3,22.0,632.5,713.28,534.21
2016,9,8,13,0,298.0,379.0,2.4,22.0,625.0,703.94,528.86
