Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,13,15,240.5,382.0,2.4,22.0,577.5,629.14,475.41
2016,9,8,13,30,183.0,385.0,2.4,22.0,530.0,571.9,433.77
2016,9,8,13,45,231.5,364.5,2.45,22.0,542.0,589.3,448.84
2016,9,8,14,0,280.0,344.0,2.5,22.0,554.0,617.42,470.8
2016,9,8,14,15,345.5,311.0,2.5,21.5,559.0,628.07,481.68
2016,9,8,14,30,411.0,278.0,2.5,21.0,564.0,644.99,496.81
2016,9,8,14,45,463.0,241.5,2.55,21.0,546.5,629.76,487.91
2016,9,8,15,0,515.0,205.0,2.6,21.0,529.0,608.36,474.36
2016,9,8,15,15,501.5,193.5,2.65,20.5,491.0,560.74,440.45
2016,9,8,15,30,488.0,182.0,2.7,20.0,453.0,512.96,405.61
2016,9,8,15,45,601.5,139.0,2.75,20.0,442.5,513.22,406.74
2016,9,8,16,0,715.0,96.0,2.8,20.0,432.0,494.64,391.78
2016,9,8,16,15,681.5,90.5,2.85,19.5,381.5,429.96,339.85
2016,9,8,16,30,648.0,85.0,2.9,19.0,331.0,367.77,288.26
2016,9,8,16,45,605.5,77.5,3.0,19.0,280.5,303.18,232.84
2016,9,8,17,0,563.0,70.0,3.1,19.0,230.0,242.92,179.86
2016,9,8,17,15,494.5,61.5,3.15,18.5,180.0,180.35,126.02
2016,9,8,17,30,426.0,53.0,3.2,18.0,130.0,126.11,80.5
2016,9,8,17,45,322.5,40.0,3.25,17.5,87.0,72.8,40.4
2016,9,8,18,0,219.0,27.0,3.3,17.0,44.0,32.65,11.62
2016,9,8,18,15,109.5,13.5,3.25,16.5,22.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,10.91,0.0
2016,9,9,6,15,226.0,26.0,1.75,14.0,51.5,34.5,13.45
2016,9,9,6,30,357.0,40.0,1.7,14.0,88.0,79.86,45.3
2016,9,9,6,45,442.5,49.5,1.7,14.5,135.5,129.83,84.36
2016,9,9,7,0,528.0,59.0,1.7,15.0,183.0,190.64,135.51
2016,9,9,7,15,264.0,67.5,1.65,15.5,129.5,151.75,115.49
2016,9,9,7,30,0.0,76.0,1.6,16.0,76.0,67.42,51.62
2016,9,9,7,45,0.0,90.5,1.55,16.5,90.5,80.53,62.51
2016,9,9,8,0,0.0,105.0,1.5,17.0,105.0,93.71,73.16
2016,9,9,8,15,6.5,142.0,1.45,17.5,146.0,131.52,103.9
2016,9,9,8,30,13.0,179.0,1.4,18.0,187.0,170.57,134.99
2016,9,9,8,45,68.0,222.5,1.35,18.5,263.0,257.01,203.82
2016,9,9,9,0,123.0,266.0,1.3,19.0,339.0,353.39,277.92
2016,9,9,9,15,124.5,286.0,1.3,19.0,364.5,381.86,298.41
2016,9,9,9,30,126.0,306.0,1.3,19.0,390.0,410.23,318.95
2016,9,9,9,45,153.0,324.0,1.3,19.5,431.5,457.46,353.22
2016,9,9,10,0,180.0,342.0,1.3,20.0,473.0,506.32,387.89
2016,9,9,10,15,311.0,321.5,1.4,20.5,558.0,623.41,473.9
2016,9,9,10,30,442.0,301.0,1.5,21.0,643.0,747.82,561.43
2016,9,9,10,45,478.5,297.0,1.6,21.5,676.0,791.52,590.04
2016,9,9,11,0,515.0,293.0,1.7,22.0,709.0,834.56,618.7
2016,9,9,11,15,523.5,291.5,1.8,22.0,721.0,851.36,630.36
2016,9,9,11,30,532.0,290.0,1.9,22.0,733.0,865.86,640.79
2016,9,9,11,45,490.5,312.0,2.0,22.5,722.5,852.03,629.66
2016,9,9,12,0,449.0,334.0,2.1,23.0,712.0,834.99,616.65
2016,9,9,12,15,459.5,324.5,2.25,23.0,710.0,835.68,618.95
2016,9,9,12,30,470.0,315.0,2.4,23.0,708.0,833.89,619.44
2016,9,9,12,45,489.0,305.0,2.55,23.0,709.5,837.53,623.81
2016,9,9,13,0,508.0,295.0,2.7,23.0,711.0,838.33,626.23
2016,9,9,13,15,502.5,291.5,2.85,23.0,696.0,819.14,614.4
2016,9,9,13,30,497.0,288.0,3.0,23.0,681.0,797.81,601.13
2016,9,9,13,45,500.5,275.0,3.15,23.0,659.5,772.99,585.67
2016,9,9,14,0,504.0,262.0,3.3,23.0,638.0,745.85,568.36
2016,9,9,14,15,505.5,248.5,3.4,22.5,612.0,714.23,548.42
2016,9,9,14,30,507.0,235.0,3.5,22.0,586.0,680.58,526.63
2016,9,9,14,45,498.5,223.5,3.6,22.0,552.5,639.23,497.55
2016,9,9,15,0,490.0,212.0,3.7,22.0,519.0,596.92,467.22
2016,9,9,15,15,470.5,204.5,3.7,21.5,482.0,550.25,433.37
2016,9,9,15,30,451.0,197.0,3.7,21.0,445.0,504.02,399.07
2016,9,9,15,45,587.5,145.0,3.75,20.5,437.5,510.34,405.9
2016,9,9,16,0,724.0,93.0,3.8,20.0,430.0,495.54,394.62
2016,9,9,16,15,690.5,88.0,3.75,19.5,379.5,430.89,341.96
2016,9,9,16,30,657.0,83.0,3.7,19.0,329.0,368.71,289.75
2016,9,9,16,45,608.5,76.5,3.7,18.5,277.0,302.47,233.04
2016,9,9,17,0,560.0,70.0,3.7,18.0,225.0,241.28,179.37
2016,9,9,17,15,488.5,61.0,3.6,17.5,175.5,177.79,124.52
2016,9,9,17,30,417.0,52.0,3.5,17.0,126.0,123.05,78.54
2016,9,9,17,45,305.5,39.0,3.4,16.5,83.5,69.69,38.59
2016,9,9,18,0,194.0,26.0,3.3,16.0,41.0,29.37,8.49
2016,9,9,18,15,97.0,13.0,3.15,15.5,20.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,9,10,6,15,152.5,27.0,2.85,13.5,44.5,31.43,12.28
2016,9,10,6,30,262.0,44.0,2.9,14.0,78.0,72.24,42.89
2016,9,10,6,45,345.0,57.0,2.95,14.5,123.5,118.64,79.29
2016,9,10,7,0,428.0,70.0,3.0,15.0,169.0,175.67,127.09
2016,9,10,7,15,214.0,83.0,2.95,15.0,132.5,148.0,114.18
2016,9,10,7,30,0.0,96.0,2.9,15.0,96.0,85.84,67.44
2016,9,10,7,45,0.0,110.0,2.85,15.5,110.0,98.6,77.97
2016,9,10,8,0,0.0,124.0,2.8,16.0,124.0,111.43,88.28
2016,9,10,8,15,5.5,149.5,2.75,16.5,152.5,138.16,109.94
2016,9,10,8,30,11.0,175.0,2.7,17.0,181.0,165.71,131.94
2016,9,10,8,45,28.0,208.0,2.65,17.5,224.5,216.67,172.67
2016,9,10,9,0,45.0,241.0,2.6,18.0,268.0,263.55,209.34
2016,9,10,9,15,97.5,273.5,2.6,18.0,336.5,338.36,268.58
2016,9,10,9,30,150.0,306.0,2.6,18.0,405.0,429.91,339.21
2016,9,10,9,45,218.0,315.5,2.6,18.5,468.0,503.18,394.5
2016,9,10,10,0,286.0,325.0,2.6,19.0,531.0,594.65,461.69
2016,9,10,10,15,262.0,344.0,2.65,19.5,539.0,604.16,465.97
2016,9,10,10,30,238.0,363.0,2.7,20.0,547.0,596.09,458.23
2016,9,10,10,45,530.5,253.0,2.75,20.5,676.0,795.99,607.62
2016,9,10,11,0,823.0,143.0,2.8,21.0,805.0,975.64,729.85
2016,9,10,11,15,584.0,258.0,2.85,21.0,732.0,880.92,662.34
2016,9,10,11,30,345.0,373.0,2.9,21.0,659.0,751.39,566.66
2016,9,10,11,45,391.0,355.5,2.95,21.0,681.0,782.34,590.78
2016,9,10,12,0,437.0,338.0,3.0,21.0,703.0,827.61,623.14
2016,9,10,12,15,446.5,328.5,3.0,21.0,701.0,827.25,622.98
2016,9,10,12,30,456.0,319.0,3.0,21.0,699.0,824.47,621.6
2016,9,10,12,45,452.5,317.0,3.05,21.0,690.0,813.97,614.82
2016,9,10,13,0,449.0,315.0,3.1,21.0,681.0,801.26,606.6
2016,9,10,13,15,431.5,317.0,3.1,21.0,662.5,776.96,589.67
2016,9,10,13,30,414.0,319.0,3.1,21.0,644.0,751.17,571.73
2016,9,10,13,45,403.0,315.0,3.15,21.0,623.0,710.65,544.05
2016,9,10,14,0,392.0,311.0,3.2,21.0,602.0,683.26,525.24
2016,9,10,14,15,392.5,294.5,3.2,20.5,575.5,651.62,504.39
2016,9,10,14,30,393.0,278.0,3.2,20.0,549.0,618.55,482.18
2016,9,10,14,45,387.0,263.5,3.2,20.0,517.5,581.14,455.33
2016,9,10,15,0,381.0,249.0,3.2,20.0,486.0,543.01,427.53
2016,9,10,15,15,542.0,184.0,3.2,19.5,494.5,578.59,458.41
2016,9,10,15,30,703.0,119.0,3.2,19.0,503.0,590.81,470.33
2016,9,10,15,45,676.5,114.0,3.2,19.0,456.0,530.9,423.46
2016,9,10,16,0,650.0,109.0,3.2,19.0,409.0,472.08,376.52
2016,9,10,16,15,614.0,102.5,3.2,18.5,359.0,408.66,325.25
2016,9,10,16,30,578.0,96.0,3.2,18.0,309.0,348.15,274.7
2016,9,10,16,45,528.5,87.5,3.25,18.0,259.0,284.18,219.79
2016,9,10,17,0,479.0,79.0,3.3,18.0,209.0,225.54,168.47
2016,9,10,17,15,408.0,67.5,3.25,17.5,161.5,162.67,114.82
2016,9,10,17,30,337.0,56.0,3.2,17.0,114.0,111.36,72.18
2016,9,10,17,45,236.0,40.0,3.2,16.5,74.0,62.0,34.98
2016,9,10,18,0,135.0,24.0,3.2,16.0,34.0,25.26,4.96
2016,9,10,18,15,67.5,12.0,3.1,15.5,17.0,10.91,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,7.28,0.0
2016,9,11,6,15,115.0,27.0,3.05,14.0,40.5,29.93,11.26
2016,9,11,6,30,203.0,46.0,3.1,14.0,72.0,68.03,41.79
2016,9,11,6,45,280.0,62.0,3.15,14.5,116.0,112.55,76.95
2016,9,11,7,0,357.0,78.0,3.2,15.0,160.0,167.03,122.48
2016,9,11,7,15,178.5,74.0,3.1,15.0,115.0,128.76,99.08
2016,9,11,7,30,0.0,70.0,3.0,15.0,70.0,61.99,47.29
2016,9,11,7,45,0.0,79.0,2.95,15.5,79.0,70.05,53.98
2016,9,11,8,0,0.0,88.0,2.9,16.0,88.0,78.14,60.51
2016,9,11,8,15,0.0,121.5,2.8,16.0,121.5,108.94,85.98
2016,9,11,8,30,0.0,155.0,2.7,16.0,155.0,140.21,111.44
2016,9,11,8,45,0.0,160.5,2.65,16.5,160.5,145.19,114.88
2016,9,11,9,0,0.0,166.0,2.6,17.0,166.0,150.21,118.38
2016,9,11,9,15,5.0,190.0,2.6,17.0,193.5,176.6,139.5
2016,9,11,9,30,10.0,214.0,2.6,17.0,221.0,203.62,160.9
2016,9,11,9,45,14.0,235.0,2.6,17.5,245.5,227.47,179.23
2016,9,11,10,0,18.0,256.0,2.6,18.0,270.0,251.73,197.68
2016,9,11,10,15,30.5,289.0,2.6,18.0,312.5,309.73,242.76
2016,9,11,10,30,43.0,322.0,2.6,18.0,355.0,357.01,278.87
2016,9,11,10,45,31.0,303.0,2.65,18.5,327.0,326.78,254.47
2016,9,11,11,0,19.0,284.0,2.7,19.0,299.0,281.68,218.9
2016,9,11,11,15,14.5,259.0,2.75,19.0,271.0,253.09,196.68
2016,9,11,11,30,10.0,234.0,2.8,19.0,243.0,224.59,174.36
2016,9,11,11,45,12.0,252.5,2.9,19.5,263.0,244.56,189.66
2016,9,11,12,0,14.0,271.0,3.0,20.0,283.0,264.62,204.82
2016,9,11,12,15,10.5,239.0,3.05,20.0,248.5,230.04,177.94
2016,9,11,12,30,7.0,207.0,3.1,20.0,214.0,195.82,151.25
2016,9,11,12,45,19.0,266.0,3.2,20.0,282.0,264.55,205.38
2016,9,11,13,0,31.0,325.0,3.3,20.0,350.0,351.27,272.15
2016,9,11,13,15,31.5,317.0,3.4,19.5,342.5,342.63,266.13
2016,9,11,13,30,32.0,309.0,3.5,19.0,335.0,333.85,260.32
2016,9,11,13,45,31.5,299.5,3.65,19.0,324.0,322.45,251.99
2016,9,11,14,0,31.0,290.0,3.8,19.0,313.0,311.01,243.62
2016,9,11,14,15,22.0,259.5,3.85,18.5,275.5,258.51,203.26
2016,9,11,14,30,13.0,229.0,3.9,18.0,238.0,220.77,174.0
2016,9,11,14,45,11.5,216.5,4.0,18.0,224.5,207.18,163.58
2016,9,11,15,0,10.0,204.0,4.1,18.0,211.0,193.74,153.19
2016,9,11,15,15,8.5,190.0,4.1,17.5,195.5,179.03,141.98
2016,9,11,15,30,7.0,176.0,4.1,17.0,180.0,164.51,130.81
2016,9,11,15,45,3.5,149.5,4.2,17.0,151.5,137.15,108.74
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,110.42,86.96
2016,9,11,16,15,0.0,96.5,4.3,16.5,96.5,86.0,67.02
2016,9,11,16,30,0.0,70.0,4.3,16.0,70.0,61.89,47.0
2016,9,11,16,45,259.5,70.5,4.35,16.0,140.0,168.06,131.84
2016,9,11,17,0,519.0,71.0,4.4,16.0,210.0,228.8,171.78
2016,9,11,17,15,446.5,61.0,4.4,15.5,162.0,166.86,117.75
2016,9,11,17,30,374.0,51.0,4.4,15.0,114.0,113.9,73.15
2016,9,11,17,45,265.5,37.0,4.4,14.5,73.5,61.78,33.68
2016,9,11,18,0,157.0,23.0,4.4,14.0,33.0,24.75,1.58
2016,9,11,18,15,78.5,11.5,4.3,14.0,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,4.4,12.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,4.5,13.0,4.0,3.64,0.0
2016,9,12,6,15,0.0,16.0,4.55,13.0,16.0,14.08,3.02
2016,9,12,6,30,0.0,28.0,4.6,13.0,28.0,24.69,14.74
2016,9,12,6,45,0.0,44.5,4.7,13.5,44.5,39.36,27.69
2016,9,12,7,0,0.0,61.0,4.8,14.0,61.0,54.17,40.62
2016,9,12,7,15,0.0,78.5,4.8,14.0,78.5,70.02,54.34
2016,9,12,7,30,0.0,96.0,4.8,14.0,96.0,85.98,67.95
2016,9,12,7,45,0.0,114.0,4.8,14.5,114.0,102.51,81.66
2016,9,12,8,0,0.0,132.0,4.8,15.0,132.0,119.14,95.22
2016,9,12,8,15,61.5,175.5,4.8,15.0,206.5,200.14,162.79
2016,9,12,8,30,123.0,219.0,4.8,15.0,281.0,292.84,238.93
2016,9,12,8,45,242.0,225.5,4.85,15.5,362.0,393.89,321.14
2016,9,12,9,0,361.0,232.0,4.9,16.0,443.0,497.66,403.89
2016,9,12,9,15,268.0,267.0,4.9,16.0,430.0,482.9,389.63
2016,9,12,9,30,175.0,302.0,4.9,16.0,417.0,446.98,358.88
2016,9,12,9,45,189.5,319.0,4.9,16.5,449.5,484.8,387.37
2016,9,12,10,0,204.0,336.0,4.9,17.0,482.0,523.16,415.63
2016,9,12,10,15,134.5,339.5,4.9,17.0,437.5,471.78,373.69
2016,9,12,10,30,65.0,343.0,4.9,17.0,393.0,400.31,316.13
2016,9,12,10,45,71.0,356.5,4.95,17.5,412.5,422.2,332.47
2016,9,12,11,0,77.0,370.0,5.0,18.0,432.0,444.15,348.49
2016,9,12,11,15,105.5,385.5,5.05,18.0,471.5,490.53,384.5
2016,9,12,11,30,134.0,401.0,5.1,18.0,511.0,554.58,433.25
2016,9,12,11,45,85.0,372.5,5.2,18.0,443.0,458.02,358.81
2016,9,12,12,0,36.0,344.0,5.3,18.0,375.0,378.07,296.1
2016,9,12,12,15,61.0,367.5,5.35,18.0,418.5,428.59,336.09
2016,9,12,12,30,86.0,391.0,5.4,18.0,462.0,478.91,375.28
2016,9,12,12,45,95.0,389.0,5.5,18.0,467.0,484.88,380.32
2016,9,12,13,0,104.0,387.0,5.6,18.0,472.0,490.23,385.07
2016,9,12,13,15,71.5,355.5,5.6,17.5,413.5,422.78,333.36
2016,9,12,13,30,39.0,324.0,5.6,17.0,355.0,356.73,282.04
2016,9,12,13,45,28.0,291.0,5.65,17.0,313.0,310.69,246.11
2016,9,12,14,0,17.0,258.0,5.7,17.0,271.0,253.34,200.77
2016,9,12,14,15,32.0,271.0,5.65,16.5,293.5,291.28,232.3
2016,9,12,14,30,47.0,284.0,5.6,16.0,316.0,315.96,253.14
2016,9,12,14,45,27.0,238.5,5.55,16.0,257.0,251.22,201.22
2016,9,12,15,0,7.0,193.0,5.5,16.0,198.0,181.09,144.35
2016,9,12,15,15,7.0,184.5,5.5,15.5,189.5,172.85,138.34
2016,9,12,15,30,7.0,176.0,5.5,15.0,181.0,164.65,132.23
2016,9,12,15,45,3.5,106.0,5.5,15.0,108.5,96.56,75.92
2016,9,12,16,0,0.0,36.0,5.5,15.0,36.0,31.75,21.39
2016,9,12,16,15,1.0,78.0,5.45,14.5,78.5,69.53,53.7
2016,9,12,16,30,2.0,120.0,5.4,14.0,121.0,109.15,87.51
2016,9,12,16,45,1.0,100.5,5.4,14.0,101.0,90.68,71.91
2016,9,12,17,0,0.0,81.0,5.4,14.0,81.0,72.46,56.34
2016,9,12,17,15,0.0,62.5,5.3,13.5,62.5,55.64,41.8
2016,9,12,17,30,0.0,44.0,5.2,13.0,44.0,38.96,27.19
2016,9,12,17,45,0.0,28.0,5.15,13.0,28.0,24.7,14.23
2016,9,12,18,0,0.0,12.0,5.1,13.0,12.0,10.55,0.0
2016,9,12,18,15,0.0,6.0,5.05,13.0,6.0,5.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,9.0,3.1,14.0,9.0,8.19,0.0
2016,9,13,6,15,143.0,26.5,3.15,14.0,42.0,31.35,9.36
2016,9,13,6,30,257.0,44.0,3.2,14.0,75.0,73.49,43.66
2016,9,13,6,45,339.0,58.0,3.25,14.5,120.5,120.72,81.17
2016,9,13,7,0,421.0,72.0,3.3,15.0,166.0,178.48,129.79
2016,9,13,7,15,481.5,82.0,3.2,15.0,216.0,235.9,180.41
2016,9,13,7,30,542.0,92.0,3.1,15.0,266.0,303.7,239.53
2016,9,13,7,45,583.5,99.5,3.05,15.5,316.5,364.76,292.05
2016,9,13,8,0,625.0,107.0,3.0,16.0,367.0,429.67,346.11
2016,9,13,8,15,521.5,142.0,2.95,16.0,377.5,441.89,357.35
2016,9,13,8,30,418.0,177.0,2.9,16.0,388.0,445.89,360.49
2016,9,13,8,45,449.0,187.5,2.85,16.5,433.0,501.14,403.16
2016,9,13,9,0,480.0,198.0,2.8,17.0,478.0,558.27,445.87
2016,9,13,9,15,459.0,222.5,2.75,17.5,505.0,592.26,469.17
2016,9,13,9,30,438.0,247.0,2.7,18.0,532.0,622.91,489.46
2016,9,13,9,45,413.0,270.0,2.7,18.5,551.0,645.46,503.52
2016,9,13,10,0,388.0,293.0,2.7,19.0,570.0,651.91,505.96
2016,9,13,10,15,337.5,321.0,2.7,19.0,568.5,650.33,502.66
2016,9,13,10,30,287.0,349.0,2.7,19.0,567.0,644.43,496.23
2016,9,13,10,45,289.0,359.0,2.75,19.5,583.5,665.47,510.11
2016,9,13,11,0,291.0,369.0,2.8,20.0,600.0,685.29,522.85
2016,9,13,11,15,568.0,257.0,2.8,20.0,717.5,862.02,654.35
2016,9,13,11,30,845.0,145.0,2.8,20.0,835.0,1026.63,765.49
2016,9,13,11,45,853.5,141.0,2.8,20.0,842.5,1037.78,770.94
2016,9,13,12,0,862.0,137.0,2.8,20.0,850.0,1045.16,775.57
2016,9,13,12,15,861.5,137.0,2.75,20.0,847.0,1043.98,774.25
2016,9,13,12,30,861.0,137.0,2.7,20.0,844.0,1038.96,770.63
2016,9,13,12,45,449.5,235.5,2.7,20.5,604.5,725.65,553.26
2016,9,13,13,0,38.0,334.0,2.7,21.0,365.0,368.57,282.06
2016,9,13,13,15,38.0,326.5,2.65,21.0,357.0,359.8,277.09
2016,9,13,13,30,38.0,319.0,2.6,21.0,349.0,350.9,270.63
2016,9,13,13,45,38.0,308.5,2.6,21.0,337.5,338.7,261.78
2016,9,13,14,0,38.0,298.0,2.6,21.0,326.0,326.41,252.87
2016,9,13,14,15,37.0,285.0,2.6,21.0,311.5,310.57,241.21
2016,9,13,14,30,36.0,272.0,2.6,21.0,297.0,294.76,229.54
2016,9,13,14,45,302.0,227.5,2.6,21.0,412.5,477.31,376.12
2016,9,13,15,0,568.0,183.0,2.6,21.0,528.0,623.57,488.33
2016,9,13,15,15,569.5,164.5,2.6,20.5,488.5,576.32,453.69
2016,9,13,15,30,571.0,146.0,2.6,20.0,449.0,532.62,421.87
2016,9,13,15,45,639.0,119.5,2.65,20.0,429.0,512.69,406.88
2016,9,13,16,0,707.0,93.0,2.7,20.0,409.0,483.36,383.15
2016,9,13,16,15,671.0,87.5,2.65,19.5,358.0,417.93,330.19
2016,9,13,16,30,635.0,82.0,2.6,19.0,307.0,355.32,277.88
2016,9,13,16,45,582.5,75.0,2.6,19.0,256.0,288.62,220.66
2016,9,13,17,0,530.0,68.0,2.6,19.0,205.0,227.54,167.19
2016,9,13,17,15,453.0,58.0,2.55,18.5,156.0,164.11,113.13
2016,9,13,17,30,376.0,48.0,2.5,18.0,107.0,110.24,68.72
2016,9,13,17,45,256.0,34.0,2.5,17.5,67.0,57.43,29.47
2016,9,13,18,0,136.0,20.0,2.5,17.0,27.0,20.88,0.0
2016,9,13,18,15,68.0,10.0,2.45,16.5,13.5,9.1,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,25.69,5.7
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,68.75,41.58
2016,9,14,6,45,293.5,59.5,1.35,14.5,113.5,114.63,77.86
2016,9,14,7,0,376.0,75.0,1.4,15.0,158.0,171.17,124.87
2016,9,14,7,15,434.5,87.0,1.35,15.5,207.5,227.23,173.21
2016,9,14,7,30,493.0,99.0,1.3,16.0,257.0,290.18,226.77
2016,9,14,7,45,538.5,107.5,1.3,16.5,307.0,350.48,277.34
2016,9,14,8,0,584.0,116.0,1.3,17.0,357.0,419.51,333.1
2016,9,14,8,15,469.5,152.5,1.3,17.0,362.0,425.04,338.56
2016,9,14,8,30,355.0,189.0,1.3,17.0,367.0,411.72,328.27
2016,9,14,8,45,342.0,212.5,1.3,17.5,396.5,447.45,354.84
2016,9,14,9,0,329.0,236.0,1.3,18.0,426.0,481.13,378.68
2016,9,14,9,15,343.0,251.5,1.3,18.5,462.5,524.6,409.65
2016,9,14,9,30,357.0,267.0,1.3,19.0,499.0,568.31,440.01
2016,9,14,9,45,384.0,275.0,1.35,19.5,536.5,614.89,472.5
2016,9,14,10,0,411.0,283.0,1.4,20.0,574.0,675.37,513.86
2016,9,14,10,15,510.5,257.0,1.45,20.0,633.0,753.94,570.12
2016,9,14,10,30,610.0,231.0,1.5,20.0,692.0,840.39,630.24
2016,9,14,10,45,617.0,234.0,1.55,20.5,711.5,866.94,645.96
2016,9,14,11,0,624.0,237.0,1.6,21.0,731.0,891.02,660.6
2016,9,14,11,15,624.0,242.0,1.7,21.0,743.0,907.53,671.94
2016,9,14,11,30,624.0,247.0,1.8,21.0,755.0,921.08,681.46
2016,9,14,11,45,590.5,262.5,1.95,21.5,745.5,908.14,672.02
2016,9,14,12,0,557.0,278.0,2.1,22.0,736.0,888.99,658.72
2016,9,14,12,15,557.5,277.0,2.25,22.0,734.0,887.89,659.63
2016,9,14,12,30,558.0,276.0,2.4,22.0,732.0,884.06,658.53
2016,9,14,12,45,546.5,279.0,2.55,22.0,721.5,869.78,650.06
2016,9,14,13,0,535.0,282.0,2.7,22.0,711.0,853.09,639.96
2016,9,14,13,15,542.5,269.0,2.75,22.0,695.0,835.71,629.41
2016,9,14,13,30,550.0,256.0,2.8,22.0,679.0,815.55,616.92
2016,9,14,13,45,551.0,245.5,2.9,22.0,657.0,789.32,600.24
2016,9,14,14,0,552.0,235.0,3.0,22.0,635.0,760.74,581.73
2016,9,14,14,15,704.5,168.0,3.0,21.5,654.5,806.3,618.66
2016,9,14,14,30,857.0,101.0,3.0,21.0,674.0,820.11,630.43
2016,9,14,14,45,845.0,98.0,3.05,21.0,635.5,778.01,602.18
2016,9,14,15,0,833.0,95.0,3.1,21.0,597.0,727.47,567.9
2016,9,14,15,15,815.0,92.0,3.05,21.0,552.5,671.24,527.64
2016,9,14,15,30,797.0,89.0,3.0,21.0,508.0,614.31,484.77
2016,9,14,15,45,774.5,85.0,3.0,21.0,460.0,553.32,437.77
2016,9,14,16,0,752.0,81.0,3.0,21.0,412.0,492.76,389.59
2016,9,14,16,15,717.5,76.5,2.95,20.5,361.0,426.84,336.24
2016,9,14,16,30,683.0,72.0,2.9,20.0,310.0,363.71,283.24
2016,9,14,16,45,635.5,65.5,2.9,19.5,258.5,296.55,225.67
2016,9,14,17,0,588.0,59.0,2.9,19.0,207.0,234.34,170.97
2016,9,14,17,15,510.5,50.5,2.85,18.5,157.0,168.83,114.67
2016,9,14,17,30,433.0,42.0,2.8,18.0,107.0,112.88,68.24
2016,9,14,17,45,306.0,30.0,2.8,17.5,66.5,59.04,28.31
2016,9,14,18,0,179.0,18.0,2.8,17.0,26.0,20.68,0.0
2016,9,14,18,15,89.5,9.0,2.85,16.5,13.0,8.19,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,2.35,13.5,39.0,26.19,3.0
2016,9,15,6,30,389.0,33.0,2.4,14.0,78.0,81.2,43.98
2016,9,15,6,45,478.0,42.0,2.5,14.5,126.0,133.98,86.21
2016,9,15,7,0,567.0,51.0,2.6,15.0,174.0,198.05,140.85
2016,9,15,7,15,623.5,57.0,2.55,15.5,226.0,259.81,196.0
2016,9,15,7,30,680.0,63.0,2.5,16.0,278.0,327.83,255.76
2016,9,15,7,45,369.0,113.0,2.5,16.5,232.5,283.55,227.02
2016,9,15,8,0,58.0,163.0,2.5,17.0,187.0,183.78,147.4
2016,9,15,8,15,66.5,185.5,2.4,17.0,216.5,214.28,172.37
2016,9,15,8,30,75.0,208.0,2.3,17.0,246.0,245.79,197.48
2016,9,15,8,45,125.5,232.5,2.25,17.5,302.0,317.37,254.18
2016,9,15,9,0,176.0,257.0,2.2,18.0,358.0,385.42,306.75
2016,9,15,9,15,212.0,273.0,2.15,18.5,403.5,438.09,346.25
2016,9,15,9,30,248.0,289.0,2.1,19.0,449.0,505.97,396.11
2016,9,15,9,45,359.0,273.5,2.1,19.5,519.0,593.33,461.38
2016,9,15,10,0,470.0,258.0,2.1,20.0,589.0,702.0,539.5
2016,9,15,10,15,522.5,250.5,2.1,20.0,632.5,758.84,579.13
2016,9,15,10,30,575.0,243.0,2.1,20.0,676.0,816.38,619.03
2016,9,15,10,45,301.5,276.0,2.15,20.5,503.5,589.28,452.04
2016,9,15,11,0,28.0,309.0,2.2,21.0,331.0,332.59,254.78
2016,9,15,11,15,264.0,304.5,2.3,21.0,518.0,595.71,457.8
2016,9,15,11,30,500.0,300.0,2.4,21.0,705.0,848.59,638.26
2016,9,15,11,45,509.5,294.5,2.55,21.5,709.5,856.87,641.67
2016,9,15,12,0,519.0,289.0,2.7,22.0,714.0,862.67,645.65
2016,9,15,12,15,519.5,287.5,2.85,22.0,711.5,861.02,645.59
2016,9,15,12,30,520.0,286.0,3.0,22.0,709.0,856.78,643.86
2016,9,15,12,45,510.0,286.5,3.15,22.0,697.0,841.6,634.4
2016,9,15,13,0,500.0,287.0,3.3,22.0,685.0,824.16,623.39
2016,9,15,13,15,499.0,280.5,3.45,22.0,669.5,805.97,612.15
2016,9,15,13,30,498.0,274.0,3.6,22.0,654.0,785.52,599.21
2016,9,15,13,45,450.0,284.5,3.75,22.0,619.0,737.35,565.16
2016,9,15,14,0,402.0,295.0,3.9,22.0,584.0,676.28,521.72
2016,9,15,14,15,399.5,281.0,4.0,21.5,558.0,644.16,500.68
2016,9,15,14,30,397.0,267.0,4.1,21.0,532.0,610.78,478.14
2016,9,15,14,45,393.5,251.5,4.2,21.0,500.5,573.9,451.67
2016,9,15,15,0,390.0,236.0,4.3,21.0,469.0,536.09,424.05
2016,9,15,15,15,394.5,213.5,4.35,20.5,433.5,495.61,394.83
2016,9,15,15,30,399.0,191.0,4.4,20.0,398.0,463.64,371.19
2016,9,15,15,45,568.0,138.0,4.45,20.0,402.0,484.03,388.44
2016,9,15,16,0,737.0,85.0,4.5,20.0,406.0,488.83,391.14
2016,9,15,16,15,700.5,80.0,4.45,19.5,354.5,422.09,335.97
2016,9,15,16,30,664.0,75.0,4.4,19.0,303.0,358.19,281.58
2016,9,15,16,45,610.5,68.5,4.4,18.5,251.0,290.09,222.63
2016,9,15,17,0,557.0,62.0,4.4,18.0,199.0,227.71,167.46
2016,9,15,17,15,474.5,53.0,4.3,17.5,150.0,162.62,111.38
2016,9,15,17,30,392.0,44.0,4.2,17.0,101.0,107.78,65.95
2016,9,15,17,45,258.0,30.5,4.15,16.5,61.5,54.8,26.22
2016,9,15,18,0,124.0,17.0,4.1,16.0,22.0,18.37,0.0
2016,9,15,18,15,62.0,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,16.5,1.8,13.5,37.0,25.73,1.43
2016,9,16,6,30,360.0,33.0,1.7,14.0,74.0,78.49,42.78
2016,9,16,6,45,453.5,42.0,1.65,14.5,121.5,130.35,84.1
2016,9,16,7,0,547.0,51.0,1.6,15.0,169.0,194.07,137.96
2016,9,16,7,15,604.5,57.5,1.5,15.5,220.5,255.47,192.25
2016,9,16,7,30,662.0,64.0,1.4,16.0,272.0,323.29,251.03
2016,9,16,7,45,337.5,104.0,1.3,16.5,211.0,261.52,208.34
2016,9,16,8,0,13.0,144.0,1.2,17.0,150.0,137.57,109.01
2016,9,16,8,15,16.0,161.5,1.1,17.0,169.5,156.33,124.4
2016,9,16,8,30,19.0,179.0,1.0,17.0,189.0,175.47,139.5
2016,9,16,8,45,102.0,217.0,0.95,17.5,275.0,276.8,220.66
2016,9,16,9,0,185.0,255.0,0.9,18.0,361.0,390.39,307.69
2016,9,16,9,15,304.0,251.0,0.85,18.5,439.5,496.51,386.73
2016,9,16,9,30,423.0,247.0,0.8,19.0,518.0,613.78,470.4
2016,9,16,9,45,487.0,236.5,0.8,19.5,565.5,675.61,512.25
2016,9,16,10,0,551.0,226.0,0.8,20.0,613.0,739.88,555.3
2016,9,16,10,15,552.0,237.5,0.9,20.5,638.5,772.58,576.06
2016,9,16,10,30,553.0,249.0,1.0,21.0,664.0,803.1,595.53
2016,9,16,10,45,540.5,263.0,1.1,22.0,677.5,821.09,605.12
2016,9,16,11,0,528.0,277.0,1.2,23.0,691.0,836.12,612.8
2016,9,16,11,15,497.5,293.5,1.4,23.0,689.0,833.0,611.78
2016,9,16,11,30,467.0,310.0,1.6,23.0,687.0,826.57,608.55
2016,9,16,11,45,476.5,305.0,1.85,23.5,691.0,835.13,615.77
2016,9,16,12,0,486.0,300.0,2.1,24.0,695.0,841.34,621.12
2016,9,16,12,15,471.5,308.0,2.3,24.0,691.0,834.46,617.63
2016,9,16,12,30,457.0,316.0,2.5,24.0,687.0,825.21,612.55
2016,9,16,12,45,502.0,295.5,2.7,24.0,697.5,843.43,627.92
2016,9,16,13,0,547.0,275.0,2.9,24.0,708.0,857.98,640.6
2016,9,16,13,15,555.5,261.5,2.95,24.0,692.0,840.63,629.88
2016,9,16,13,30,564.0,248.0,3.0,24.0,676.0,820.43,617.43
2016,9,16,13,45,563.5,238.0,3.05,24.0,653.5,792.85,599.56
2016,9,16,14,0,563.0,228.0,3.1,24.0,631.0,762.96,579.95
2016,9,16,14,15,589.5,207.0,3.05,23.5,611.5,747.53,571.48
2016,9,16,14,30,616.0,186.0,3.0,23.0,592.0,723.41,556.67
2016,9,16,14,45,617.5,170.5,3.0,23.0,557.0,681.03,527.21
2016,9,16,15,0,619.0,155.0,3.0,23.0,522.0,636.38,495.62
2016,9,16,15,15,600.0,149.0,2.95,22.5,482.5,585.34,458.86
2016,9,16,15,30,581.0,143.0,2.9,22.0,443.0,534.3,421.14
2016,9,16,15,45,664.5,111.5,2.85,22.0,422.5,517.1,408.07
2016,9,16,16,0,748.0,80.0,2.8,22.0,402.0,487.63,383.97
2016,9,16,16,15,712.5,75.5,2.75,21.5,351.0,421.92,330.77
2016,9,16,16,30,677.0,71.0,2.7,21.0,300.0,358.35,277.58
2016,9,16,16,45,624.0,64.5,2.65,21.0,248.0,289.74,218.65
2016,9,16,17,0,571.0,58.0,2.6,21.0,196.0,226.8,163.5
2016,9,16,17,15,489.0,49.5,2.6,20.0,147.0,161.62,108.42
2016,9,16,17,30,407.0,41.0,2.6,19.0,98.0,106.61,63.52
2016,9,16,17,45,269.5,28.0,2.6,18.5,59.0,53.0,23.27
2016,9,16,18,0,132.0,15.0,2.6,18.0,20.0,16.52,0.0
2016,9,16,18,15,66.0,7.5,2.6,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,13.5,36.0,25.99,0.0
2016,9,17,6,30,358.0,33.0,1.1,14.0,72.0,78.96,42.97
2016,9,17,6,45,455.0,41.5,1.0,14.5,119.5,130.96,84.39
2016,9,17,7,0,552.0,50.0,0.9,15.0,167.0,195.26,138.38
2016,9,17,7,15,609.5,56.0,0.8,15.5,218.0,256.5,192.12
2016,9,17,7,30,667.0,62.0,0.7,16.0,269.0,324.03,249.95
2016,9,17,7,45,342.0,104.0,0.6,16.5,211.0,264.24,209.1
2016,9,17,8,0,17.0,146.0,0.5,17.0,153.0,141.67,111.87
2016,9,17,8,15,59.5,178.0,0.5,17.5,206.5,203.55,162.12
2016,9,17,8,30,102.0,210.0,0.5,18.0,260.0,265.22,210.26
2016,9,17,8,45,224.0,219.0,0.55,18.5,342.5,369.26,291.08
2016,9,17,9,0,346.0,228.0,0.6,19.0,425.0,487.3,379.08
2016,9,17,9,15,380.5,237.5,0.65,19.5,469.0,540.6,416.31
2016,9,17,9,30,415.0,247.0,0.7,20.0,513.0,608.29,463.25
2016,9,17,9,45,479.5,237.0,0.8,21.0,560.0,670.75,506.05
2016,9,17,10,0,544.0,227.0,0.9,22.0,607.0,735.71,549.62
2016,9,17,10,15,728.0,159.0,1.0,22.0,688.5,855.04,631.35
2016,9,17,10,30,912.0,91.0,1.1,22.0,770.0,958.94,697.71
2016,9,17,10,45,717.0,184.0,1.25,22.5,727.5,912.7,666.93
2016,9,17,11,0,522.0,277.0,1.4,23.0,685.0,830.96,610.88
2016,9,17,11,15,493.0,293.5,1.55,23.0,683.5,829.19,611.05
2016,9,17,11,30,464.0,310.0,1.7,23.0,682.0,824.16,608.08
2016,9,17,11,45,475.0,303.0,1.9,23.5,686.0,832.06,614.37
2016,9,17,12,0,486.0,296.0,2.1,24.0,690.0,837.59,618.89
2016,9,17,12,15,485.5,295.0,2.25,24.0,687.5,835.37,618.63
2016,9,17,12,30,485.0,294.0,2.4,24.0,685.0,830.71,616.79
2016,9,17,12,45,474.5,295.0,2.6,24.5,673.5,815.76,606.9
2016,9,17,13,0,464.0,296.0,2.8,25.0,662.0,798.68,595.53
2016,9,17,13,15,460.5,291.0,2.9,24.5,646.5,780.16,585.08
2016,9,17,13,30,457.0,286.0,3.0,24.0,631.0,759.61,573.11
2016,9,17,13,45,481.0,265.5,3.1,24.0,617.5,746.25,565.82
2016,9,17,14,0,505.0,245.0,3.2,24.0,604.0,729.44,555.96
2016,9,17,14,15,498.5,236.0,3.25,24.0,576.5,695.15,532.53
2016,9,17,14,30,492.0,227.0,3.3,24.0,549.0,659.41,507.85
2016,9,17,14,45,479.5,217.5,3.35,24.0,516.0,617.25,478.02
2016,9,17,15,0,467.0,208.0,3.4,24.0,483.0,574.53,447.25
2016,9,17,15,15,466.5,189.0,3.4,23.5,445.5,529.94,415.51
2016,9,17,15,30,466.0,170.0,3.4,23.0,408.0,484.12,381.92
2016,9,17,15,45,598.0,125.0,3.4,23.0,399.5,491.78,388.4
2016,9,17,16,0,730.0,80.0,3.4,23.0,391.0,477.23,375.97
2016,9,17,16,15,693.5,75.0,3.3,22.5,340.5,411.63,322.54
2016,9,17,16,30,657.0,70.0,3.2,22.0,290.0,348.28,269.37
2016,9,17,16,45,603.5,64.0,3.15,21.5,238.5,281.31,212.16
2016,9,17,17,0,550.0,58.0,3.1,21.0,187.0,220.09,158.7
2016,9,17,17,15,466.0,49.0,3.05,20.0,139.0,155.44,104.12
2016,9,17,17,30,382.0,40.0,3.0,19.0,91.0,101.26,60.04
2016,9,17,17,45,245.0,26.5,3.0,18.5,54.0,48.71,19.73
2016,9,17,18,0,108.0,13.0,3.0,18.0,17.0,14.01,0.0
2016,9,17,18,15,54.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.75,15.5,34.5,25.21,0.0
2016,9,18,6,30,354.0,31.0,0.8,16.0,69.0,77.25,41.14
2016,9,18,6,45,448.5,40.0,0.9,16.5,116.0,129.09,82.4
2016,9,18,7,0,543.0,49.0,1.0,17.0,163.0,192.93,135.85
2016,9,18,7,15,601.0,55.0,0.95,17.5,213.5,253.79,189.06
2016,9,18,7,30,659.0,61.0,0.9,18.0,264.0,321.0,246.56
2016,9,18,7,45,698.5,66.0,0.85,19.0,315.5,385.15,299.6
2016,9,18,8,0,738.0,71.0,0.8,20.0,367.0,452.66,352.79
2016,9,18,8,15,765.5,74.5,0.75,20.5,416.0,514.86,400.3
2016,9,18,8,30,793.0,78.0,0.7,21.0,465.0,578.22,446.53
2016,9,18,8,45,618.0,140.5,0.7,22.0,459.5,573.92,439.74
2016,9,18,9,0,443.0,203.0,0.7,23.0,454.0,541.97,412.81
2016,9,18,9,15,653.0,145.5,0.8,24.0,545.0,668.77,504.69
2016,9,18,9,30,863.0,88.0,0.9,25.0,636.0,793.26,586.48
2016,9,18,9,45,882.5,85.5,1.0,26.0,673.0,840.88,614.01
2016,9,18,10,0,902.0,83.0,1.1,27.0,710.0,886.73,640.87
2016,9,18,10,15,740.5,160.0,1.3,27.5,688.5,868.24,628.95
2016,9,18,10,30,579.0,237.0,1.5,28.0,667.0,816.04,593.88
2016,9,18,10,45,589.0,237.5,1.7,28.5,685.0,846.47,614.78
2016,9,18,11,0,599.0,238.0,1.9,29.0,703.0,870.21,630.43
2016,9,18,11,15,598.0,243.5,2.05,29.0,714.5,885.58,641.11
2016,9,18,11,30,597.0,249.0,2.2,29.0,726.0,898.05,650.03
2016,9,18,11,45,596.5,251.0,2.4,29.5,730.0,904.59,654.39
2016,9,18,12,0,596.0,253.0,2.6,30.0,734.0,908.18,656.85
2016,9,18,12,15,765.0,171.0,2.7,30.0,785.5,983.68,707.77
2016,9,18,12,30,934.0,89.0,2.8,30.0,837.0,1048.38,749.35
2016,9,18,12,45,927.5,90.5,2.95,30.0,825.0,1034.34,741.56
2016,9,18,13,0,921.0,92.0,3.1,30.0,813.0,1016.48,732.05
2016,9,18,13,15,916.5,91.5,3.15,30.0,794.5,994.63,719.16
2016,9,18,13,30,912.0,91.0,3.2,30.0,776.0,969.15,703.96
2016,9,18,13,45,905.0,90.0,3.25,30.0,749.5,937.36,684.6
