Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,0,898.0,89.0,3.3,30.0,723.0,902.39,663.06
2016,9,18,14,15,888.5,87.0,3.35,30.0,689.5,861.19,637.18
2016,9,18,14,30,879.0,85.0,3.4,30.0,656.0,817.42,609.28
2016,9,18,14,45,865.5,83.0,3.5,30.0,617.0,768.21,577.5
2016,9,18,15,0,852.0,81.0,3.6,30.0,578.0,717.26,543.97
2016,9,18,15,15,833.5,78.5,3.6,29.5,533.5,660.91,506.21
2016,9,18,15,30,815.0,76.0,3.6,29.0,489.0,607.54,467.69
2016,9,18,15,45,790.5,73.0,3.65,28.5,440.5,545.56,421.65
2016,9,18,16,0,766.0,70.0,3.7,28.0,392.0,484.22,374.37
2016,9,18,16,15,730.5,65.5,3.65,27.0,341.0,417.19,321.49
2016,9,18,16,30,695.0,61.0,3.6,26.0,290.0,352.85,268.62
2016,9,18,16,45,643.0,55.5,3.6,25.5,238.5,284.89,211.01
2016,9,18,17,0,591.0,50.0,3.6,25.0,187.0,222.44,156.84
2016,9,18,17,15,508.0,42.5,3.55,24.0,138.5,157.2,102.14
2016,9,18,17,30,425.0,35.0,3.5,23.0,90.0,102.25,57.78
2016,9,18,17,45,278.5,23.0,3.45,22.0,52.5,47.45,15.76
2016,9,18,18,0,132.0,11.0,3.4,21.0,15.0,12.47,0.0
2016,9,18,18,15,66.0,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,16.5,1.4,16.5,31.5,24.55,0.0
2016,9,19,6,30,288.0,33.0,1.5,17.0,63.0,71.75,39.02
2016,9,19,6,45,383.5,44.0,1.6,17.5,108.5,121.63,78.73
2016,9,19,7,0,479.0,55.0,1.7,18.0,154.0,183.75,130.41
2016,9,19,7,15,540.0,62.5,1.7,18.5,203.5,243.31,182.29
2016,9,19,7,30,601.0,70.0,1.7,19.0,253.0,309.8,239.33
2016,9,19,7,45,646.0,74.5,1.7,19.5,304.0,372.63,292.38
2016,9,19,8,0,691.0,79.0,1.7,20.0,355.0,439.54,346.85
2016,9,19,8,15,720.5,83.5,1.75,20.5,403.0,500.66,395.21
2016,9,19,8,30,750.0,88.0,1.8,21.0,451.0,564.01,443.52
2016,9,19,8,45,575.0,150.0,1.85,22.0,444.5,556.05,434.26
2016,9,19,9,0,400.0,212.0,1.9,23.0,438.0,521.54,404.73
2016,9,19,9,15,426.0,222.5,1.95,23.5,478.5,572.91,441.87
2016,9,19,9,30,452.0,233.0,2.0,24.0,519.0,625.15,478.25
2016,9,19,9,45,508.0,225.5,2.1,24.5,563.0,684.24,519.89
2016,9,19,10,0,564.0,218.0,2.2,25.0,607.0,745.2,562.01
2016,9,19,10,15,605.0,214.0,2.3,25.5,647.0,803.34,600.97
2016,9,19,10,30,646.0,210.0,2.4,26.0,687.0,856.48,636.07
2016,9,19,10,45,764.5,158.0,2.5,26.5,738.0,930.72,683.8
2016,9,19,11,0,883.0,106.0,2.6,27.0,789.0,988.91,719.94
2016,9,19,11,15,886.5,107.0,2.7,27.0,802.0,1007.5,731.8
2016,9,19,11,30,890.0,108.0,2.8,27.0,815.0,1022.42,741.78
2016,9,19,11,45,895.5,106.0,2.9,27.5,821.0,1032.26,747.16
2016,9,19,12,0,901.0,104.0,3.0,28.0,827.0,1038.27,750.24
2016,9,19,12,15,900.5,104.0,3.15,28.0,824.5,1036.52,750.4
2016,9,19,12,30,900.0,104.0,3.3,28.0,822.0,1030.87,748.2
2016,9,19,12,45,891.5,106.5,3.45,28.0,809.0,1016.15,740.2
2016,9,19,13,0,883.0,109.0,3.6,28.0,796.0,997.8,729.89
2016,9,19,13,15,878.0,108.0,3.7,28.0,777.5,975.5,716.64
2016,9,19,13,30,873.0,107.0,3.8,28.0,759.0,949.76,701.11
2016,9,19,13,45,869.5,104.0,3.95,28.0,734.0,919.89,683.02
2016,9,19,14,0,866.0,101.0,4.1,28.0,709.0,886.78,662.57
2016,9,19,14,15,856.0,99.0,4.1,27.5,676.0,846.17,637.35
2016,9,19,14,30,846.0,97.0,4.1,27.0,643.0,809.68,614.74
2016,9,19,14,45,836.0,93.0,4.2,27.0,605.0,761.53,582.76
2016,9,19,15,0,826.0,89.0,4.3,27.0,567.0,711.43,548.94
2016,9,19,15,15,806.5,86.5,4.25,26.5,522.5,654.88,509.42
2016,9,19,15,30,787.0,84.0,4.2,26.0,478.0,597.83,467.38
2016,9,19,15,45,765.0,79.0,4.2,25.5,430.5,536.46,420.84
2016,9,19,16,0,743.0,74.0,4.2,25.0,383.0,475.57,372.99
2016,9,19,16,15,706.0,69.5,4.1,24.5,332.5,409.11,318.99
2016,9,19,16,30,669.0,65.0,4.0,24.0,282.0,345.89,265.77
2016,9,19,16,45,618.5,58.5,3.9,23.5,231.0,278.89,208.35
2016,9,19,17,0,568.0,52.0,3.8,23.0,180.0,217.3,154.43
2016,9,19,17,15,481.0,43.5,3.75,22.0,132.0,151.74,99.34
2016,9,19,17,30,394.0,35.0,3.7,21.0,84.0,97.07,55.11
2016,9,19,17,45,247.0,22.5,3.65,20.5,48.0,43.67,12.06
2016,9,19,18,0,100.0,10.0,3.6,20.0,12.0,10.82,0.0
2016,9,19,18,15,50.0,5.0,3.55,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,148.5,17.0,2.75,14.0,32.0,25.54,0.0
2016,9,20,6,30,297.0,34.0,2.9,14.0,64.0,74.38,40.84
2016,9,20,6,45,401.5,44.0,3.1,14.5,110.5,125.75,82.36
2016,9,20,7,0,506.0,54.0,3.3,15.0,157.0,190.44,136.94
2016,9,20,7,15,568.5,61.0,3.35,15.5,207.5,251.72,191.54
2016,9,20,7,30,631.0,68.0,3.4,16.0,258.0,320.06,251.64
2016,9,20,7,45,315.5,98.5,3.45,16.5,193.5,249.17,200.65
2016,9,20,8,0,0.0,129.0,3.5,17.0,129.0,117.26,92.8
2016,9,20,8,15,33.0,164.0,3.55,17.0,180.0,175.59,141.18
2016,9,20,8,30,66.0,199.0,3.6,17.0,231.0,233.31,188.28
2016,9,20,8,45,185.5,215.5,3.65,17.5,317.0,342.18,276.75
2016,9,20,9,0,305.0,232.0,3.7,18.0,403.0,464.99,373.56
2016,9,20,9,15,160.0,226.0,3.7,18.5,316.5,352.37,282.05
2016,9,20,9,30,15.0,220.0,3.7,19.0,230.0,215.01,169.21
2016,9,20,9,45,251.5,232.0,3.7,19.5,405.0,462.69,368.54
2016,9,20,10,0,488.0,244.0,3.7,20.0,580.0,707.25,552.68
2016,9,20,10,15,525.0,242.0,3.7,20.0,616.5,756.11,586.63
2016,9,20,10,30,562.0,240.0,3.7,20.0,653.0,804.85,621.29
2016,9,20,10,45,547.5,254.0,3.75,20.5,665.5,820.98,630.3
2016,9,20,11,0,533.0,268.0,3.8,21.0,678.0,834.04,637.34
2016,9,20,11,15,528.0,275.5,3.85,21.0,687.5,846.59,645.65
2016,9,20,11,30,523.0,283.0,3.9,21.0,697.0,856.49,652.16
2016,9,20,11,45,503.0,292.0,4.0,21.0,692.0,850.17,647.39
2016,9,20,12,0,483.0,301.0,4.1,21.0,687.0,841.12,640.86
2016,9,20,12,15,473.5,303.5,4.2,21.0,680.5,833.31,635.65
2016,9,20,12,30,464.0,306.0,4.3,21.0,674.0,823.15,628.84
2016,9,20,12,45,483.5,293.5,4.45,21.5,672.0,823.9,629.86
2016,9,20,13,0,503.0,281.0,4.6,22.0,670.0,821.77,629.04
2016,9,20,13,15,481.0,281.5,4.7,21.5,646.5,790.38,608.49
2016,9,20,13,30,459.0,282.0,4.8,21.0,623.0,757.61,586.81
2016,9,20,13,45,442.0,279.0,4.95,21.0,597.5,724.7,564.0
2016,9,20,14,0,425.0,276.0,5.1,21.0,572.0,690.78,540.13
2016,9,20,14,15,509.5,230.0,5.1,21.0,568.5,697.78,548.58
2016,9,20,14,30,594.0,184.0,5.1,21.0,565.0,701.85,554.33
2016,9,20,14,45,603.5,167.0,5.2,21.0,533.5,664.74,527.86
2016,9,20,15,0,613.0,150.0,5.3,21.0,502.0,624.69,498.75
2016,9,20,15,15,537.5,157.5,5.35,20.5,448.0,544.16,437.28
2016,9,20,15,30,462.0,165.0,5.4,20.0,394.0,475.37,383.53
2016,9,20,15,45,588.0,122.5,5.45,19.5,383.5,481.38,389.57
2016,9,20,16,0,714.0,80.0,5.5,19.0,373.0,466.76,377.29
2016,9,20,16,15,675.0,75.0,5.5,18.5,322.5,400.33,321.38
2016,9,20,16,30,636.0,70.0,5.5,18.0,272.0,337.13,266.54
2016,9,20,16,45,577.5,63.5,5.5,18.0,221.5,269.4,206.61
2016,9,20,17,0,519.0,57.0,5.5,18.0,171.0,208.1,151.65
2016,9,20,17,15,428.0,47.0,5.4,17.5,124.0,143.37,96.23
2016,9,20,17,30,337.0,37.0,5.3,17.0,77.0,90.12,52.49
2016,9,20,17,45,168.5,18.5,5.25,16.5,38.5,32.92,5.58
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,17.0,5.15,14.0,30.5,24.61,0.0
2016,9,21,6,30,280.0,34.0,5.4,14.0,61.0,72.84,39.87
2016,9,21,6,45,386.0,44.0,5.7,14.5,107.0,123.53,81.22
2016,9,21,7,0,492.0,54.0,6.0,15.0,153.0,187.74,135.67
2016,9,21,7,15,256.0,81.5,6.1,15.0,134.0,165.87,128.84
2016,9,21,7,30,20.0,109.0,6.2,15.0,115.0,107.1,85.27
2016,9,21,7,45,26.0,128.5,6.3,15.5,138.0,133.9,107.82
2016,9,21,8,0,32.0,148.0,6.4,16.0,161.0,157.73,127.51
2016,9,21,8,15,16.0,135.5,6.45,16.0,142.0,131.98,105.74
2016,9,21,8,30,0.0,123.0,6.5,16.0,123.0,110.74,87.52
2016,9,21,8,45,22.5,174.5,6.6,16.5,187.0,174.8,140.58
2016,9,21,9,0,45.0,226.0,6.7,17.0,251.0,252.75,203.97
2016,9,21,9,15,91.5,256.5,6.75,17.0,312.5,321.96,260.45
2016,9,21,9,30,138.0,287.0,6.8,17.0,374.0,408.1,329.57
2016,9,21,9,45,220.5,294.5,6.9,17.0,442.0,491.16,396.69
2016,9,21,10,0,303.0,302.0,7.0,17.0,510.0,594.32,478.21
2016,9,21,10,15,439.0,268.0,7.0,17.0,582.0,706.4,566.97
2016,9,21,10,30,575.0,234.0,7.0,17.0,654.0,811.17,648.77
2016,9,21,10,45,558.5,248.5,7.0,17.5,666.0,826.21,657.18
2016,9,21,11,0,542.0,263.0,7.0,18.0,678.0,838.04,663.51
2016,9,21,11,15,558.0,263.5,7.0,18.0,697.0,863.98,682.59
2016,9,21,11,30,574.0,264.0,7.0,18.0,716.0,887.7,699.96
2016,9,21,11,45,550.5,274.5,7.0,18.0,709.5,879.86,693.2
2016,9,21,12,0,527.0,285.0,7.0,18.0,703.0,869.05,684.46
2016,9,21,12,15,544.0,277.5,7.1,18.0,708.0,877.25,691.51
2016,9,21,12,30,561.0,270.0,7.2,18.0,713.0,882.64,696.5
2016,9,21,12,45,486.5,294.0,7.3,18.0,674.5,827.61,654.24
2016,9,21,13,0,412.0,318.0,7.4,18.0,636.0,771.34,610.85
2016,9,21,13,15,413.5,309.0,7.45,18.0,621.5,754.18,598.92
2016,9,21,13,30,415.0,300.0,7.5,18.0,607.0,734.98,585.3
2016,9,21,13,45,416.0,289.0,7.55,18.0,587.0,711.3,568.29
2016,9,21,14,0,417.0,278.0,7.6,18.0,567.0,685.75,549.76
2016,9,21,14,15,653.5,186.0,7.65,18.0,613.0,778.91,627.83
2016,9,21,14,30,890.0,94.0,7.7,18.0,659.0,833.74,671.23
2016,9,21,14,45,879.0,90.5,7.75,18.0,619.5,784.13,634.91
2016,9,21,15,0,868.0,87.0,7.8,18.0,580.0,737.66,600.98
2016,9,21,15,15,848.5,84.0,7.75,17.5,534.0,678.48,556.59
2016,9,21,15,30,829.0,81.0,7.7,17.0,488.0,618.71,509.31
2016,9,21,15,45,805.5,77.0,7.7,17.0,439.0,555.31,456.89
2016,9,21,16,0,782.0,73.0,7.7,17.0,390.0,492.44,403.43
2016,9,21,16,15,743.5,68.5,7.65,16.5,337.5,423.07,343.8
2016,9,21,16,30,705.0,64.0,7.6,16.0,285.0,356.7,284.89
2016,9,21,16,45,645.5,58.0,7.55,16.0,231.5,285.59,220.62
2016,9,21,17,0,586.0,52.0,7.5,16.0,178.0,220.48,161.09
2016,9,21,17,15,488.5,43.5,7.45,15.5,129.0,151.84,101.45
2016,9,21,17,30,391.0,35.0,7.4,15.0,80.0,95.42,54.42
2016,9,21,17,45,195.5,17.5,7.4,14.5,40.0,33.57,1.33
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,16.5,7.75,13.0,29.5,24.29,0.0
2016,9,22,6,30,277.0,33.0,7.8,13.0,59.0,72.1,39.07
2016,9,22,6,45,384.0,43.5,7.85,13.5,105.0,123.37,81.47
2016,9,22,7,0,491.0,54.0,7.9,14.0,151.0,188.31,136.9
2016,9,22,7,15,556.5,61.5,7.75,14.0,202.0,250.27,193.28
2016,9,22,7,30,622.0,69.0,7.6,14.0,253.0,319.66,256.1
2016,9,22,7,45,673.0,73.0,7.45,14.5,305.5,385.95,315.21
2016,9,22,8,0,724.0,77.0,7.3,15.0,358.0,456.06,375.96
2016,9,22,8,15,754.0,81.0,7.15,15.5,407.5,519.52,429.56
2016,9,22,8,30,784.0,85.0,7.0,16.0,457.0,584.39,482.54
2016,9,22,8,45,624.0,138.0,6.85,16.5,453.0,578.99,475.74
2016,9,22,9,0,464.0,191.0,6.7,17.0,449.0,547.89,447.62
2016,9,22,9,15,480.0,201.0,6.6,17.0,485.0,593.92,483.58
2016,9,22,9,30,496.0,211.0,6.5,17.0,521.0,639.78,518.58
2016,9,22,9,45,525.0,213.5,6.4,17.5,557.0,688.13,554.3
2016,9,22,10,0,554.0,216.0,6.3,18.0,593.0,736.58,589.42
2016,9,22,10,15,555.5,225.5,6.2,18.0,616.5,767.42,611.29
2016,9,22,10,30,557.0,235.0,6.1,18.0,640.0,796.09,631.39
2016,9,22,10,45,556.5,243.0,6.0,18.5,657.5,818.94,645.78
2016,9,22,11,0,556.0,251.0,5.9,19.0,675.0,839.31,658.23
2016,9,22,11,15,555.0,256.5,5.85,19.0,685.5,853.91,668.02
2016,9,22,11,30,554.0,262.0,5.8,19.0,696.0,865.89,675.95
2016,9,22,11,45,580.5,254.5,5.8,19.5,711.0,888.82,691.63
2016,9,22,12,0,607.0,247.0,5.8,20.0,726.0,914.24,708.85
2016,9,22,12,15,607.0,245.5,5.85,20.0,723.0,911.58,707.17
2016,9,22,12,30,607.0,244.0,5.9,20.0,720.0,905.91,703.58
2016,9,22,12,45,605.0,240.5,5.95,20.0,709.0,893.28,695.12
2016,9,22,13,0,603.0,237.0,6.0,20.0,698.0,877.77,684.66
2016,9,22,13,15,600.0,232.0,6.0,20.0,681.0,857.03,670.22
2016,9,22,13,30,597.0,227.0,6.0,20.0,664.0,833.65,653.87
2016,9,22,13,45,597.5,215.5,6.05,20.0,640.0,804.48,633.67
2016,9,22,14,0,598.0,204.0,6.1,20.0,616.0,772.71,611.41
2016,9,22,14,15,595.5,193.5,6.1,20.0,586.5,736.95,585.67
2016,9,22,14,30,593.0,183.0,6.1,20.0,557.0,699.08,558.04
2016,9,22,14,45,712.5,136.5,6.2,20.0,558.0,715.12,573.59
2016,9,22,15,0,832.0,90.0,6.3,20.0,559.0,714.03,574.67
2016,9,22,15,15,811.5,87.0,6.4,19.5,513.5,655.84,531.63
2016,9,22,15,30,791.0,84.0,6.5,19.0,468.0,597.25,486.29
2016,9,22,15,45,758.0,81.5,6.6,19.0,418.5,532.03,433.29
2016,9,22,16,0,725.0,79.0,6.7,19.0,369.0,469.38,380.83
2016,9,22,16,15,684.0,74.0,6.65,18.5,318.0,401.46,323.19
2016,9,22,16,30,643.0,69.0,6.6,18.0,267.0,337.0,266.76
2016,9,22,16,45,578.5,62.5,6.6,17.5,215.5,267.0,204.98
2016,9,22,17,0,514.0,56.0,6.6,17.0,164.0,204.16,148.79
2016,9,22,17,15,415.0,46.0,6.4,16.5,117.0,138.39,92.51
2016,9,22,17,30,316.0,36.0,6.2,16.0,70.0,85.14,48.53
2016,9,22,17,45,158.0,18.0,6.05,15.5,35.0,30.68,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.5,2.7,12.5,29.5,22.8,0.0
2016,9,23,6,30,338.0,27.0,2.8,13.0,59.0,74.81,38.09
2016,9,23,6,45,439.5,36.0,2.9,13.5,104.5,127.35,82.2
2016,9,23,7,0,541.0,45.0,3.0,14.0,150.0,192.86,138.26
2016,9,23,7,15,601.0,51.0,2.95,14.5,200.5,254.41,193.74
2016,9,23,7,30,661.0,57.0,2.9,15.0,251.0,322.37,254.02
2016,9,23,7,45,701.5,61.5,2.9,15.5,301.5,386.6,310.16
2016,9,23,8,0,742.0,66.0,2.9,16.0,352.0,454.24,367.12
2016,9,23,8,15,769.0,69.0,2.85,16.5,400.0,515.7,417.17
2016,9,23,8,30,796.0,72.0,2.8,17.0,448.0,578.23,466.14
2016,9,23,8,45,816.0,74.5,2.8,18.0,492.5,636.25,509.14
2016,9,23,9,0,836.0,77.0,2.8,19.0,537.0,689.09,545.79
2016,9,23,9,15,850.5,79.0,2.75,19.0,576.5,740.68,581.35
2016,9,23,9,30,865.0,81.0,2.7,19.0,616.0,790.75,615.19
2016,9,23,9,45,876.0,82.0,2.7,19.5,650.0,834.92,643.46
2016,9,23,10,0,887.0,83.0,2.7,20.0,684.0,876.73,669.71
2016,9,23,10,15,894.0,84.5,2.7,20.5,711.0,912.88,691.75
2016,9,23,10,30,901.0,86.0,2.7,21.0,738.0,945.95,711.53
2016,9,23,10,45,905.5,87.0,2.75,21.5,757.5,972.81,727.45
2016,9,23,11,0,910.0,88.0,2.8,22.0,777.0,996.13,741.06
2016,9,23,11,15,913.0,88.5,2.9,22.0,789.5,1013.73,752.85
2016,9,23,11,30,916.0,89.0,3.0,22.0,802.0,1027.53,762.29
2016,9,23,11,45,915.0,89.5,3.2,22.0,805.5,1033.4,767.54
2016,9,23,12,0,914.0,90.0,3.4,22.0,809.0,1035.31,770.3
2016,9,23,12,15,913.0,90.0,3.55,22.0,805.0,1032.67,769.76
2016,9,23,12,30,912.0,90.0,3.7,22.0,801.0,1026.08,766.72
2016,9,23,12,45,747.5,162.0,3.9,22.0,739.0,950.76,717.54
2016,9,23,13,0,583.0,234.0,4.1,22.0,677.0,855.04,652.19
2016,9,23,13,15,582.0,227.0,4.25,21.5,660.0,834.52,640.91
2016,9,23,13,30,581.0,220.0,4.4,21.0,643.0,811.37,627.13
2016,9,23,13,45,578.0,212.0,4.6,21.0,619.5,777.11,604.72
2016,9,23,14,0,575.0,204.0,4.8,21.0,596.0,746.37,584.32
2016,9,23,14,15,570.0,194.5,4.9,21.0,567.5,710.25,559.12
2016,9,23,14,30,565.0,185.0,5.0,21.0,539.0,672.39,532.21
2016,9,23,14,45,556.0,175.5,5.15,21.0,505.0,629.9,501.42
2016,9,23,15,0,547.0,166.0,5.3,21.0,471.0,586.37,469.16
2016,9,23,15,15,666.5,120.5,5.35,20.5,462.0,596.07,479.59
2016,9,23,15,30,786.0,75.0,5.4,20.0,453.0,583.09,471.48
2016,9,23,15,45,758.5,72.0,5.5,20.0,405.0,520.88,421.27
2016,9,23,16,0,731.0,69.0,5.6,20.0,357.0,459.75,370.51
2016,9,23,16,15,692.0,64.5,5.55,19.5,307.0,393.24,314.36
2016,9,23,16,30,653.0,60.0,5.5,19.0,257.0,330.34,259.45
2016,9,23,16,45,595.5,54.0,5.45,18.5,207.5,262.87,199.84
2016,9,23,17,0,538.0,48.0,5.4,18.0,158.0,201.73,144.98
2016,9,23,17,15,442.0,39.0,5.3,17.5,112.0,136.4,89.09
2016,9,23,17,30,346.0,30.0,5.2,17.0,66.0,83.23,44.84
2016,9,23,17,45,173.0,15.0,5.15,16.5,33.0,28.46,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.0,23.03,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,58.0,77.22,37.71
2016,9,24,6,45,468.0,33.0,2.05,15.5,104.0,130.33,82.67
2016,9,24,7,0,569.0,41.0,2.1,16.0,150.0,196.53,139.04
2016,9,24,7,15,629.0,46.5,2.05,16.5,201.0,259.29,195.11
2016,9,24,7,30,689.0,52.0,2.0,17.0,252.0,328.66,255.88
2016,9,24,7,45,728.5,56.0,1.95,17.5,303.0,393.47,311.64
2016,9,24,8,0,768.0,60.0,1.9,18.0,354.0,461.54,367.8
2016,9,24,8,15,795.5,63.0,1.9,18.5,403.0,524.61,418.12
2016,9,24,8,30,823.0,66.0,1.9,19.0,452.0,585.21,464.73
2016,9,24,8,45,843.5,68.0,1.95,19.5,497.5,643.69,508.28
2016,9,24,9,0,864.0,70.0,2.0,20.0,543.0,701.77,548.62
2016,9,24,9,15,878.5,72.0,2.15,20.5,583.5,754.55,584.31
2016,9,24,9,30,893.0,74.0,2.3,21.0,624.0,805.72,618.37
2016,9,24,9,45,907.0,74.0,2.45,22.0,659.0,852.24,647.53
2016,9,24,10,0,921.0,74.0,2.6,23.0,694.0,896.5,674.74
2016,9,24,10,15,928.5,75.0,2.65,23.5,722.0,933.51,697.25
2016,9,24,10,30,936.0,76.0,2.7,24.0,750.0,967.34,717.52
2016,9,24,10,45,941.5,76.5,2.75,24.5,770.5,995.3,733.83
2016,9,24,11,0,947.0,77.0,2.8,25.0,791.0,1019.63,747.78
2016,9,24,11,15,950.5,77.5,2.85,25.0,804.0,1038.21,759.54
2016,9,24,11,30,954.0,78.0,2.9,25.0,817.0,1052.83,768.9
2016,9,24,11,45,955.5,78.0,2.95,25.5,821.5,1060.81,772.63
2016,9,24,12,0,957.0,78.0,3.0,26.0,826.0,1064.67,773.91
2016,9,24,12,15,956.0,78.0,3.1,26.0,822.5,1061.86,773.05
2016,9,24,12,30,955.0,78.0,3.2,26.0,819.0,1054.93,769.7
2016,9,24,12,45,943.5,82.5,3.35,26.5,805.5,1038.71,759.36
2016,9,24,13,0,932.0,87.0,3.5,27.0,792.0,1018.73,746.65
2016,9,24,13,15,927.0,86.5,3.6,27.0,772.5,995.66,733.04
2016,9,24,13,30,922.0,86.0,3.7,27.0,753.0,968.98,717.01
2016,9,24,13,45,913.5,85.0,3.85,27.0,725.5,935.07,696.35
2016,9,24,14,0,905.0,84.0,4.0,27.0,698.0,898.08,673.39
2016,9,24,14,15,894.5,82.5,4.05,26.5,664.0,855.95,647.42
2016,9,24,14,30,884.0,81.0,4.1,26.0,630.0,811.33,619.32
2016,9,24,14,45,869.0,79.0,4.2,26.0,590.0,760.45,585.31
2016,9,24,15,0,854.0,77.0,4.3,26.0,550.0,708.0,549.62
2016,9,24,15,15,834.5,74.5,4.35,25.5,505.0,655.01,512.93
2016,9,24,15,30,815.0,72.0,4.4,25.0,460.0,596.57,469.56
2016,9,24,15,45,787.0,69.0,4.45,25.0,411.0,532.56,419.7
2016,9,24,16,0,759.0,66.0,4.5,25.0,362.0,469.65,369.01
2016,9,24,16,15,720.0,61.5,4.45,24.0,310.5,401.58,313.78
2016,9,24,16,30,681.0,57.0,4.4,23.0,259.0,336.67,258.98
2016,9,24,16,45,619.5,51.5,4.4,22.5,208.0,266.84,198.62
2016,9,24,17,0,558.0,46.0,4.4,22.0,157.0,204.17,143.49
2016,9,24,17,15,457.5,37.5,4.3,21.0,110.5,137.36,87.6
2016,9,24,17,30,357.0,29.0,4.2,20.0,64.0,83.28,42.86
2016,9,24,17,45,178.5,14.5,4.1,19.0,32.0,27.94,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,23.3,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,78.0,37.18
2016,9,25,6,45,476.5,33.5,3.15,17.0,104.5,133.5,84.38
2016,9,25,7,0,585.0,42.0,3.3,18.0,152.0,202.47,142.57
2016,9,25,7,15,645.5,47.5,3.15,18.5,203.5,266.51,199.72
2016,9,25,7,30,706.0,53.0,3.0,19.0,255.0,337.15,261.58
2016,9,25,7,45,746.0,57.0,2.9,19.5,307.0,403.26,318.48
2016,9,25,8,0,786.0,61.0,2.8,20.0,359.0,472.61,375.78
2016,9,25,8,15,813.0,64.0,2.7,20.5,408.5,536.42,426.6
2016,9,25,8,30,840.0,67.0,2.6,21.0,458.0,597.58,473.44
2016,9,25,8,45,859.0,69.5,2.55,22.0,503.5,656.46,515.87
2016,9,25,9,0,878.0,72.0,2.5,23.0,549.0,714.75,554.63
2016,9,25,9,15,891.5,73.5,2.45,24.0,589.0,766.79,587.08
2016,9,25,9,30,905.0,75.0,2.4,25.0,629.0,817.06,617.45
2016,9,25,9,45,919.0,74.5,2.35,26.0,664.0,863.39,644.35
2016,9,25,10,0,933.0,74.0,2.3,27.0,699.0,907.42,669.07
2016,9,25,10,15,939.5,75.0,2.15,27.5,726.5,943.81,688.62
2016,9,25,10,30,946.0,76.0,2.0,28.0,754.0,976.92,705.61
2016,9,25,10,45,949.0,78.0,1.85,28.5,773.5,1004.4,718.61
2016,9,25,11,0,952.0,80.0,1.7,29.0,793.0,1028.1,728.96
2016,9,25,11,15,954.5,80.0,1.5,29.5,805.5,1045.08,734.13
2016,9,25,11,30,957.0,80.0,1.3,30.0,818.0,1058.07,736.57
2016,9,25,11,45,956.0,81.5,1.15,30.5,821.5,1065.2,736.2
2016,9,25,12,0,955.0,83.0,1.0,31.0,825.0,1068.2,733.32
2016,9,25,12,15,954.0,82.5,0.8,31.5,821.0,1064.71,725.51
2016,9,25,12,30,953.0,82.0,0.6,32.0,817.0,1057.11,715.26
2016,9,25,12,45,944.5,84.5,0.4,32.5,803.5,1041.47,700.48
2016,9,25,13,0,936.0,87.0,0.2,33.0,790.0,1022.01,684.12
2016,9,25,13,15,930.5,86.0,0.4,33.0,770.0,997.73,675.37
2016,9,25,13,30,925.0,85.0,0.6,33.0,750.0,969.84,664.47
2016,9,25,13,45,914.5,85.5,0.85,33.0,722.0,935.7,650.15
2016,9,25,14,0,904.0,86.0,1.1,33.0,694.0,898.57,632.91
2016,9,25,14,15,893.0,84.0,1.3,32.5,660.0,855.42,611.32
2016,9,25,14,30,882.0,82.0,1.5,32.0,626.0,809.82,587.11
2016,9,25,14,45,863.5,81.0,1.7,32.0,585.0,757.46,556.16
2016,9,25,15,0,845.0,80.0,1.9,32.0,544.0,708.87,526.7
2016,9,25,15,15,825.0,77.5,2.05,31.5,498.5,650.99,489.43
2016,9,25,15,30,805.0,75.0,2.2,31.0,453.0,592.66,449.14
2016,9,25,15,45,773.0,72.0,2.35,31.0,403.5,526.88,400.76
2016,9,25,16,0,741.0,69.0,2.5,31.0,354.0,462.65,351.61
2016,9,25,16,15,700.0,64.5,2.65,30.0,303.0,394.7,299.0
2016,9,25,16,30,659.0,60.0,2.8,29.0,252.0,330.76,247.14
2016,9,25,16,45,593.5,53.5,2.95,28.0,201.0,259.92,188.55
2016,9,25,17,0,528.0,47.0,3.1,27.0,150.0,196.44,134.87
2016,9,25,17,15,425.5,37.5,3.15,25.5,104.0,130.29,81.24
2016,9,25,17,30,323.0,28.0,3.2,24.0,58.0,77.22,37.71
2016,9,25,17,45,161.5,14.0,3.25,23.0,29.0,24.07,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,18.5,24.0,20.53,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,63.91,30.61
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.0,114.85,73.75
2016,9,26,7,0,442.0,54.0,1.4,20.0,136.0,178.72,126.34
2016,9,26,7,15,509.0,63.0,1.35,20.5,185.5,239.87,178.85
2016,9,26,7,30,576.0,72.0,1.3,21.0,235.0,308.73,236.95
2016,9,26,7,45,622.0,78.5,1.3,21.5,285.5,372.9,290.29
2016,9,26,8,0,668.0,85.0,1.3,22.0,336.0,441.3,345.01
2016,9,26,8,15,700.5,90.0,1.2,23.0,385.0,504.32,392.43
2016,9,26,8,30,733.0,95.0,1.1,24.0,434.0,569.18,438.84
2016,9,26,8,45,756.5,99.0,1.05,25.0,479.5,628.38,479.36
2016,9,26,9,0,780.0,103.0,1.0,26.0,525.0,685.37,516.63
2016,9,26,9,15,797.5,106.5,0.95,26.5,565.5,739.12,549.86
2016,9,26,9,30,815.0,110.0,0.9,27.0,606.0,791.72,581.15
2016,9,26,9,45,828.5,112.0,0.9,28.0,641.0,837.82,606.95
2016,9,26,10,0,842.0,114.0,0.9,29.0,676.0,881.83,630.86
2016,9,26,10,15,851.5,116.0,1.0,29.0,703.5,919.86,654.83
2016,9,26,10,30,861.0,118.0,1.1,29.0,731.0,955.04,677.04
2016,9,26,10,45,868.5,118.5,1.2,29.5,752.0,983.55,693.74
2016,9,26,11,0,876.0,119.0,1.3,30.0,773.0,998.24,702.02
2016,9,26,11,15,880.0,120.0,1.45,30.0,785.5,1016.64,715.0
2016,9,26,11,30,884.0,121.0,1.6,30.0,798.0,1031.37,725.74
2016,9,26,11,45,887.0,120.0,1.8,30.5,803.0,1039.14,731.53
2016,9,26,12,0,890.0,119.0,2.0,31.0,808.0,1043.08,734.96
2016,9,26,12,15,713.5,193.0,2.1,31.0,743.5,964.11,686.8
2016,9,26,12,30,537.0,267.0,2.2,31.0,679.0,855.86,616.62
2016,9,26,12,45,552.0,256.5,2.35,31.0,674.5,852.87,617.61
2016,9,26,13,0,567.0,246.0,2.5,31.0,670.0,846.87,615.67
2016,9,26,13,15,572.0,235.0,2.55,31.0,653.0,827.65,604.15
2016,9,26,13,30,577.0,224.0,2.6,31.0,636.0,805.69,590.85
2016,9,26,13,45,578.5,213.0,2.7,31.0,613.0,777.86,573.74
2016,9,26,14,0,580.0,202.0,2.8,31.0,590.0,747.59,554.76
2016,9,26,14,15,733.0,143.5,2.8,30.5,608.0,797.86,592.72
2016,9,26,14,30,886.0,85.0,2.8,30.0,626.0,815.4,606.73
2016,9,26,14,45,873.5,82.0,2.85,30.0,586.0,765.12,573.85
2016,9,26,15,0,861.0,79.0,2.9,30.0,546.0,713.03,539.67
2016,9,26,15,15,841.0,76.0,2.85,29.5,500.5,658.83,502.94
2016,9,26,15,30,821.0,73.0,2.8,29.0,455.0,599.12,459.87
2016,9,26,15,45,793.5,69.5,2.75,28.5,405.5,534.49,411.66
2016,9,26,16,0,766.0,66.0,2.7,28.0,356.0,470.91,362.39
2016,9,26,16,15,725.5,61.5,2.6,27.0,304.5,401.82,307.62
2016,9,26,16,30,685.0,57.0,2.5,26.0,253.0,336.05,253.29
2016,9,26,16,45,623.0,50.5,2.45,25.5,201.5,264.92,193.1
2016,9,26,17,0,561.0,44.0,2.4,25.0,150.0,201.2,138.12
2016,9,26,17,15,457.5,35.0,2.25,24.0,103.5,133.5,82.53
2016,9,26,17,30,354.0,26.0,2.1,23.0,57.0,78.62,35.94
2016,9,26,17,45,177.0,13.0,1.95,22.5,28.5,23.98,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,128.5,13.0,1.05,17.5,23.5,20.48,0.0
2016,9,27,6,30,257.0,26.0,1.1,18.0,47.0,64.95,29.54
2016,9,27,6,45,354.0,39.0,1.15,18.5,90.5,116.48,74.61
2016,9,27,7,0,451.0,52.0,1.2,19.0,134.0,179.82,127.3
2016,9,27,7,15,518.0,60.5,1.15,19.5,183.5,241.04,180.08
2016,9,27,7,30,585.0,69.0,1.1,20.0,233.0,309.92,238.37
2016,9,27,7,45,625.0,76.5,1.05,20.5,282.5,372.97,290.81
2016,9,27,8,0,665.0,84.0,1.0,21.0,332.0,439.57,343.89
2016,9,27,8,15,697.5,89.0,0.95,21.5,380.5,502.38,391.98
2016,9,27,8,30,730.0,94.0,0.9,22.0,429.0,567.05,439.35
2016,9,27,8,45,752.5,98.0,0.9,23.0,473.5,625.37,479.76
2016,9,27,9,0,775.0,102.0,0.9,24.0,518.0,681.4,517.03
2016,9,27,9,15,792.0,105.0,0.95,24.5,558.0,733.94,550.83
2016,9,27,9,30,809.0,108.0,1.0,25.0,598.0,785.28,583.0
2016,9,27,9,45,844.0,101.5,1.05,25.5,637.5,839.52,616.49
2016,9,27,10,0,879.0,95.0,1.1,26.0,677.0,885.14,643.78
2016,9,27,10,15,887.5,96.0,1.2,26.0,704.5,921.53,667.02
2016,9,27,10,30,896.0,97.0,1.3,26.0,732.0,954.94,688.42
2016,9,27,10,45,898.0,100.0,1.45,26.5,751.0,981.22,704.72
2016,9,27,11,0,900.0,103.0,1.6,27.0,770.0,1003.89,718.8
2016,9,27,11,15,903.0,103.5,1.7,27.0,782.5,1021.0,730.16
2016,9,27,11,30,906.0,104.0,1.8,27.0,795.0,1034.33,739.34
2016,9,27,11,45,904.5,105.5,1.95,27.5,798.0,1040.4,743.32
2016,9,27,12,0,903.0,107.0,2.1,28.0,801.0,1042.54,744.96
2016,9,27,12,15,902.0,106.5,2.2,28.0,797.0,1039.01,744.0
2016,9,27,12,30,901.0,106.0,2.3,28.0,793.0,1031.56,740.73
2016,9,27,12,45,906.0,101.5,2.4,28.0,783.0,1021.67,736.0
2016,9,27,13,0,911.0,97.0,2.5,28.0,773.0,1007.76,728.79
2016,9,27,13,15,905.5,96.0,2.55,28.0,753.0,983.8,714.67
2016,9,27,13,30,900.0,95.0,2.6,28.0,733.0,956.34,698.34
2016,9,27,13,45,888.5,95.0,2.7,28.0,704.5,921.24,677.34
2016,9,27,14,0,877.0,95.0,2.8,28.0,676.0,883.32,654.26
2016,9,27,14,15,865.0,93.0,2.85,27.5,642.0,840.15,628.24
2016,9,27,14,30,853.0,91.0,2.9,27.0,608.0,801.22,604.72
2016,9,27,14,45,838.0,88.0,2.95,27.0,568.0,749.71,570.79
2016,9,27,15,0,823.0,85.0,3.0,27.0,528.0,696.72,535.29
2016,9,27,15,15,801.5,82.0,3.0,26.5,483.0,638.23,494.5
2016,9,27,15,30,780.0,79.0,3.0,26.0,438.0,579.51,451.52
2016,9,27,15,45,754.0,74.0,3.05,25.5,390.0,516.19,403.67
2016,9,27,16,0,728.0,69.0,3.1,25.0,342.0,453.87,354.68
2016,9,27,16,15,685.5,64.0,3.05,24.0,291.0,385.54,299.61
2016,9,27,16,30,643.0,59.0,3.0,23.0,240.0,321.59,245.92
2016,9,27,16,45,583.0,52.0,2.95,22.5,190.5,253.2,187.06
2016,9,27,17,0,523.0,45.0,2.9,22.0,141.0,191.53,133.1
2016,9,27,17,15,417.0,35.0,2.85,21.0,95.5,124.91,77.97
2016,9,27,17,30,311.0,25.0,2.8,20.0,50.0,70.91,30.38
2016,9,27,17,45,155.5,12.5,2.75,19.5,25.0,21.83,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,116.5,13.0,1.85,14.0,22.5,19.83,0.0
2016,9,28,6,30,233.0,26.0,1.9,14.0,45.0,61.92,27.44
2016,9,28,6,45,343.0,38.0,1.95,14.5,88.0,113.96,74.11
2016,9,28,7,0,453.0,50.0,2.0,15.0,131.0,179.08,128.89
2016,9,28,7,15,522.0,58.0,1.95,15.5,180.0,240.55,183.1
2016,9,28,7,30,591.0,66.0,1.9,16.0,229.0,309.92,243.33
2016,9,28,7,45,369.5,108.0,1.9,16.5,217.0,288.56,231.51
2016,9,28,8,0,148.0,150.0,1.9,17.0,205.0,228.4,184.29
2016,9,28,8,15,115.0,170.5,1.9,17.5,216.5,239.91,193.48
2016,9,28,8,30,82.0,191.0,1.9,18.0,228.0,238.46,191.38
2016,9,28,8,45,233.5,196.5,1.9,18.5,318.0,369.26,296.46
2016,9,28,9,0,385.0,202.0,1.9,19.0,408.0,495.54,394.01
2016,9,28,9,15,372.5,223.0,1.95,19.0,434.5,527.31,416.4
2016,9,28,9,30,360.0,244.0,2.0,19.0,461.0,556.92,437.4
2016,9,28,9,45,206.0,262.5,2.05,19.5,388.5,448.54,352.11
2016,9,28,10,0,52.0,281.0,2.1,20.0,316.0,326.92,254.9
2016,9,28,10,15,121.5,307.5,2.2,20.0,392.5,435.96,339.87
2016,9,28,10,30,191.0,334.0,2.3,20.0,469.0,533.99,413.6
2016,9,28,10,45,168.0,344.5,2.45,20.5,465.5,528.52,407.48
2016,9,28,11,0,145.0,355.0,2.6,21.0,462.0,521.4,400.8
2016,9,28,11,15,155.0,361.5,2.8,21.0,477.5,541.04,415.77
2016,9,28,11,30,165.0,368.0,3.0,21.0,493.0,560.23,430.28
2016,9,28,11,45,259.0,353.0,3.2,21.5,551.0,657.54,502.96
2016,9,28,12,0,353.0,338.0,3.4,22.0,609.0,736.22,560.79
2016,9,28,12,15,235.5,351.0,3.6,21.5,531.0,613.19,470.91
2016,9,28,12,30,118.0,364.0,3.8,21.0,453.0,508.66,392.3
2016,9,28,12,45,94.5,349.5,4.05,21.0,420.5,449.77,348.84
2016,9,28,13,0,71.0,335.0,4.3,21.0,388.0,409.34,318.32
2016,9,28,13,15,233.5,313.0,4.4,21.0,479.0,572.8,446.91
2016,9,28,13,30,396.0,291.0,4.5,21.0,570.0,693.34,540.02
2016,9,28,13,45,372.0,284.5,4.65,21.0,539.0,652.64,510.24
2016,9,28,14,0,348.0,278.0,4.8,21.0,508.0,611.86,480.8
