Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,15,340.0,264.0,4.8,20.5,479.0,576.48,455.95
2016,9,28,14,30,332.0,250.0,4.8,20.0,450.0,540.51,430.23
2016,9,28,14,45,180.0,227.0,4.85,20.0,335.0,372.73,298.48
2016,9,28,15,0,28.0,204.0,4.9,20.0,220.0,220.23,174.71
2016,9,28,15,15,90.5,199.0,4.9,19.5,241.5,255.82,205.75
2016,9,28,15,30,153.0,194.0,4.9,19.0,263.0,294.41,238.26
2016,9,28,15,45,76.5,155.0,4.9,18.5,189.5,193.38,155.82
2016,9,28,16,0,0.0,116.0,4.9,18.0,116.0,105.81,83.25
2016,9,28,16,15,0.0,98.0,4.85,17.5,98.0,89.01,69.53
2016,9,28,16,30,0.0,80.0,4.8,17.0,80.0,72.29,55.58
2016,9,28,16,45,0.0,63.0,4.8,16.5,63.0,56.64,42.25
2016,9,28,17,0,0.0,46.0,4.8,16.0,46.0,41.04,28.78
2016,9,28,17,15,0.0,30.5,4.7,15.5,30.5,26.94,16.39
2016,9,28,17,30,0.0,15.0,4.6,15.0,15.0,13.2,2.45
2016,9,28,17,45,0.0,7.5,4.55,15.0,7.5,6.82,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,19.46,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,58.4,24.64
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,111.29,73.33
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,176.71,128.81
2016,9,29,7,15,505.0,60.5,3.75,13.5,178.0,238.3,183.82
2016,9,29,7,30,576.0,69.0,3.7,14.0,227.0,308.03,245.41
2016,9,29,7,45,288.0,74.5,3.65,14.5,153.5,216.9,176.48
2016,9,29,8,0,0.0,80.0,3.6,15.0,80.0,71.21,54.98
2016,9,29,8,15,0.0,103.5,3.6,15.0,103.5,93.11,73.41
2016,9,29,8,30,0.0,127.0,3.6,15.0,127.0,115.25,91.7
2016,9,29,8,45,0.5,144.5,3.6,15.5,144.5,132.09,105.19
2016,9,29,9,0,1.0,162.0,3.6,16.0,162.0,149.08,118.65
2016,9,29,9,15,1.5,167.5,3.65,16.5,168.0,154.44,122.48
2016,9,29,9,30,2.0,173.0,3.7,17.0,174.0,159.91,126.4
2016,9,29,9,45,14.5,212.5,3.75,17.5,222.0,209.1,165.93
2016,9,29,10,0,27.0,252.0,3.8,18.0,270.0,259.87,205.97
2016,9,29,10,15,53.0,285.5,3.85,18.0,322.5,334.5,264.92
2016,9,29,10,30,79.0,319.0,3.9,18.0,375.0,397.03,313.53
2016,9,29,10,45,106.0,335.0,3.95,18.5,412.0,442.28,347.9
2016,9,29,11,0,133.0,351.0,4.0,19.0,449.0,505.86,395.46
2016,9,29,11,15,113.0,353.0,4.05,19.0,437.0,472.65,369.52
2016,9,29,11,30,93.0,355.0,4.1,19.0,425.0,455.98,356.22
2016,9,29,11,45,94.5,355.5,4.15,19.0,427.0,458.57,358.28
2016,9,29,12,0,96.0,356.0,4.2,19.0,429.0,460.81,360.04
2016,9,29,12,15,120.5,360.0,4.25,19.0,451.0,508.14,396.49
2016,9,29,12,30,145.0,364.0,4.3,19.0,473.0,536.24,418.35
2016,9,29,12,45,137.0,357.0,4.4,19.0,459.0,518.66,405.32
2016,9,29,13,0,129.0,350.0,4.5,19.0,445.0,500.67,392.14
2016,9,29,13,15,130.5,339.5,4.55,19.0,433.0,487.52,382.86
2016,9,29,13,30,132.0,329.0,4.6,19.0,421.0,473.78,373.1
2016,9,29,13,45,131.5,316.0,4.7,19.0,405.0,454.88,359.43
2016,9,29,14,0,131.0,303.0,4.8,19.0,389.0,435.56,345.37
2016,9,29,14,15,488.5,195.0,4.9,18.5,490.5,640.26,513.25
2016,9,29,14,30,846.0,87.0,5.0,18.0,592.0,782.5,624.71
2016,9,29,14,45,829.5,85.0,5.1,18.0,552.0,737.69,592.37
2016,9,29,15,0,813.0,83.0,5.2,18.0,512.0,685.15,554.66
2016,9,29,15,15,791.0,80.0,5.25,17.5,467.5,626.81,511.03
2016,9,29,15,30,769.0,77.0,5.3,17.0,423.0,568.34,465.33
2016,9,29,15,45,736.5,73.5,5.4,17.0,374.5,503.68,412.4
2016,9,29,16,0,704.0,70.0,5.5,17.0,326.0,440.72,359.2
2016,9,29,16,15,659.5,65.0,5.5,16.5,276.0,373.94,301.81
2016,9,29,16,30,615.0,60.0,5.5,16.0,226.0,310.13,245.21
2016,9,29,16,45,543.0,53.0,5.5,16.0,176.5,239.78,182.28
2016,9,29,17,0,471.0,46.0,5.5,16.0,127.0,177.66,126.44
2016,9,29,17,15,356.0,35.0,5.35,15.5,84.0,112.0,70.88
2016,9,29,17,30,241.0,24.0,5.2,15.0,41.0,58.99,18.78
2016,9,29,17,45,120.5,12.0,5.05,14.5,20.5,18.71,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,4.55,12.0,20.5,19.5,0.0
2016,9,30,6,30,228.0,25.0,4.7,12.0,41.0,60.51,23.1
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.0,113.37,74.0
2016,9,30,7,0,455.0,48.0,5.1,13.0,127.0,178.98,130.18
2016,9,30,7,15,525.0,56.0,5.1,13.0,176.0,240.94,186.43
2016,9,30,7,30,595.0,64.0,5.1,13.0,225.0,310.92,249.52
2016,9,30,7,45,642.5,69.0,5.15,13.5,275.0,375.12,306.78
2016,9,30,8,0,690.0,74.0,5.2,14.0,325.0,443.63,365.97
2016,9,30,8,15,722.0,78.5,5.25,14.5,373.0,505.37,418.02
2016,9,30,8,30,754.0,83.0,5.3,15.0,421.0,570.1,470.76
2016,9,30,8,45,779.0,85.5,5.35,15.5,466.0,629.21,517.57
2016,9,30,9,0,804.0,88.0,5.4,16.0,511.0,688.45,562.67
2016,9,30,9,15,820.5,90.0,5.45,16.0,550.5,740.43,600.95
2016,9,30,9,30,837.0,92.0,5.5,16.0,590.0,791.07,637.81
2016,9,30,9,45,852.5,93.0,5.55,16.5,624.5,838.06,670.29
2016,9,30,10,0,868.0,94.0,5.6,17.0,659.0,875.25,695.2
2016,9,30,10,15,876.5,95.0,5.6,17.0,686.0,911.06,720.04
2016,9,30,10,30,885.0,96.0,5.6,17.0,713.0,943.91,742.65
2016,9,30,10,45,890.5,97.5,5.65,17.5,733.0,971.33,760.18
2016,9,30,11,0,896.0,99.0,5.7,18.0,753.0,995.31,775.26
2016,9,30,11,15,899.5,99.5,5.75,18.0,765.0,1012.59,787.17
2016,9,30,11,30,903.0,100.0,5.8,18.0,777.0,1026.12,796.6
2016,9,30,11,45,904.5,100.0,5.85,18.0,781.0,1033.24,801.67
2016,9,30,12,0,906.0,100.0,5.9,18.0,785.0,1036.45,804.17
2016,9,30,12,15,905.0,99.5,5.9,18.0,780.5,1032.65,801.56
2016,9,30,12,30,904.0,99.0,5.9,18.0,776.0,1024.94,796.39
2016,9,30,12,45,736.5,165.5,5.95,18.0,711.5,941.8,737.71
2016,9,30,13,0,569.0,232.0,6.0,18.0,647.0,832.79,658.02
2016,9,30,13,15,565.5,227.0,6.0,18.0,629.5,811.77,643.54
2016,9,30,13,30,562.0,222.0,6.0,18.0,612.0,788.41,626.88
2016,9,30,13,45,559.0,212.0,6.05,18.0,587.5,757.81,605.09
2016,9,30,14,0,556.0,202.0,6.1,18.0,563.0,725.12,581.56
2016,9,30,14,15,549.0,193.0,6.1,17.5,534.0,688.24,555.4
2016,9,30,14,30,542.0,184.0,6.1,17.0,505.0,649.86,527.65
2016,9,30,14,45,679.0,133.5,6.1,17.0,507.0,680.4,554.51
2016,9,30,15,0,816.0,83.0,6.1,17.0,509.0,686.17,561.04
2016,9,30,15,15,794.0,80.0,6.05,16.5,464.5,627.68,516.04
2016,9,30,15,30,772.0,77.0,6.0,16.0,420.0,569.05,469.34
2016,9,30,15,45,742.5,72.5,6.0,16.0,372.0,504.81,415.97
2016,9,30,16,0,713.0,68.0,6.0,16.0,324.0,441.98,362.18
2016,9,30,16,15,668.0,63.0,5.9,15.5,273.5,374.52,303.6
2016,9,30,16,30,623.0,58.0,5.8,15.0,223.0,310.12,245.96
2016,9,30,16,45,552.0,51.0,5.75,15.0,173.5,239.75,182.51
2016,9,30,17,0,481.0,44.0,5.7,15.0,124.0,177.51,126.14
2016,9,30,17,15,363.5,33.0,5.55,14.5,81.0,110.99,69.46
2016,9,30,17,30,246.0,22.0,5.4,14.0,38.0,56.92,12.11
2016,9,30,17,45,123.0,11.0,5.3,14.0,19.0,17.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,12.5,20.5,19.88,0.0
2016,10,1,6,30,247.0,24.0,3.3,13.0,41.0,62.24,20.76
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,117.39,75.61
2016,10,1,7,0,490.0,45.0,3.6,14.0,129.0,185.86,133.91
2016,10,1,7,15,561.5,52.5,3.65,14.5,179.0,249.93,191.37
2016,10,1,7,30,633.0,60.0,3.7,15.0,229.0,322.14,255.3
2016,10,1,7,45,681.0,64.5,3.75,15.5,280.0,388.16,313.27
2016,10,1,8,0,729.0,69.0,3.8,16.0,331.0,457.42,372.06
2016,10,1,8,15,760.5,73.0,3.7,16.0,380.0,521.7,425.5
2016,10,1,8,30,792.0,77.0,3.6,16.0,429.0,587.49,478.32
2016,10,1,8,45,816.0,79.0,3.55,16.5,475.0,647.13,523.96
2016,10,1,9,0,840.0,81.0,3.5,17.0,521.0,706.7,567.06
2016,10,1,9,15,856.5,83.5,3.45,17.0,561.0,760.72,604.98
2016,10,1,9,30,873.0,86.0,3.4,17.0,601.0,806.8,636.53
2016,10,1,9,45,889.5,85.5,3.4,17.5,636.5,853.58,667.22
2016,10,1,10,0,906.0,85.0,3.4,18.0,672.0,898.31,695.97
2016,10,1,10,15,914.5,86.0,3.45,18.5,699.5,935.18,719.2
2016,10,1,10,30,923.0,87.0,3.5,19.0,727.0,968.96,740.18
2016,10,1,10,45,928.0,88.5,3.55,19.5,746.5,996.69,756.93
2016,10,1,11,0,933.0,90.0,3.6,20.0,766.0,1020.81,771.25
2016,10,1,11,15,936.5,90.5,3.65,20.0,778.5,1038.53,782.82
2016,10,1,11,30,940.0,91.0,3.7,20.0,791.0,1052.36,791.94
2016,10,1,11,45,940.5,91.5,3.8,20.0,794.5,1059.19,796.93
2016,10,1,12,0,941.0,92.0,3.9,20.0,798.0,1061.95,799.41
2016,10,1,12,15,940.0,91.5,4.05,20.0,794.0,1057.97,797.88
2016,10,1,12,30,939.0,91.0,4.2,20.0,790.0,1049.94,793.77
2016,10,1,12,45,935.0,91.0,4.4,20.0,777.5,1035.52,785.75
2016,10,1,13,0,931.0,91.0,4.6,20.0,765.0,1017.23,775.75
2016,10,1,13,15,925.5,90.5,4.7,20.0,744.5,993.18,760.92
2016,10,1,13,30,920.0,90.0,4.8,20.0,724.0,965.57,743.59
2016,10,1,13,45,911.0,89.0,4.9,20.0,696.0,930.82,721.13
2016,10,1,14,0,902.0,88.0,5.0,20.0,668.0,893.06,696.34
2016,10,1,14,15,890.5,86.0,5.05,20.0,633.5,849.26,666.63
2016,10,1,14,30,879.0,84.0,5.1,20.0,599.0,803.1,634.87
2016,10,1,14,45,862.5,82.0,5.2,20.0,558.0,751.07,598.56
2016,10,1,15,0,846.0,80.0,5.3,20.0,517.0,702.79,564.47
2016,10,1,15,15,823.5,77.0,5.35,19.5,471.5,642.55,519.89
2016,10,1,15,30,801.0,74.0,5.4,19.0,426.0,582.16,473.02
2016,10,1,15,45,769.0,70.5,5.5,19.0,376.5,516.14,419.32
2016,10,1,16,0,737.0,67.0,5.6,19.0,327.0,451.72,365.15
2016,10,1,16,15,690.5,62.0,5.55,18.5,275.5,381.31,304.96
2016,10,1,16,30,644.0,57.0,5.5,18.0,224.0,316.07,247.24
2016,10,1,16,45,570.5,50.0,5.5,17.5,173.5,243.75,183.18
2016,10,1,17,0,497.0,43.0,5.5,17.0,123.0,179.85,126.12
2016,10,1,17,15,369.0,32.0,5.4,16.5,79.5,110.56,67.61
2016,10,1,17,30,241.0,21.0,5.3,16.0,36.0,54.53,3.42
2016,10,1,17,45,120.5,10.5,5.2,15.5,18.0,17.05,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.0,19.06,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,38.0,59.48,16.47
2016,10,2,6,45,350.5,34.0,3.6,13.5,80.5,113.86,73.17
2016,10,2,7,0,468.0,45.0,3.8,14.0,123.0,180.71,130.31
2016,10,2,7,15,539.0,52.0,3.85,14.0,172.0,242.74,186.39
2016,10,2,7,30,610.0,59.0,3.9,14.0,221.0,312.85,249.18
2016,10,2,7,45,344.0,101.0,4.0,14.5,195.5,272.38,222.0
2016,10,2,8,0,78.0,143.0,4.1,15.0,170.0,180.05,146.63
2016,10,2,8,15,94.0,165.0,4.1,15.0,202.5,215.85,176.74
2016,10,2,8,30,110.0,187.0,4.1,15.0,235.0,262.84,215.33
2016,10,2,8,45,220.0,197.0,4.2,15.5,306.5,352.43,289.19
2016,10,2,9,0,330.0,207.0,4.3,16.0,378.0,464.27,378.85
2016,10,2,9,15,191.0,226.5,4.35,16.0,327.0,382.99,311.34
2016,10,2,9,30,52.0,246.0,4.4,16.0,276.0,287.82,231.56
2016,10,2,9,45,104.5,272.5,4.5,16.5,338.0,362.55,291.85
2016,10,2,10,0,157.0,299.0,4.6,17.0,400.0,456.07,364.98
2016,10,2,10,15,113.5,303.5,4.7,17.0,378.5,410.96,328.15
2016,10,2,10,30,70.0,308.0,4.8,17.0,357.0,378.04,300.83
2016,10,2,10,45,45.5,287.5,4.9,17.5,320.0,333.06,264.22
2016,10,2,11,0,21.0,267.0,5.0,18.0,283.0,271.31,214.26
2016,10,2,11,15,11.0,214.5,5.0,18.0,223.0,208.94,164.44
2016,10,2,11,30,1.0,162.0,5.0,18.0,163.0,148.07,115.25
2016,10,2,11,45,1.0,163.5,5.05,18.0,164.5,149.51,116.44
2016,10,2,12,0,1.0,165.0,5.1,18.0,166.0,150.94,117.59
2016,10,2,12,15,1.0,164.0,5.1,18.0,165.0,149.98,116.84
2016,10,2,12,30,1.0,163.0,5.1,18.0,164.0,149.03,116.11
2016,10,2,12,45,448.0,132.5,5.2,18.0,454.5,618.21,498.55
2016,10,2,13,0,895.0,102.0,5.3,18.0,745.0,994.14,774.42
2016,10,2,13,15,889.5,101.0,5.35,18.0,725.0,970.14,756.13
2016,10,2,13,30,884.0,100.0,5.4,18.0,705.0,942.73,737.93
2016,10,2,13,45,878.0,97.5,5.5,18.0,678.0,909.89,716.1
2016,10,2,14,0,872.0,95.0,5.6,18.0,651.0,873.99,691.88
2016,10,2,14,15,859.5,93.0,5.6,17.5,616.5,837.56,667.86
2016,10,2,14,30,847.0,91.0,5.6,17.0,582.0,791.13,636.08
2016,10,2,14,45,828.0,89.0,5.65,17.0,541.5,737.88,597.71
2016,10,2,15,0,809.0,87.0,5.7,17.0,501.0,683.52,557.92
2016,10,2,15,15,785.0,83.5,5.7,16.5,455.5,623.43,511.83
2016,10,2,15,30,761.0,80.0,5.7,16.0,410.0,563.43,464.24
2016,10,2,15,45,724.5,76.5,5.7,16.0,361.0,496.98,409.08
2016,10,2,16,0,688.0,73.0,5.7,16.0,312.0,434.19,355.32
2016,10,2,16,15,638.5,67.0,5.7,15.5,261.5,364.15,294.82
2016,10,2,16,30,589.0,61.0,5.7,15.0,211.0,298.75,236.54
2016,10,2,16,45,510.5,53.5,5.7,15.0,162.0,227.71,172.89
2016,10,2,17,0,432.0,46.0,5.7,15.0,113.0,165.72,117.3
2016,10,2,17,15,303.0,33.5,5.55,14.5,72.0,99.11,60.8
2016,10,2,17,30,174.0,21.0,5.4,14.0,31.0,44.83,0.0
2016,10,2,17,45,87.0,10.5,5.3,14.0,15.5,14.87,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.45,13.5,1.5,1.31,0.0
2016,10,3,7,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,10,3,7,15,0.0,4.0,2.65,14.0,4.0,3.51,0.0
2016,10,3,7,30,0.0,5.0,2.7,14.0,5.0,4.39,0.0
2016,10,3,7,45,0.0,6.5,2.75,14.5,6.5,5.71,0.0
2016,10,3,8,0,0.0,8.0,2.8,15.0,8.0,7.03,0.38
2016,10,3,8,15,0.0,55.5,2.8,15.0,55.5,49.01,36.23
2016,10,3,8,30,0.0,103.0,2.8,15.0,103.0,92.48,72.75
2016,10,3,8,45,15.0,151.0,2.8,15.5,159.0,148.73,119.4
2016,10,3,9,0,30.0,199.0,2.8,16.0,215.0,218.22,175.76
2016,10,3,9,15,142.0,227.0,2.75,16.0,309.0,346.85,280.82
2016,10,3,9,30,254.0,255.0,2.7,16.0,403.0,487.31,391.19
2016,10,3,9,45,171.0,272.0,2.7,16.5,374.0,432.61,345.25
2016,10,3,10,0,88.0,289.0,2.7,17.0,345.0,370.08,293.7
2016,10,3,10,15,46.0,238.5,2.75,17.0,268.0,278.49,221.14
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,176.23,138.43
2016,10,3,10,45,12.5,226.0,2.9,17.0,235.0,221.83,175.21
2016,10,3,11,0,21.0,264.0,3.0,17.0,279.0,268.5,212.11
2016,10,3,11,15,20.5,266.0,3.1,17.0,281.0,270.15,213.16
2016,10,3,11,30,20.0,268.0,3.2,17.0,283.0,271.77,214.35
2016,10,3,11,45,45.0,302.5,3.3,17.0,336.0,351.43,277.32
2016,10,3,12,0,70.0,337.0,3.4,17.0,389.0,415.4,327.07
2016,10,3,12,15,49.0,312.0,3.4,17.0,348.5,366.01,288.29
2016,10,3,12,30,28.0,287.0,3.4,17.0,308.0,317.05,249.86
2016,10,3,12,45,21.0,264.5,3.45,17.0,280.0,269.11,212.46
2016,10,3,13,0,14.0,242.0,3.5,17.0,252.0,239.39,189.05
2016,10,3,13,15,7.0,193.0,3.55,17.0,198.0,183.94,144.89
2016,10,3,13,30,0.0,144.0,3.6,17.0,144.0,130.1,101.42
2016,10,3,13,45,0.0,154.0,3.65,17.0,154.0,139.74,109.47
2016,10,3,14,0,0.0,164.0,3.7,17.0,164.0,149.54,117.62
2016,10,3,14,15,0.0,140.5,3.7,17.0,140.5,127.08,99.56
2016,10,3,14,30,0.0,117.0,3.7,17.0,117.0,104.9,81.61
2016,10,3,14,45,1.5,140.0,3.75,17.0,141.0,128.22,101.08
2016,10,3,15,0,3.0,163.0,3.8,17.0,165.0,152.29,121.13
2016,10,3,15,15,1.5,145.5,3.8,16.5,146.5,134.47,106.94
2016,10,3,15,30,0.0,128.0,3.8,16.0,128.0,116.91,92.85
2016,10,3,15,45,0.0,112.0,3.8,16.0,112.0,101.91,80.57
2016,10,3,16,0,0.0,96.0,3.8,16.0,96.0,86.99,68.2
2016,10,3,16,15,0.0,80.5,3.75,16.0,80.5,72.64,56.13
2016,10,3,16,30,0.0,65.0,3.7,16.0,65.0,58.36,43.93
2016,10,3,16,45,193.0,55.5,3.7,16.0,84.5,121.03,91.43
2016,10,3,17,0,386.0,46.0,3.7,16.0,104.0,153.57,107.92
2016,10,3,17,15,259.5,33.0,3.6,15.5,65.0,90.12,54.16
2016,10,3,17,30,133.0,20.0,3.5,15.0,26.0,38.32,0.0
2016,10,3,17,45,66.5,10.0,3.4,15.0,13.0,13.09,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,3.35,13.0,7.0,6.37,0.0
2016,10,4,6,30,0.0,14.0,3.5,13.0,14.0,12.32,0.0
2016,10,4,6,45,0.0,32.0,3.65,13.5,32.0,28.8,17.62
2016,10,4,7,0,0.0,50.0,3.8,14.0,50.0,45.54,32.63
2016,10,4,7,15,4.0,70.5,3.8,14.0,71.5,66.13,50.53
2016,10,4,7,30,8.0,91.0,3.8,14.0,93.0,87.25,68.8
2016,10,4,7,45,16.0,110.0,3.85,14.5,115.5,109.17,87.38
2016,10,4,8,0,24.0,129.0,3.9,15.0,138.0,132.1,106.55
2016,10,4,8,15,33.5,150.5,3.85,15.0,164.5,166.77,135.47
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,196.51,159.95
2016,10,4,8,45,140.0,195.0,3.75,15.5,265.5,297.93,243.85
2016,10,4,9,0,237.0,218.0,3.7,16.0,340.0,411.14,334.71
2016,10,4,9,15,523.5,161.0,3.55,16.5,456.5,591.4,478.74
2016,10,4,9,30,810.0,104.0,3.4,17.0,573.0,784.38,622.0
2016,10,4,9,45,640.5,167.0,3.3,17.5,551.5,747.77,590.71
2016,10,4,10,0,471.0,230.0,3.2,18.0,530.0,685.44,539.21
2016,10,4,10,15,474.5,240.0,3.15,18.0,552.5,715.57,560.71
2016,10,4,10,30,478.0,250.0,3.1,18.0,575.0,743.91,580.08
2016,10,4,10,45,688.0,176.0,3.1,18.0,658.5,882.4,681.47
2016,10,4,11,0,898.0,102.0,3.1,18.0,742.0,999.89,760.66
2016,10,4,11,15,902.0,102.5,3.2,18.0,754.0,1017.35,771.69
2016,10,4,11,30,906.0,103.0,3.3,18.0,766.0,1031.06,781.25
2016,10,4,11,45,912.5,100.5,3.45,18.5,771.0,1039.99,786.67
2016,10,4,12,0,919.0,98.0,3.6,19.0,776.0,1045.02,789.61
2016,10,4,12,15,918.0,97.5,3.8,19.0,771.5,1040.86,788.38
2016,10,4,12,30,917.0,97.0,4.0,19.0,767.0,1032.75,784.6
2016,10,4,12,45,913.5,96.5,4.25,19.0,754.0,1018.27,776.83
2016,10,4,13,0,910.0,96.0,4.5,19.0,741.0,1000.01,766.83
2016,10,4,13,15,904.0,95.0,4.7,19.0,720.5,975.13,752.16
2016,10,4,13,30,898.0,94.0,4.9,19.0,700.0,946.81,734.9
2016,10,4,13,45,890.0,92.0,5.1,19.0,672.5,912.26,712.95
2016,10,4,14,0,882.0,90.0,5.3,19.0,645.0,874.74,688.52
2016,10,4,14,15,870.0,88.0,5.4,19.0,610.5,831.13,658.71
2016,10,4,14,30,858.0,86.0,5.5,19.0,576.0,791.74,631.67
2016,10,4,14,45,841.5,83.5,5.65,19.0,535.5,739.34,594.66
2016,10,4,15,0,825.0,81.0,5.8,19.0,495.0,685.61,555.99
2016,10,4,15,15,801.0,78.0,5.85,18.5,449.5,625.41,510.32
2016,10,4,15,30,777.0,75.0,5.9,18.0,404.0,565.26,462.87
2016,10,4,15,45,742.5,71.0,6.0,18.0,355.0,498.68,407.94
2016,10,4,16,0,708.0,67.0,6.1,18.0,306.0,434.04,352.89
2016,10,4,16,15,657.5,61.5,6.05,17.5,255.5,364.5,292.73
2016,10,4,16,30,607.0,56.0,6.0,17.0,205.0,298.43,233.87
2016,10,4,16,45,521.0,49.0,6.0,17.0,155.5,224.88,168.42
2016,10,4,17,0,435.0,42.0,6.0,17.0,106.0,161.31,111.92
2016,10,4,17,15,295.5,30.0,5.8,16.5,65.5,93.64,53.97
2016,10,4,17,30,156.0,18.0,5.6,16.0,25.0,39.25,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,10.5,3.7,11.5,16.5,17.82,0.0
2016,10,5,6,30,213.0,21.0,3.8,12.0,33.0,54.97,0.44
2016,10,5,6,45,350.0,31.5,3.9,12.5,76.0,112.93,71.53
2016,10,5,7,0,487.0,42.0,4.0,13.0,119.0,184.58,133.09
2016,10,5,7,15,562.5,49.0,4.0,13.5,169.0,249.27,191.49
2016,10,5,7,30,638.0,56.0,4.0,14.0,219.0,322.55,256.79
2016,10,5,7,45,691.0,60.5,4.05,14.5,270.5,389.83,316.3
2016,10,5,8,0,744.0,65.0,4.1,15.0,322.0,463.12,378.79
2016,10,5,8,15,775.5,68.5,4.0,15.5,371.0,527.45,431.95
2016,10,5,8,30,807.0,72.0,3.9,16.0,420.0,593.22,484.21
2016,10,5,8,45,833.0,74.0,3.8,17.0,466.0,654.63,530.26
2016,10,5,9,0,859.0,76.0,3.7,18.0,512.0,716.1,573.24
2016,10,5,9,15,875.0,78.0,3.6,18.0,552.5,763.75,606.19
2016,10,5,9,30,891.0,80.0,3.5,18.0,593.0,815.18,641.37
2016,10,5,9,45,904.5,81.0,3.4,18.5,627.5,861.5,670.99
2016,10,5,10,0,918.0,82.0,3.3,19.0,662.0,905.49,698.42
2016,10,5,10,15,926.0,83.5,3.25,19.0,689.0,942.51,722.27
2016,10,5,10,30,934.0,85.0,3.2,19.0,716.0,976.36,743.8
2016,10,5,10,45,940.5,85.0,3.2,19.5,736.0,1003.66,759.75
2016,10,5,11,0,947.0,85.0,3.2,20.0,756.0,1027.35,773.27
2016,10,5,11,15,950.0,85.5,3.3,20.0,767.5,1044.42,784.78
2016,10,5,11,30,953.0,86.0,3.4,20.0,779.0,1057.54,793.84
2016,10,5,11,45,954.0,86.0,3.55,20.0,782.5,1064.01,799.06
2016,10,5,12,0,955.0,86.0,3.7,20.0,786.0,1066.39,801.73
2016,10,5,12,15,953.5,86.0,3.85,20.0,781.0,1062.13,800.12
2016,10,5,12,30,952.0,86.0,4.0,20.0,776.0,1053.79,795.91
2016,10,5,12,45,940.5,89.0,4.15,20.5,761.0,1035.12,783.29
2016,10,5,13,0,929.0,92.0,4.3,21.0,746.0,1012.76,768.28
2016,10,5,13,15,922.5,91.0,4.45,20.5,725.0,986.97,753.93
2016,10,5,13,30,916.0,90.0,4.6,20.0,704.0,957.7,737.48
2016,10,5,13,45,905.5,89.0,4.75,20.0,675.0,921.54,714.49
2016,10,5,14,0,895.0,88.0,4.9,20.0,646.0,882.5,689.14
2016,10,5,14,15,882.0,86.0,5.05,20.0,611.0,837.58,659.15
2016,10,5,14,30,869.0,84.0,5.2,20.0,576.0,790.46,627.05
2016,10,5,14,45,848.5,82.5,5.35,20.0,534.5,742.21,593.54
2016,10,5,15,0,828.0,81.0,5.5,20.0,493.0,686.53,553.73
2016,10,5,15,15,803.0,78.0,5.55,19.5,447.0,625.54,507.73
2016,10,5,15,30,778.0,75.0,5.6,19.0,401.0,564.7,460.04
2016,10,5,15,45,739.5,71.5,5.7,19.0,351.0,496.45,404.09
2016,10,5,16,0,701.0,68.0,5.8,19.0,301.0,432.02,349.45
2016,10,5,16,15,648.5,62.5,5.8,18.5,250.0,360.81,288.3
2016,10,5,16,30,596.0,57.0,5.8,18.0,199.0,294.57,229.61
2016,10,5,16,45,510.5,49.0,5.85,17.5,150.0,220.91,164.72
2016,10,5,17,0,425.0,41.0,5.9,17.0,101.0,157.25,108.49
2016,10,5,17,15,281.5,28.5,5.8,16.5,61.5,89.32,49.51
2016,10,5,17,30,138.0,16.0,5.7,16.0,22.0,30.84,0.0
2016,10,5,17,45,69.0,8.0,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,9.5,1.35,12.5,15.0,16.8,0.0
2016,10,6,6,30,207.0,19.0,1.4,13.0,30.0,52.27,0.0
2016,10,6,6,45,344.0,30.0,1.5,13.5,72.0,110.74,69.09
2016,10,6,7,0,481.0,41.0,1.6,14.0,114.0,182.54,130.44
2016,10,6,7,15,555.5,48.0,1.8,14.5,163.5,246.51,187.54
2016,10,6,7,30,630.0,55.0,2.0,15.0,213.0,318.94,251.3
2016,10,6,7,45,680.5,59.0,2.2,15.5,263.5,384.03,308.27
2016,10,6,8,0,731.0,63.0,2.4,16.0,314.0,454.83,368.04
2016,10,6,8,15,762.5,67.0,2.4,16.5,362.0,518.9,420.09
2016,10,6,8,30,794.0,71.0,2.4,17.0,410.0,584.48,471.3
2016,10,6,8,45,818.0,73.0,2.45,17.5,455.0,643.81,516.25
2016,10,6,9,0,842.0,75.0,2.5,18.0,500.0,703.05,558.46
2016,10,6,9,15,858.0,77.0,2.5,18.5,539.5,749.85,589.55
2016,10,6,9,30,874.0,79.0,2.5,19.0,579.0,800.49,622.87
2016,10,6,9,45,891.0,78.5,2.5,19.5,613.5,847.24,652.8
2016,10,6,10,0,908.0,78.0,2.5,20.0,648.0,891.96,680.85
2016,10,6,10,15,916.0,79.5,2.45,20.0,675.0,928.58,703.88
2016,10,6,10,30,924.0,81.0,2.4,20.0,702.0,962.08,724.67
2016,10,6,10,45,929.0,81.5,2.4,20.5,721.0,988.21,739.54
2016,10,6,11,0,934.0,82.0,2.4,21.0,740.0,1010.73,752.04
2016,10,6,11,15,937.0,82.5,2.4,21.0,751.5,1027.54,762.31
2016,10,6,11,30,940.0,83.0,2.4,21.0,763.0,1040.44,770.19
2016,10,6,11,45,941.5,83.0,2.4,21.5,766.5,1047.26,772.8
2016,10,6,12,0,943.0,83.0,2.4,22.0,770.0,1050.03,772.99
2016,10,6,12,15,942.0,83.0,2.5,22.0,765.5,1046.24,771.73
2016,10,6,12,30,941.0,83.0,2.6,22.0,761.0,1038.4,768.02
2016,10,6,12,45,936.5,82.5,2.75,22.5,748.0,1022.54,758.17
2016,10,6,13,0,932.0,82.0,2.9,23.0,735.0,1002.84,745.85
2016,10,6,13,15,926.5,81.5,3.0,23.0,714.0,978.49,731.43
2016,10,6,13,30,921.0,81.0,3.1,23.0,693.0,950.6,714.59
2016,10,6,13,45,911.5,80.0,3.25,23.0,665.0,915.16,692.85
2016,10,6,14,0,902.0,79.0,3.4,23.0,637.0,876.78,668.8
2016,10,6,14,15,890.0,77.5,3.5,22.5,602.5,833.02,641.59
2016,10,6,14,30,878.0,76.0,3.6,22.0,568.0,786.97,612.23
2016,10,6,14,45,860.0,74.0,3.7,22.0,527.0,733.84,575.98
2016,10,6,15,0,842.0,72.0,3.8,22.0,486.0,684.58,541.92
2016,10,6,15,15,818.5,69.5,3.9,21.5,440.5,624.61,498.38
2016,10,6,15,30,795.0,67.0,4.0,21.0,395.0,564.63,452.63
2016,10,6,15,45,760.0,63.5,4.1,21.0,346.0,497.6,398.83
2016,10,6,16,0,725.0,60.0,4.2,21.0,297.0,432.55,344.76
2016,10,6,16,15,675.0,55.0,4.25,20.0,246.5,361.82,285.53
2016,10,6,16,30,625.0,50.0,4.3,19.0,196.0,295.65,227.94
2016,10,6,16,45,541.5,43.0,4.35,18.5,147.5,223.38,164.49
2016,10,6,17,0,458.0,36.0,4.4,18.0,99.0,159.75,108.29
2016,10,6,17,15,313.0,25.0,4.4,17.5,59.5,90.63,46.73
2016,10,6,17,30,168.0,14.0,4.4,17.0,20.0,32.34,0.0
2016,10,6,17,45,84.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.5,14.0,12.73,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,26.51,0.0
2016,10,7,6,45,235.0,33.5,1.85,14.5,69.0,91.17,57.05
2016,10,7,7,0,470.0,39.0,2.0,15.0,110.0,178.08,126.7
2016,10,7,7,15,544.5,46.0,1.95,15.0,158.5,241.29,183.26
2016,10,7,7,30,619.0,53.0,1.9,15.0,207.0,313.0,246.57
2016,10,7,7,45,668.0,58.0,1.9,15.5,256.5,377.81,302.93
2016,10,7,8,0,717.0,63.0,1.9,16.0,306.0,448.18,361.68
2016,10,7,8,15,749.0,66.5,1.9,16.5,353.5,511.15,412.55
2016,10,7,8,30,781.0,70.0,1.9,17.0,401.0,575.69,462.65
2016,10,7,8,45,805.0,72.5,1.95,18.0,445.5,634.87,506.23
2016,10,7,9,0,829.0,75.0,2.0,19.0,490.0,694.01,547.03
2016,10,7,9,15,654.5,136.0,2.1,19.5,479.5,671.4,527.48
2016,10,7,9,30,480.0,197.0,2.2,20.0,469.0,620.4,486.11
2016,10,7,9,45,577.0,175.0,2.35,21.0,521.5,697.21,542.62
2016,10,7,10,0,674.0,153.0,2.5,22.0,574.0,786.21,603.93
2016,10,7,10,15,663.5,166.5,2.5,22.5,595.0,813.49,620.04
2016,10,7,10,30,653.0,180.0,2.5,23.0,616.0,837.35,634.19
2016,10,7,10,45,611.0,202.0,2.5,23.5,619.0,836.69,631.41
2016,10,7,11,0,569.0,224.0,2.5,24.0,622.0,826.1,621.43
2016,10,7,11,15,571.5,226.5,2.4,24.5,632.0,840.15,628.78
2016,10,7,11,30,574.0,229.0,2.3,25.0,642.0,851.61,634.12
2016,10,7,11,45,578.0,230.5,2.25,25.5,648.0,860.81,638.41
2016,10,7,12,0,582.0,232.0,2.2,26.0,654.0,867.3,640.96
2016,10,7,12,15,586.0,227.5,2.15,26.0,650.0,864.3,638.74
2016,10,7,12,30,590.0,223.0,2.1,26.0,646.0,858.5,634.84
2016,10,7,12,45,582.0,223.0,2.05,26.5,634.0,843.21,623.17
2016,10,7,13,0,574.0,223.0,2.0,27.0,622.0,825.47,610.04
2016,10,7,13,15,579.0,211.5,2.0,27.0,604.0,804.83,597.21
2016,10,7,13,30,584.0,200.0,2.0,27.0,586.0,781.46,582.52
2016,10,7,13,45,566.5,196.0,2.05,27.0,557.5,743.78,557.77
2016,10,7,14,0,549.0,192.0,2.1,27.0,529.0,704.86,531.9
2016,10,7,14,15,597.0,164.5,2.2,26.5,512.0,699.42,531.78
2016,10,7,14,30,645.0,137.0,2.3,26.0,495.0,682.35,523.09
2016,10,7,14,45,547.0,151.5,2.4,26.0,439.5,589.57,455.98
2016,10,7,15,0,449.0,166.0,2.5,26.0,384.0,510.55,397.39
2016,10,7,15,15,568.5,122.5,2.65,25.5,371.5,522.52,409.51
2016,10,7,15,30,688.0,79.0,2.8,25.0,359.0,514.94,405.4
2016,10,7,15,45,619.5,84.0,2.95,24.5,312.5,444.8,350.76
2016,10,7,16,0,551.0,89.0,3.1,24.0,266.0,379.64,298.56
2016,10,7,16,15,496.5,80.0,3.2,23.0,219.0,312.23,243.58
2016,10,7,16,30,442.0,71.0,3.3,22.0,172.0,248.08,189.56
2016,10,7,16,45,361.5,58.0,3.4,21.5,127.0,181.13,132.66
2016,10,7,17,0,281.0,45.0,3.5,21.0,82.0,124.06,84.08
2016,10,7,17,15,140.5,29.5,3.45,20.5,48.0,62.35,30.26
2016,10,7,17,30,0.0,14.0,3.4,20.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,3.4,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.0,11.5,12.86,0.0
2016,10,8,6,30,115.0,18.0,1.3,15.0,23.0,37.48,0.0
2016,10,8,6,45,244.0,32.0,1.3,15.5,62.0,91.91,56.34
2016,10,8,7,0,373.0,46.0,1.3,16.0,101.0,159.42,113.71
2016,10,8,7,15,455.5,55.0,1.35,16.5,148.5,221.78,167.88
2016,10,8,7,30,538.0,64.0,1.4,17.0,196.0,293.66,229.61
2016,10,8,7,45,590.5,71.0,1.45,17.5,245.0,358.91,285.23
2016,10,8,8,0,643.0,78.0,1.5,18.0,294.0,429.12,342.97
2016,10,8,8,15,680.0,83.0,1.45,18.5,341.5,492.85,393.35
2016,10,8,8,30,717.0,88.0,1.4,19.0,389.0,558.86,443.42
2016,10,8,8,45,742.5,92.0,1.4,20.0,433.0,617.91,485.79
2016,10,8,9,0,768.0,96.0,1.4,21.0,477.0,674.52,524.81
2016,10,8,9,15,787.0,99.0,1.4,22.0,516.5,727.55,558.32
2016,10,8,9,30,806.0,102.0,1.4,23.0,556.0,779.51,590.19
2016,10,8,9,45,856.0,90.0,1.45,24.0,598.0,838.66,626.62
2016,10,8,10,0,906.0,78.0,1.5,25.0,640.0,889.91,656.88
2016,10,8,10,15,914.0,79.5,1.35,25.5,666.5,926.3,675.57
2016,10,8,10,30,922.0,81.0,1.2,26.0,693.0,959.57,691.78
2016,10,8,10,45,926.5,82.5,1.1,26.5,712.0,986.21,704.18
2016,10,8,11,0,931.0,84.0,1.0,27.0,731.0,1009.22,714.14
2016,10,8,11,15,934.0,84.5,0.8,27.0,742.5,1025.81,719.32
2016,10,8,11,30,937.0,85.0,0.6,27.0,754.0,1038.52,721.82
2016,10,8,11,45,673.5,191.0,0.45,27.5,673.0,919.54,644.68
2016,10,8,12,0,410.0,297.0,0.3,28.0,592.0,749.58,530.94
2016,10,8,12,15,414.0,292.0,0.5,28.0,588.5,763.39,545.12
2016,10,8,12,30,418.0,287.0,0.7,28.0,585.0,758.36,545.07
2016,10,8,12,45,414.0,284.0,0.95,28.5,574.5,745.46,539.21
2016,10,8,13,0,410.0,281.0,1.2,29.0,564.0,714.51,521.28
2016,10,8,13,15,413.0,270.0,1.4,29.0,548.0,696.02,511.73
2016,10,8,13,30,416.0,259.0,1.6,29.0,532.0,691.45,510.79
2016,10,8,13,45,656.5,169.5,1.8,29.0,579.5,801.17,592.24
2016,10,8,14,0,897.0,80.0,2.0,29.0,627.0,871.23,640.67
2016,10,8,14,15,884.5,78.5,2.1,28.5,592.0,827.19,614.04
2016,10,8,14,30,872.0,77.0,2.2,28.0,557.0,780.94,586.35
2016,10,8,14,45,854.5,75.0,2.3,28.0,516.0,728.44,552.48
2016,10,8,15,0,837.0,73.0,2.4,28.0,475.0,679.83,520.61
2016,10,8,15,15,812.5,70.0,2.45,27.5,429.5,618.9,477.95
2016,10,8,15,30,788.0,67.0,2.5,27.0,384.0,558.1,433.37
2016,10,8,15,45,753.0,63.0,2.65,26.5,335.5,490.96,382.46
