Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,0,718.0,59.0,2.8,26.0,287.0,425.86,330.83
2016,10,8,16,15,666.5,54.0,2.85,25.0,236.5,355.06,273.12
2016,10,8,16,30,615.0,49.0,2.9,24.0,186.0,289.01,217.03
2016,10,8,16,45,530.0,41.5,2.95,23.0,138.0,216.86,155.53
2016,10,8,17,0,445.0,34.0,3.0,22.0,90.0,153.41,100.69
2016,10,8,17,15,295.0,22.5,2.95,21.0,52.5,82.75,34.26
2016,10,8,17,30,145.0,11.0,2.9,20.0,15.0,26.56,0.0
2016,10,8,17,45,72.5,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.0,8.0,1.25,14.5,12.0,7.28,0.0
2016,10,9,6,30,186.0,16.0,1.3,15.0,24.0,46.42,0.0
2016,10,9,6,45,319.0,27.5,1.4,15.5,64.0,104.58,62.34
2016,10,9,7,0,452.0,39.0,1.5,16.0,104.0,174.3,123.16
2016,10,9,7,15,529.5,47.0,1.5,16.5,152.5,238.51,179.77
2016,10,9,7,30,607.0,55.0,1.5,17.0,201.0,311.63,243.11
2016,10,9,7,45,656.5,60.5,1.5,17.5,250.5,377.65,299.68
2016,10,9,8,0,706.0,66.0,1.5,18.0,300.0,446.67,356.59
2016,10,9,8,15,739.5,70.0,1.45,18.5,348.0,510.45,407.09
2016,10,9,8,30,773.0,74.0,1.4,19.0,396.0,575.94,456.72
2016,10,9,8,45,796.5,77.0,1.35,20.0,440.5,634.92,498.58
2016,10,9,9,0,820.0,80.0,1.3,21.0,485.0,693.81,537.66
2016,10,9,9,15,837.0,82.5,1.3,21.5,524.0,746.74,571.76
2016,10,9,9,30,854.0,85.0,1.3,22.0,563.0,798.3,604.18
2016,10,9,9,45,870.0,85.5,1.3,23.0,597.5,837.68,626.53
2016,10,9,10,0,886.0,86.0,1.3,24.0,632.0,881.75,651.65
2016,10,9,10,15,894.5,87.5,1.35,24.0,658.0,917.91,674.37
2016,10,9,10,30,903.0,89.0,1.4,24.0,684.0,951.05,695.15
2016,10,9,10,45,907.0,90.5,1.45,24.5,703.0,976.7,709.75
2016,10,9,11,0,911.0,92.0,1.5,25.0,722.0,998.78,722.17
2016,10,9,11,15,914.0,92.5,1.6,25.0,733.0,1015.02,733.17
2016,10,9,11,30,917.0,93.0,1.7,25.0,744.0,1027.46,741.95
2016,10,9,11,45,915.5,94.0,1.85,25.5,746.5,1032.11,745.2
2016,10,9,12,0,914.0,95.0,2.0,26.0,749.0,1032.81,746.08
2016,10,9,12,15,912.5,95.0,2.1,26.0,744.0,1028.4,744.65
2016,10,9,12,30,911.0,95.0,2.2,26.0,739.0,1020.08,740.86
2016,10,9,12,45,903.0,96.0,2.3,26.0,724.5,1002.73,731.35
2016,10,9,13,0,895.0,97.0,2.4,26.0,710.0,981.79,719.59
2016,10,9,13,15,888.0,96.0,2.45,25.5,689.0,956.02,705.56
2016,10,9,13,30,881.0,95.0,2.5,25.0,668.0,926.95,689.25
2016,10,9,13,45,869.5,94.0,2.6,25.0,639.5,890.74,667.09
2016,10,9,14,0,858.0,93.0,2.7,25.0,611.0,859.63,648.18
2016,10,9,14,15,844.0,91.0,2.7,24.5,576.0,814.53,619.87
2016,10,9,14,30,830.0,89.0,2.7,24.0,541.0,767.42,589.78
2016,10,9,14,45,810.5,86.5,2.75,24.0,500.5,713.93,553.72
2016,10,9,15,0,791.0,84.0,2.8,24.0,460.0,659.48,515.99
2016,10,9,15,15,764.5,80.0,2.75,23.5,415.0,598.22,471.12
2016,10,9,15,30,738.0,76.0,2.7,23.0,370.0,537.41,425.1
2016,10,9,15,45,700.5,71.5,2.7,22.5,321.5,472.69,374.48
2016,10,9,16,0,663.0,67.0,2.7,22.0,273.0,408.65,322.51
2016,10,9,16,15,607.5,60.5,2.6,21.5,224.0,337.63,263.17
2016,10,9,16,30,552.0,54.0,2.5,21.0,175.0,272.07,206.57
2016,10,9,16,45,464.5,45.0,2.45,20.5,128.5,200.11,144.81
2016,10,9,17,0,377.0,36.0,2.4,20.0,82.0,138.56,91.36
2016,10,9,17,15,188.5,23.5,2.3,19.0,46.5,62.98,21.58
2016,10,9,17,30,0.0,11.0,2.2,18.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,2.1,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.8,13.0,6.0,5.46,0.0
2016,10,10,6,30,0.0,12.0,1.9,13.0,12.0,10.91,0.0
2016,10,10,6,45,27.5,31.0,2.0,13.5,35.0,36.2,20.75
2016,10,10,7,0,55.0,50.0,2.1,14.0,58.0,68.15,49.34
2016,10,10,7,15,73.0,71.5,2.05,14.0,86.0,100.1,77.37
2016,10,10,7,30,91.0,93.0,2.0,14.0,114.0,134.21,107.19
2016,10,10,7,45,108.5,112.5,2.0,14.5,143.5,167.96,136.17
2016,10,10,8,0,126.0,132.0,2.0,15.0,173.0,203.73,166.28
2016,10,10,8,15,174.0,150.0,1.9,15.0,216.5,256.94,210.58
2016,10,10,8,30,222.0,168.0,1.8,15.0,260.0,325.31,266.13
2016,10,10,8,45,237.0,186.5,1.7,15.5,294.0,367.54,298.74
2016,10,10,9,0,252.0,205.0,1.6,16.0,328.0,410.71,331.29
2016,10,10,9,15,284.0,218.0,1.6,16.5,367.0,461.3,369.41
2016,10,10,9,30,316.0,231.0,1.6,17.0,406.0,513.8,408.06
2016,10,10,9,45,185.5,246.0,1.6,17.5,350.0,419.14,332.21
2016,10,10,10,0,55.0,261.0,1.6,18.0,294.0,313.44,246.84
2016,10,10,10,15,178.0,275.5,1.6,18.0,390.5,457.65,360.57
2016,10,10,10,30,301.0,290.0,1.6,18.0,487.0,609.92,473.96
2016,10,10,10,45,300.5,299.5,1.65,18.5,501.0,627.59,484.16
2016,10,10,11,0,300.0,309.0,1.7,19.0,515.0,643.95,494.55
2016,10,10,11,15,300.5,314.0,1.75,19.0,523.5,654.78,502.09
2016,10,10,11,30,301.0,319.0,1.8,19.0,532.0,664.23,508.75
2016,10,10,11,45,301.0,320.5,1.85,19.5,534.0,667.75,510.38
2016,10,10,12,0,301.0,322.0,1.9,20.0,536.0,669.83,511.12
2016,10,10,12,15,389.5,291.0,1.95,20.0,566.0,721.06,550.42
2016,10,10,12,30,478.0,260.0,2.0,20.0,596.0,788.07,599.38
2016,10,10,12,45,466.0,261.0,2.15,20.0,583.5,771.04,588.08
2016,10,10,13,0,454.0,262.0,2.3,20.0,571.0,752.07,576.09
2016,10,10,13,15,455.0,252.5,2.35,20.0,554.0,732.25,563.27
2016,10,10,13,30,456.0,243.0,2.4,20.0,537.0,710.35,548.89
2016,10,10,13,45,441.0,238.5,2.45,20.0,513.0,677.63,526.21
2016,10,10,14,0,426.0,234.0,2.5,20.0,489.0,643.94,502.62
2016,10,10,14,15,608.5,168.5,2.55,19.5,510.0,710.65,557.46
2016,10,10,14,30,791.0,103.0,2.6,19.0,531.0,751.73,590.36
2016,10,10,14,45,763.5,102.0,2.65,19.0,489.5,698.74,553.11
2016,10,10,15,0,736.0,101.0,2.7,19.0,448.0,642.32,512.0
2016,10,10,15,15,706.5,96.5,2.75,18.5,403.0,580.87,466.41
2016,10,10,15,30,677.0,92.0,2.8,18.0,358.0,520.34,419.91
2016,10,10,15,45,630.0,87.0,2.85,17.5,309.5,451.14,364.84
2016,10,10,16,0,583.0,82.0,2.9,17.0,261.0,385.49,310.67
2016,10,10,16,15,522.0,74.0,2.8,16.5,212.5,314.86,250.69
2016,10,10,16,30,461.0,66.0,2.7,16.0,164.0,250.34,194.33
2016,10,10,16,45,367.0,53.5,2.65,15.5,118.5,177.1,131.17
2016,10,10,17,0,273.0,41.0,2.6,15.0,73.0,117.61,79.36
2016,10,10,17,15,136.5,20.5,2.5,14.5,36.5,49.96,11.52
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,29.2,0.0
2016,10,11,6,45,236.0,29.5,1.6,13.5,56.5,90.07,52.55
2016,10,11,7,0,364.0,44.0,1.7,14.0,94.0,156.19,111.77
2016,10,11,7,15,447.0,53.5,1.7,14.0,140.5,218.71,167.1
2016,10,11,7,30,530.0,63.0,1.7,14.0,187.0,290.8,230.27
2016,10,11,7,45,270.5,90.0,1.75,14.5,154.0,223.43,181.05
2016,10,11,8,0,11.0,117.0,1.8,15.0,121.0,114.89,91.71
2016,10,11,8,15,16.0,134.5,1.8,15.0,141.0,134.89,108.61
2016,10,11,8,30,21.0,152.0,1.8,15.0,161.0,155.5,125.56
2016,10,11,8,45,46.5,178.5,1.8,15.5,200.5,209.87,170.04
2016,10,11,9,0,72.0,205.0,1.8,16.0,240.0,258.68,209.09
2016,10,11,9,15,58.0,215.0,1.75,16.0,245.0,261.1,210.01
2016,10,11,9,30,44.0,225.0,1.7,16.0,250.0,262.37,210.1
2016,10,11,9,45,110.5,252.0,1.7,16.5,318.0,349.26,279.41
2016,10,11,10,0,177.0,279.0,1.7,17.0,386.0,456.13,361.23
2016,10,11,10,15,176.0,292.0,1.65,17.0,402.5,475.36,374.17
2016,10,11,10,30,175.0,305.0,1.6,17.0,419.0,493.96,387.11
2016,10,11,10,45,175.5,314.0,1.55,17.5,431.0,508.68,396.46
2016,10,11,11,0,176.0,323.0,1.5,18.0,443.0,522.75,405.3
2016,10,11,11,15,370.5,274.0,1.5,18.0,531.5,677.71,522.47
2016,10,11,11,30,565.0,225.0,1.5,18.0,620.0,837.53,636.4
2016,10,11,11,45,562.5,228.0,1.5,18.0,623.0,841.69,637.13
2016,10,11,12,0,560.0,231.0,1.5,18.0,626.0,843.18,637.93
2016,10,11,12,15,565.0,227.0,1.55,18.0,623.5,841.59,637.71
2016,10,11,12,30,570.0,223.0,1.6,18.0,621.0,837.3,635.75
2016,10,11,12,45,567.5,218.5,1.65,18.5,608.5,822.41,625.35
2016,10,11,13,0,565.0,214.0,1.7,19.0,596.0,805.02,613.36
2016,10,11,13,15,557.5,209.0,1.85,18.5,576.0,779.97,599.17
2016,10,11,13,30,550.0,204.0,2.0,18.0,556.0,752.85,583.2
2016,10,11,13,45,541.0,197.0,2.15,18.0,531.0,720.26,561.88
2016,10,11,14,0,532.0,190.0,2.3,18.0,506.0,686.06,538.96
2016,10,11,14,15,536.0,176.5,2.45,18.0,479.0,653.82,517.33
2016,10,11,14,30,540.0,163.0,2.6,18.0,452.0,619.37,493.49
2016,10,11,14,45,643.5,129.0,2.8,18.0,447.5,639.81,511.86
2016,10,11,15,0,747.0,95.0,3.0,18.0,443.0,641.98,515.7
2016,10,11,15,15,717.5,90.5,3.1,17.5,398.0,580.15,469.09
2016,10,11,15,30,688.0,86.0,3.2,17.0,353.0,519.22,421.87
2016,10,11,15,45,647.0,80.5,3.35,16.5,305.5,452.31,368.19
2016,10,11,16,0,606.0,75.0,3.5,16.0,258.0,388.34,314.81
2016,10,11,16,15,545.0,67.5,3.5,15.5,209.5,317.2,253.76
2016,10,11,16,30,484.0,60.0,3.5,15.0,161.0,252.19,196.33
2016,10,11,16,45,388.5,49.0,3.5,15.0,115.5,180.06,133.11
2016,10,11,17,0,293.0,38.0,3.5,15.0,70.0,119.4,79.35
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.0,49.52,3.92
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,11.5,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,25.91,0.0
2016,10,12,6,45,223.0,29.0,1.95,12.5,54.0,85.81,48.6
2016,10,12,7,0,355.0,44.0,1.9,13.0,91.0,154.04,110.52
2016,10,12,7,15,439.0,54.0,1.75,13.0,137.5,216.89,166.3
2016,10,12,7,30,523.0,64.0,1.6,13.0,184.0,289.43,229.9
2016,10,12,7,45,582.0,70.0,1.45,13.5,233.0,355.68,287.01
2016,10,12,8,0,641.0,76.0,1.3,14.0,282.0,427.5,346.37
2016,10,12,8,15,320.5,99.0,1.4,14.0,202.0,303.27,249.01
2016,10,12,8,30,0.0,122.0,1.5,14.0,122.0,112.0,89.03
2016,10,12,8,45,2.0,140.5,1.6,14.5,141.5,131.07,104.92
2016,10,12,9,0,4.0,159.0,1.7,15.0,161.0,150.46,120.45
2016,10,12,9,15,10.5,179.0,1.9,15.0,184.5,175.1,140.51
2016,10,12,9,30,17.0,199.0,2.1,15.0,208.0,200.43,160.98
2016,10,12,9,45,56.5,235.5,2.3,15.5,269.0,285.79,230.0
2016,10,12,10,0,96.0,272.0,2.5,16.0,330.0,362.85,290.71
2016,10,12,10,15,155.0,285.5,2.7,16.0,384.0,449.48,358.92
2016,10,12,10,30,214.0,299.0,2.9,16.0,438.0,523.63,416.57
2016,10,12,10,45,221.0,307.5,3.1,16.0,454.5,544.76,432.34
2016,10,12,11,0,228.0,316.0,3.3,16.0,471.0,565.32,447.97
2016,10,12,11,15,361.0,283.5,3.3,16.0,533.0,679.51,536.47
2016,10,12,11,30,494.0,251.0,3.3,16.0,595.0,796.18,623.71
2016,10,12,11,45,374.0,288.5,3.35,16.5,550.0,703.91,551.89
2016,10,12,12,0,254.0,326.0,3.4,17.0,505.0,628.24,492.15
2016,10,12,12,15,290.5,316.0,3.3,17.0,518.5,651.9,510.99
2016,10,12,12,30,327.0,306.0,3.2,17.0,532.0,673.79,527.85
2016,10,12,12,45,382.0,284.5,3.15,17.0,544.0,698.19,547.41
2016,10,12,13,0,437.0,263.0,3.1,17.0,556.0,736.34,576.41
2016,10,12,13,15,307.0,279.5,3.2,17.0,482.0,607.48,479.43
2016,10,12,13,30,177.0,296.0,3.3,17.0,408.0,483.48,383.85
2016,10,12,13,45,163.0,282.5,3.4,17.5,382.5,450.67,358.99
2016,10,12,14,0,149.0,269.0,3.5,18.0,357.0,418.2,333.78
2016,10,12,14,15,372.5,206.0,3.7,17.5,408.0,537.59,433.6
2016,10,12,14,30,596.0,143.0,3.9,17.0,459.0,646.59,522.3
2016,10,12,14,45,317.5,162.5,4.1,17.0,329.5,416.47,340.11
2016,10,12,15,0,39.0,182.0,4.3,17.0,200.0,209.49,168.91
2016,10,12,15,15,378.5,128.0,4.15,16.5,274.5,398.3,328.66
2016,10,12,15,30,718.0,74.0,4.0,16.0,349.0,520.17,427.24
2016,10,12,15,45,682.0,68.5,3.85,16.0,301.5,456.52,373.24
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,393.36,318.96
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,322.45,257.44
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,257.41,199.39
2016,10,12,16,45,434.0,41.0,3.0,15.0,113.0,185.2,135.6
2016,10,12,17,0,339.0,32.0,2.8,15.0,68.0,124.43,80.63
2016,10,12,17,15,169.5,16.0,2.8,14.5,34.0,50.96,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,14.55,0.0
2016,10,13,6,45,170.0,27.5,2.45,12.5,50.0,72.93,39.55
2016,10,13,7,0,340.0,39.0,2.5,13.0,84.0,145.63,104.01
2016,10,13,7,15,403.5,51.0,2.6,13.0,126.5,202.43,155.49
2016,10,13,7,30,467.0,63.0,2.7,13.0,169.0,266.69,213.06
2016,10,13,7,45,514.5,71.0,2.8,13.5,213.5,326.49,265.98
2016,10,13,8,0,562.0,79.0,2.9,14.0,258.0,390.77,321.1
2016,10,13,8,15,594.0,85.5,2.8,14.5,300.5,448.73,369.15
2016,10,13,8,30,626.0,92.0,2.7,15.0,343.0,508.63,416.98
2016,10,13,8,45,541.0,126.5,2.6,15.5,361.0,516.84,421.64
2016,10,13,9,0,456.0,161.0,2.5,16.0,379.0,521.35,422.55
2016,10,13,9,15,457.5,176.5,2.4,16.0,410.0,561.21,452.23
2016,10,13,9,30,459.0,192.0,2.3,16.0,441.0,599.7,479.95
2016,10,13,9,45,493.0,193.0,2.2,16.5,475.5,647.96,514.25
2016,10,13,10,0,527.0,194.0,2.1,17.0,510.0,696.64,547.91
2016,10,13,10,15,398.5,241.5,2.05,17.0,486.0,634.6,498.43
2016,10,13,10,30,270.0,289.0,2.0,17.0,462.0,581.28,455.13
2016,10,13,10,45,390.5,261.5,2.0,17.5,520.0,670.08,522.41
2016,10,13,11,0,511.0,234.0,2.0,18.0,578.0,780.81,601.62
2016,10,13,11,15,428.5,267.5,2.0,18.0,559.0,744.76,572.44
2016,10,13,11,30,346.0,301.0,2.0,18.0,540.0,688.75,530.61
2016,10,13,11,45,352.0,298.0,2.05,18.5,542.0,693.16,533.67
2016,10,13,12,0,358.0,295.0,2.1,19.0,544.0,695.97,535.13
2016,10,13,12,15,370.0,292.0,2.15,19.0,548.0,703.05,540.86
2016,10,13,12,30,382.0,289.0,2.2,19.0,552.0,708.29,545.32
2016,10,13,12,45,395.0,279.0,2.25,19.5,546.5,704.45,542.61
2016,10,13,13,0,408.0,269.0,2.3,20.0,541.0,698.52,538.53
2016,10,13,13,15,416.0,257.5,2.3,19.5,527.0,700.27,541.32
2016,10,13,13,30,424.0,246.0,2.3,19.0,513.0,683.45,531.16
2016,10,13,13,45,472.5,218.0,2.35,19.0,504.0,682.14,532.74
2016,10,13,14,0,521.0,190.0,2.4,19.0,495.0,675.68,530.4
2016,10,13,14,15,480.5,189.0,2.45,19.0,457.0,621.45,490.79
2016,10,13,14,30,440.0,188.0,2.5,19.0,419.0,568.36,451.62
2016,10,13,14,45,392.0,180.5,2.55,19.0,374.5,504.44,403.48
2016,10,13,15,0,344.0,173.0,2.6,19.0,330.0,431.66,347.69
2016,10,13,15,15,382.5,148.0,2.6,18.5,306.0,422.42,341.86
2016,10,13,15,30,421.0,123.0,2.6,18.0,282.0,396.41,321.94
2016,10,13,15,45,396.0,109.5,2.6,18.0,243.0,344.13,278.99
2016,10,13,16,0,371.0,96.0,2.6,18.0,204.0,293.82,236.57
2016,10,13,16,15,336.0,80.5,2.6,17.5,164.5,239.43,190.15
2016,10,13,16,30,301.0,65.0,2.6,17.0,125.0,188.77,145.75
2016,10,13,16,45,240.0,49.5,2.6,17.0,88.5,134.49,98.33
2016,10,13,17,0,179.0,34.0,2.6,17.0,52.0,87.88,56.12
2016,10,13,17,15,89.5,17.0,2.55,16.5,26.0,36.67,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,8.78,0.09
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,14.94,6.57
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,23.33,13.94
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,31.73,21.27
2016,10,14,7,45,0.0,46.0,7.25,16.0,46.0,40.58,28.93
2016,10,14,8,0,0.0,56.0,7.2,16.0,56.0,49.45,36.51
2016,10,14,8,15,0.0,66.0,7.1,16.0,66.0,58.33,44.01
2016,10,14,8,30,0.0,76.0,7.0,16.0,76.0,67.31,51.5
2016,10,14,8,45,0.0,78.0,6.9,16.5,78.0,69.01,52.69
2016,10,14,9,0,0.0,80.0,6.8,17.0,80.0,70.8,53.94
2016,10,14,9,15,0.0,75.5,6.7,17.0,75.5,66.8,50.46
2016,10,14,9,30,0.0,71.0,6.6,17.0,71.0,62.82,47.01
2016,10,14,9,45,0.0,86.0,6.5,17.5,86.0,76.18,57.89
2016,10,14,10,0,0.0,101.0,6.4,18.0,101.0,89.93,69.0
2016,10,14,10,15,0.0,114.0,6.25,18.0,114.0,102.09,78.85
2016,10,14,10,30,0.0,127.0,6.1,18.0,127.0,114.35,88.76
2016,10,14,10,45,0.0,145.5,5.95,18.0,146.0,132.01,103.02
2016,10,14,11,0,0.0,164.0,5.8,18.0,165.0,149.88,117.4
2016,10,14,11,15,11.5,211.5,5.6,18.0,220.0,208.19,164.78
2016,10,14,11,30,23.0,259.0,5.4,18.0,275.0,268.28,212.92
2016,10,14,11,45,16.0,237.0,5.2,18.0,248.5,238.59,188.83
2016,10,14,12,0,9.0,215.0,5.0,18.0,222.0,209.24,165.1
2016,10,14,12,15,7.0,206.0,4.8,18.0,211.5,198.21,156.2
2016,10,14,12,30,5.0,197.0,4.6,18.0,201.0,187.25,147.37
2016,10,14,12,45,4.0,191.5,4.4,18.0,194.5,180.85,142.25
2016,10,14,13,0,3.0,186.0,4.2,18.0,188.0,174.51,137.2
2016,10,14,13,15,1.5,174.5,3.95,18.0,175.5,161.83,127.04
2016,10,14,13,30,0.0,163.0,3.7,18.0,163.0,149.29,117.01
2016,10,14,13,45,0.0,121.5,3.5,18.0,121.5,109.26,84.65
2016,10,14,14,0,0.0,80.0,3.3,18.0,80.0,70.84,53.27
2016,10,14,14,15,12.5,139.0,3.1,18.0,146.0,136.71,108.0
2016,10,14,14,30,25.0,198.0,2.9,18.0,212.0,206.41,164.94
2016,10,14,14,45,12.5,157.5,2.7,18.0,164.5,155.32,123.34
2016,10,14,15,0,0.0,117.0,2.5,18.0,117.0,106.32,83.13
2016,10,14,15,15,0.0,66.5,2.3,17.5,66.5,58.78,43.95
2016,10,14,15,30,0.0,16.0,2.1,17.0,16.0,14.08,6.34
2016,10,14,15,45,0.0,13.5,1.95,17.0,13.5,11.87,4.48
2016,10,14,16,0,0.0,11.0,1.8,17.0,11.0,9.66,2.6
2016,10,14,16,15,0.0,8.5,1.65,16.5,8.5,7.46,0.71
2016,10,14,16,30,0.0,6.0,1.5,16.0,6.0,5.26,0.0
2016,10,14,16,45,0.0,4.0,1.4,16.0,4.0,3.5,0.0
2016,10,14,17,0,0.0,2.0,1.3,16.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.15,15.5,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,11.82,0.0
2016,10,15,6,45,182.0,25.0,3.6,14.5,47.5,72.29,33.89
2016,10,15,7,0,364.0,37.0,3.9,15.0,82.0,150.81,106.15
2016,10,15,7,15,451.0,45.5,4.15,15.0,127.0,213.28,162.29
2016,10,15,7,30,538.0,54.0,4.4,15.0,172.0,285.82,226.96
2016,10,15,7,45,590.5,60.0,4.7,15.5,219.0,349.5,283.89
2016,10,15,8,0,643.0,66.0,5.0,16.0,266.0,418.08,343.47
2016,10,15,8,15,321.5,78.5,5.35,16.5,178.5,281.05,232.94
2016,10,15,8,30,0.0,91.0,5.7,17.0,91.0,81.7,63.28
2016,10,15,8,45,61.5,147.0,6.1,17.5,176.5,186.25,151.41
2016,10,15,9,0,123.0,203.0,6.5,18.0,262.0,306.67,250.32
2016,10,15,9,15,143.5,221.0,6.8,18.0,294.5,347.57,283.36
2016,10,15,9,30,164.0,239.0,7.1,18.0,327.0,389.91,317.45
2016,10,15,9,45,111.0,246.0,7.45,18.5,307.5,344.82,279.13
2016,10,15,10,0,58.0,253.0,7.8,19.0,288.0,309.51,248.38
2016,10,15,10,15,34.0,232.0,7.95,19.0,253.0,264.98,211.7
2016,10,15,10,30,10.0,211.0,8.1,19.0,218.0,206.63,163.66
2016,10,15,10,45,83.5,263.0,8.3,19.0,318.5,347.4,279.02
2016,10,15,11,0,157.0,315.0,8.5,19.0,419.0,497.21,398.66
2016,10,15,11,15,81.5,258.0,8.6,19.0,312.0,341.75,273.93
2016,10,15,11,30,6.0,201.0,8.7,19.0,205.0,192.35,151.49
2016,10,15,11,45,19.0,238.5,8.8,19.0,251.5,243.32,193.07
2016,10,15,12,0,32.0,276.0,8.9,19.0,298.0,314.11,249.95
2016,10,15,12,15,115.0,298.5,8.95,19.0,377.0,440.3,352.82
2016,10,15,12,30,198.0,321.0,9.0,19.0,456.0,547.02,438.81
2016,10,15,12,45,199.5,313.5,9.05,19.0,447.0,537.32,431.48
2016,10,15,13,0,201.0,306.0,9.1,19.0,438.0,526.8,423.76
2016,10,15,13,15,119.0,279.5,9.05,19.0,357.0,415.59,334.22
2016,10,15,13,30,37.0,253.0,9.0,19.0,276.0,291.66,233.18
2016,10,15,13,45,111.5,256.5,8.95,19.0,321.5,376.42,304.02
2016,10,15,14,0,186.0,260.0,8.9,19.0,367.0,440.27,357.33
2016,10,15,14,15,129.0,240.0,8.85,18.5,312.5,364.71,296.42
2016,10,15,14,30,72.0,220.0,8.8,18.0,258.0,280.11,227.51
2016,10,15,14,45,36.0,176.0,8.8,18.0,195.0,202.14,163.32
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,121.41,95.97
2016,10,15,15,15,0.0,99.5,8.7,17.5,99.5,89.82,70.04
2016,10,15,15,30,0.0,67.0,8.6,17.0,67.0,59.22,44.55
2016,10,15,15,45,0.0,57.0,8.5,17.0,57.0,50.34,37.1
2016,10,15,16,0,0.0,47.0,8.4,17.0,47.0,41.47,29.57
2016,10,15,16,15,0.0,37.5,8.25,17.0,37.5,33.05,22.33
2016,10,15,16,30,0.0,28.0,8.1,17.0,28.0,24.65,15.04
2016,10,15,16,45,0.0,19.0,8.0,17.0,19.0,16.71,8.09
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,8.78,0.82
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.55,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.91,0.0
2016,10,16,6,45,180.0,24.0,4.35,15.5,45.5,70.58,29.65
2016,10,16,7,0,360.0,36.0,4.5,16.0,79.0,149.02,104.09
2016,10,16,7,15,447.0,44.0,4.45,16.0,123.5,210.66,159.55
2016,10,16,7,30,534.0,52.0,4.4,16.0,168.0,282.34,223.22
2016,10,16,7,45,582.5,59.0,4.35,16.0,213.5,345.0,279.37
2016,10,16,8,0,631.0,66.0,4.3,16.0,259.0,412.17,337.71
2016,10,16,8,15,344.5,111.5,4.3,16.0,219.5,332.12,273.96
2016,10,16,8,30,58.0,157.0,4.3,16.0,180.0,194.41,158.25
2016,10,16,8,45,29.0,87.5,4.35,16.5,99.0,101.78,80.85
2016,10,16,9,0,0.0,18.0,4.4,17.0,18.0,15.86,7.76
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,50.81,37.13
2016,10,16,9,30,0.0,97.0,4.5,17.0,97.0,86.38,66.65
2016,10,16,9,45,0.0,76.0,4.55,17.5,76.0,67.28,50.52
2016,10,16,10,0,0.0,55.0,4.6,18.0,55.0,48.64,34.89
2016,10,16,10,15,0.0,62.5,4.6,18.0,62.5,55.31,40.35
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,61.99,45.8
2016,10,16,10,45,0.0,113.0,4.7,18.0,113.0,101.11,77.86
2016,10,16,11,0,0.0,156.0,4.8,18.0,156.0,142.23,111.21
2016,10,16,11,15,3.5,181.5,4.85,18.0,184.5,170.62,134.18
2016,10,16,11,30,7.0,207.0,4.9,18.0,213.0,199.53,157.46
2016,10,16,11,45,6.5,203.5,4.95,18.0,209.0,195.49,154.13
2016,10,16,12,0,6.0,200.0,5.0,18.0,205.0,191.47,150.9
2016,10,16,12,15,29.0,245.5,5.15,18.0,266.0,277.04,220.2
2016,10,16,12,30,52.0,291.0,5.3,18.0,327.0,351.32,279.51
2016,10,16,12,45,26.0,160.0,5.5,18.0,178.0,181.1,143.69
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,25.63,15.63
2016,10,16,13,15,0.0,96.5,5.95,18.0,96.5,85.7,65.33
2016,10,16,13,30,0.0,164.0,6.2,18.0,164.0,150.51,118.45
2016,10,16,13,45,1.0,168.0,6.45,18.5,168.5,155.66,122.62
2016,10,16,14,0,2.0,172.0,6.7,19.0,173.0,160.93,126.95
2016,10,16,14,15,4.5,172.5,6.8,18.5,175.0,163.98,130.06
2016,10,16,14,30,7.0,173.0,6.9,18.0,177.0,167.05,133.21
2016,10,16,14,45,197.5,166.0,7.0,18.0,253.5,332.83,273.94
2016,10,16,15,0,388.0,159.0,7.1,18.0,330.0,457.63,377.6
2016,10,16,15,15,194.0,105.5,7.0,17.5,191.0,242.45,200.41
2016,10,16,15,30,0.0,52.0,6.9,17.0,52.0,45.9,33.27
2016,10,16,15,45,0.0,44.0,6.85,17.0,44.0,38.8,27.34
2016,10,16,16,0,0.0,36.0,6.8,17.0,36.0,31.72,21.31
2016,10,16,16,15,0.0,28.5,6.7,16.5,28.5,25.09,15.63
2016,10,16,16,30,0.0,21.0,6.6,16.0,21.0,18.47,9.89
2016,10,16,16,45,0.0,14.5,6.5,16.0,14.5,12.74,4.83
2016,10,16,17,0,0.0,8.0,6.4,16.0,8.0,7.02,0.0
2016,10,16,17,15,0.0,4.0,6.4,16.0,4.0,3.64,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,21.0,1.9,13.5,37.5,58.47,20.82
2016,10,17,7,0,280.0,42.0,1.9,14.0,75.0,132.84,93.58
2016,10,17,7,15,374.0,53.0,1.9,14.0,119.0,195.39,148.84
2016,10,17,7,30,468.0,64.0,1.9,14.0,163.0,268.96,213.04
2016,10,17,7,45,535.5,70.0,1.95,14.5,211.0,335.87,271.17
2016,10,17,8,0,603.0,76.0,2.0,15.0,259.0,409.24,332.96
2016,10,17,8,15,643.5,81.0,1.95,15.5,305.0,472.32,384.45
2016,10,17,8,30,684.0,86.0,1.9,16.0,351.0,538.05,436.04
2016,10,17,8,45,718.5,88.0,1.9,16.5,394.5,598.5,482.03
2016,10,17,9,0,753.0,90.0,1.9,17.0,438.0,657.09,525.13
2016,10,17,9,15,772.5,93.0,1.9,17.0,476.0,709.13,561.52
2016,10,17,9,30,792.0,96.0,1.9,17.0,514.0,760.16,596.57
2016,10,17,9,45,809.0,97.0,1.9,17.5,546.5,805.49,625.84
2016,10,17,10,0,826.0,98.0,1.9,18.0,579.0,848.95,653.36
2016,10,17,10,15,835.5,99.5,1.95,18.0,604.5,884.16,676.61
2016,10,17,10,30,845.0,101.0,2.0,18.0,630.0,916.57,697.94
2016,10,17,10,45,855.0,100.5,2.05,18.0,648.5,944.04,715.94
2016,10,17,11,0,865.0,100.0,2.1,18.0,667.0,968.32,731.87
2016,10,17,11,15,868.0,100.5,2.15,18.0,677.5,973.5,735.12
2016,10,17,11,30,871.0,101.0,2.2,18.0,688.0,984.95,742.96
2016,10,17,11,45,873.5,100.5,2.3,18.5,690.5,991.08,746.45
2016,10,17,12,0,876.0,100.0,2.4,19.0,693.0,993.47,747.63
2016,10,17,12,15,874.0,99.5,2.45,19.0,687.5,987.69,744.4
2016,10,17,12,30,872.0,99.0,2.5,19.0,682.0,978.2,738.9
2016,10,17,12,45,871.5,96.5,2.65,19.0,669.5,964.14,731.41
2016,10,17,13,0,871.0,94.0,2.8,19.0,657.0,946.45,721.46
2016,10,17,13,15,864.0,93.0,2.85,19.0,636.0,920.96,705.31
2016,10,17,13,30,857.0,92.0,2.9,19.0,615.0,900.97,693.02
2016,10,17,13,45,847.5,89.5,3.0,19.0,587.5,864.85,669.71
2016,10,17,14,0,838.0,87.0,3.1,19.0,560.0,826.04,644.34
2016,10,17,14,15,823.0,85.0,3.15,18.5,526.0,780.93,614.97
2016,10,17,14,30,808.0,83.0,3.2,18.0,492.0,734.0,583.73
2016,10,17,14,45,787.5,80.5,3.3,18.0,452.0,680.95,546.43
2016,10,17,15,0,767.0,78.0,3.4,18.0,412.0,627.16,507.02
2016,10,17,15,15,737.5,74.0,3.4,17.5,368.0,565.56,459.83
2016,10,17,15,30,708.0,70.0,3.4,17.0,324.0,504.8,411.66
2016,10,17,15,45,665.0,65.5,3.45,17.0,277.0,439.75,357.66
2016,10,17,16,0,622.0,61.0,3.5,17.0,230.0,375.81,302.83
2016,10,17,16,15,556.5,54.5,3.4,16.5,183.0,303.96,240.57
2016,10,17,16,30,491.0,48.0,3.3,16.0,136.0,238.81,182.55
2016,10,17,16,45,381.5,38.0,3.25,15.5,93.0,164.5,117.72
2016,10,17,17,0,272.0,28.0,3.2,15.0,50.0,101.99,55.36
2016,10,17,17,15,136.0,14.0,3.15,14.5,25.0,35.18,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,12.5,38.0,64.12,18.38
2016,10,18,7,0,352.0,36.0,3.1,13.0,76.0,147.3,103.0
2016,10,18,7,15,445.5,45.0,3.3,13.5,121.0,211.71,161.21
2016,10,18,7,30,539.0,54.0,3.5,14.0,166.0,286.95,227.78
2016,10,18,7,45,606.0,58.0,3.7,14.5,215.0,354.91,288.09
2016,10,18,8,0,673.0,62.0,3.9,15.0,264.0,429.21,352.06
2016,10,18,8,15,710.0,66.5,4.0,15.0,310.5,491.14,405.01
2016,10,18,8,30,747.0,71.0,4.1,15.0,357.0,557.2,459.62
2016,10,18,8,45,777.0,73.0,4.2,15.5,400.5,617.39,507.27
2016,10,18,9,0,807.0,75.0,4.3,16.0,444.0,678.08,553.08
2016,10,18,9,15,825.5,77.0,4.3,16.5,482.5,730.2,589.84
2016,10,18,9,30,844.0,79.0,4.3,17.0,521.0,781.1,624.99
2016,10,18,9,45,860.0,80.0,4.3,17.5,554.0,819.82,650.59
2016,10,18,10,0,876.0,81.0,4.3,18.0,587.0,863.33,679.46
2016,10,18,10,15,885.5,82.0,4.2,18.0,612.5,898.74,702.97
2016,10,18,10,30,895.0,83.0,4.1,18.0,638.0,931.23,724.27
2016,10,18,10,45,901.0,84.0,4.05,18.0,656.5,957.31,741.24
2016,10,18,11,0,907.0,85.0,4.0,18.0,675.0,979.95,755.85
2016,10,18,11,15,910.5,85.0,3.9,18.0,685.5,995.37,765.19
2016,10,18,11,30,914.0,85.0,3.8,18.0,696.0,1007.04,772.08
2016,10,18,11,45,917.0,84.5,3.75,18.5,699.5,1013.78,774.6
2016,10,18,12,0,920.0,84.0,3.7,19.0,703.0,1016.62,774.63
2016,10,18,12,15,918.5,83.5,3.75,19.0,697.0,1011.11,771.35
2016,10,18,12,30,917.0,83.0,3.8,19.0,691.0,1001.72,765.63
2016,10,18,12,45,913.0,82.5,3.85,19.0,678.0,986.09,755.78
2016,10,18,13,0,909.0,82.0,3.9,19.0,665.0,966.78,743.5
2016,10,18,13,15,902.0,81.0,3.95,19.0,643.5,940.5,726.45
2016,10,18,13,30,895.0,80.0,4.0,19.0,622.0,910.92,707.1
2016,10,18,13,45,884.5,78.5,4.1,19.5,594.0,874.56,681.79
2016,10,18,14,0,874.0,77.0,4.2,20.0,566.0,835.48,654.44
2016,10,18,14,15,859.0,75.5,4.3,19.5,531.0,790.31,624.82
2016,10,18,14,30,844.0,74.0,4.4,19.0,496.0,749.58,598.14
2016,10,18,14,45,820.0,72.5,4.5,19.0,455.0,693.84,558.53
2016,10,18,15,0,796.0,71.0,4.6,19.0,414.0,637.56,517.25
2016,10,18,15,15,767.5,67.5,4.65,18.5,369.5,575.93,469.74
2016,10,18,15,30,739.0,64.0,4.7,18.0,325.0,514.99,421.04
