Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,45,693.0,60.5,4.8,18.0,277.0,445.92,363.38
2016,10,18,16,0,647.0,57.0,4.9,18.0,229.0,382.17,308.14
2016,10,18,16,15,582.0,50.5,4.9,17.5,181.5,309.31,244.55
2016,10,18,16,30,517.0,44.0,4.9,17.0,134.0,243.12,185.17
2016,10,18,16,45,405.0,34.5,4.9,16.5,91.0,167.37,118.61
2016,10,18,17,0,293.0,25.0,4.9,16.0,48.0,102.88,50.84
2016,10,18,17,15,146.5,12.5,5.0,15.5,24.0,35.41,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,12.5,38.5,68.65,13.4
2016,10,19,7,0,430.0,30.0,2.8,13.0,77.0,162.83,112.36
2016,10,19,7,15,517.0,37.0,2.9,13.5,122.5,225.24,170.4
2016,10,19,7,30,604.0,44.0,3.0,14.0,168.0,299.84,237.03
2016,10,19,7,45,657.5,49.0,3.1,14.5,216.0,366.36,296.44
2016,10,19,8,0,711.0,54.0,3.2,15.0,264.0,437.64,357.89
2016,10,19,8,15,745.5,57.5,3.2,15.5,310.0,500.79,410.69
2016,10,19,8,30,780.0,61.0,3.2,16.0,356.0,565.71,462.89
2016,10,19,8,45,804.5,63.5,3.2,16.5,399.0,624.14,508.23
2016,10,19,9,0,829.0,66.0,3.2,17.0,442.0,676.99,546.48
2016,10,19,9,15,846.0,68.0,3.15,17.5,480.0,728.17,581.73
2016,10,19,9,30,863.0,70.0,3.1,18.0,518.0,777.99,615.19
2016,10,19,9,45,875.5,71.5,3.05,18.5,550.0,821.79,643.64
2016,10,19,10,0,888.0,73.0,3.0,19.0,582.0,863.3,670.0
2016,10,19,10,15,896.0,74.0,2.95,19.0,607.0,897.63,692.26
2016,10,19,10,30,904.0,75.0,2.9,19.0,632.0,928.93,712.31
2016,10,19,10,45,907.5,77.0,2.9,19.5,650.0,954.01,727.04
2016,10,19,11,0,911.0,79.0,2.9,20.0,668.0,975.53,739.38
2016,10,19,11,15,913.5,79.5,2.85,20.0,678.0,990.57,748.39
2016,10,19,11,30,916.0,80.0,2.8,20.0,688.0,1001.83,755.01
2016,10,19,11,45,914.0,81.0,2.75,20.5,690.0,1005.44,755.21
2016,10,19,12,0,912.0,82.0,2.7,21.0,692.0,1005.14,753.04
2016,10,19,12,15,910.5,82.0,2.75,21.0,686.5,1000.24,750.39
2016,10,19,12,30,909.0,82.0,2.8,21.0,681.0,991.49,745.37
2016,10,19,12,45,903.0,82.0,2.9,21.0,667.0,974.62,735.47
2016,10,19,13,0,897.0,82.0,3.0,21.0,653.0,954.17,723.23
2016,10,19,13,15,890.5,81.0,3.05,21.0,632.5,928.59,707.11
2016,10,19,13,30,884.0,80.0,3.1,21.0,612.0,899.75,688.74
2016,10,19,13,45,875.5,78.0,3.2,21.5,584.5,864.83,665.1
2016,10,19,14,0,867.0,76.0,3.3,22.0,557.0,827.13,639.36
2016,10,19,14,15,853.0,74.0,3.4,21.5,522.5,782.43,610.75
2016,10,19,14,30,839.0,72.0,3.5,21.0,488.0,735.81,580.16
2016,10,19,14,45,818.5,70.0,3.6,21.0,448.0,688.57,547.37
2016,10,19,15,0,798.0,68.0,3.7,21.0,408.0,634.23,508.16
2016,10,19,15,15,770.0,64.5,3.7,20.5,364.0,572.92,461.47
2016,10,19,15,30,742.0,61.0,3.7,20.0,320.0,512.26,413.63
2016,10,19,15,45,700.5,57.0,3.7,20.0,273.0,445.0,358.06
2016,10,19,16,0,659.0,53.0,3.7,20.0,226.0,380.58,302.95
2016,10,19,16,15,594.5,47.0,3.55,19.0,178.5,307.89,240.63
2016,10,19,16,30,530.0,41.0,3.4,18.0,131.0,243.84,183.76
2016,10,19,16,45,421.5,32.0,3.3,17.5,88.0,169.12,118.11
2016,10,19,17,0,313.0,23.0,3.2,17.0,45.0,104.4,45.1
2016,10,19,17,15,156.5,11.5,3.2,16.5,22.5,36.0,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,2.4,13.5,37.5,67.19,5.16
2016,10,20,7,0,418.0,30.0,2.5,14.0,75.0,159.83,109.04
2016,10,20,7,15,509.0,38.0,2.6,14.5,121.0,225.85,170.0
2016,10,20,7,30,600.0,46.0,2.7,15.0,167.0,300.37,236.18
2016,10,20,7,45,657.0,51.0,2.85,15.5,216.0,368.33,296.48
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,441.38,359.08
2016,10,20,8,15,750.0,60.0,2.85,16.5,312.0,506.12,412.44
2016,10,20,8,30,786.0,64.0,2.7,17.0,359.0,572.76,465.01
2016,10,20,8,45,812.5,66.5,2.55,17.5,402.5,632.8,510.38
2016,10,20,9,0,839.0,69.0,2.4,18.0,446.0,692.96,552.7
2016,10,20,9,15,856.0,71.0,2.4,18.5,484.5,738.91,583.46
2016,10,20,9,30,873.0,73.0,2.4,19.0,523.0,789.05,616.69
2016,10,20,9,45,889.0,73.5,2.4,19.5,556.0,834.81,646.13
2016,10,20,10,0,905.0,74.0,2.4,20.0,589.0,878.48,673.66
2016,10,20,10,15,913.0,75.0,2.4,20.5,614.5,913.23,694.69
2016,10,20,10,30,921.0,76.0,2.4,21.0,640.0,944.88,713.5
2016,10,20,10,45,926.0,77.0,2.4,21.5,658.0,970.43,728.11
2016,10,20,11,0,931.0,78.0,2.4,22.0,676.0,992.42,740.37
2016,10,20,11,15,934.0,78.5,2.45,22.0,686.0,1008.15,750.55
2016,10,20,11,30,937.0,79.0,2.5,22.0,696.0,1020.03,758.39
2016,10,20,11,45,937.0,79.0,2.6,22.5,698.5,1024.43,760.55
2016,10,20,12,0,937.0,79.0,2.7,23.0,701.0,1024.85,760.29
2016,10,20,12,15,935.0,79.0,2.75,23.0,695.0,1019.33,757.29
2016,10,20,12,30,933.0,79.0,2.8,23.0,689.0,1009.87,751.89
2016,10,20,12,45,926.5,79.5,2.85,23.5,675.0,992.83,740.18
2016,10,20,13,0,920.0,80.0,2.9,24.0,661.0,972.13,726.19
2016,10,20,13,15,913.5,79.0,2.95,24.0,640.0,946.08,710.1
2016,10,20,13,30,907.0,78.0,3.0,24.0,619.0,916.67,691.73
2016,10,20,13,45,897.0,76.5,3.05,24.0,590.5,880.42,668.59
2016,10,20,14,0,887.0,75.0,3.1,24.0,562.0,841.39,643.35
2016,10,20,14,15,872.5,73.0,3.1,24.0,527.0,795.61,612.78
2016,10,20,14,30,858.0,71.0,3.1,24.0,492.0,747.87,580.46
2016,10,20,14,45,838.0,68.5,3.15,24.0,451.5,699.62,547.49
2016,10,20,15,0,818.0,66.0,3.2,24.0,411.0,644.2,508.25
2016,10,20,15,15,789.5,63.0,3.2,23.5,366.0,582.3,461.98
2016,10,20,15,30,761.0,60.0,3.2,23.0,321.0,521.03,414.47
2016,10,20,15,45,719.0,56.0,3.2,22.5,273.5,452.58,359.54
2016,10,20,16,0,677.0,52.0,3.2,22.0,226.0,387.01,304.74
2016,10,20,16,15,611.0,46.0,3.1,21.0,178.0,312.8,241.8
2016,10,20,16,30,545.0,40.0,3.0,20.0,130.0,247.42,184.29
2016,10,20,16,45,430.0,31.0,2.9,19.5,86.5,170.16,116.87
2016,10,20,17,0,315.0,22.0,2.8,19.0,43.0,102.82,36.07
2016,10,20,17,15,157.5,11.0,2.8,18.5,21.5,35.58,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.5,2.7,14.5,35.0,63.44,0.0
2016,10,21,7,0,390.0,29.0,2.7,15.0,70.0,151.39,101.93
2016,10,21,7,15,481.5,37.0,2.65,15.0,114.5,215.75,161.88
2016,10,21,7,30,573.0,45.0,2.6,15.0,159.0,290.82,228.57
2016,10,21,7,45,629.5,50.5,2.6,15.5,206.5,355.33,285.86
2016,10,21,8,0,686.0,56.0,2.6,16.0,254.0,427.05,347.08
2016,10,21,8,15,722.5,59.5,2.5,16.5,299.5,489.91,398.97
2016,10,21,8,30,759.0,63.0,2.4,17.0,345.0,554.76,450.28
2016,10,21,8,45,784.5,66.0,2.35,17.5,387.5,613.31,494.93
2016,10,21,9,0,810.0,69.0,2.3,18.0,430.0,671.98,536.94
2016,10,21,9,15,828.0,71.5,2.3,18.5,468.0,724.13,572.44
2016,10,21,9,30,846.0,74.0,2.3,19.0,506.0,768.28,601.45
2016,10,21,9,45,689.0,127.0,2.3,19.5,493.5,743.13,580.69
2016,10,21,10,0,532.0,180.0,2.3,20.0,481.0,684.42,535.02
2016,10,21,10,15,537.5,186.5,2.35,20.5,502.5,713.38,555.01
2016,10,21,10,30,543.0,193.0,2.4,21.0,524.0,740.46,572.73
2016,10,21,10,45,545.5,198.5,2.45,21.5,539.0,761.57,586.08
2016,10,21,11,0,548.0,204.0,2.5,22.0,554.0,780.42,597.83
2016,10,21,11,15,549.5,207.0,2.55,22.0,562.5,793.08,606.49
2016,10,21,11,30,551.0,210.0,2.6,22.0,571.0,803.29,613.55
2016,10,21,11,45,574.0,203.0,2.7,22.0,580.0,820.56,626.63
2016,10,21,12,0,597.0,196.0,2.8,22.0,589.0,842.18,642.45
2016,10,21,12,15,596.5,194.0,2.9,22.0,584.0,837.0,639.46
2016,10,21,12,30,596.0,192.0,3.0,22.0,579.0,829.0,634.82
2016,10,21,12,45,591.5,189.5,3.2,22.0,567.0,813.85,625.82
2016,10,21,13,0,587.0,187.0,3.4,22.0,555.0,789.47,610.26
2016,10,21,13,15,584.0,181.0,3.55,22.0,537.0,766.92,595.7
2016,10,21,13,30,581.0,175.0,3.7,22.0,519.0,742.08,579.23
2016,10,21,13,45,582.0,165.0,3.85,22.0,496.0,720.61,565.0
2016,10,21,14,0,583.0,155.0,4.0,22.0,473.0,690.19,544.15
2016,10,21,14,15,699.0,116.5,4.1,21.5,473.5,717.85,567.82
2016,10,21,14,30,815.0,78.0,4.2,21.0,474.0,728.8,578.44
2016,10,21,14,45,792.5,75.5,4.35,21.0,434.0,674.26,539.47
2016,10,21,15,0,770.0,73.0,4.5,21.0,394.0,619.14,498.99
2016,10,21,15,15,739.5,69.5,4.55,20.5,350.0,557.66,451.7
2016,10,21,15,30,709.0,66.0,4.6,20.0,306.0,497.11,403.43
2016,10,21,15,45,663.5,61.0,4.65,20.0,259.5,430.59,347.9
2016,10,21,16,0,618.0,56.0,4.7,20.0,213.0,365.46,291.8
2016,10,21,16,15,548.5,49.5,4.7,19.0,166.5,292.83,229.24
2016,10,21,16,30,479.0,43.0,4.7,18.0,120.0,227.39,171.23
2016,10,21,16,45,360.5,32.5,4.7,17.5,79.0,151.64,104.57
2016,10,21,17,0,242.0,22.0,4.7,17.0,38.0,85.53,21.05
2016,10,21,17,15,121.0,11.0,4.7,16.5,19.0,29.58,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,139.0,16.5,3.0,12.5,30.5,53.57,0.0
2016,10,22,7,0,278.0,33.0,3.0,13.0,61.0,124.91,84.28
2016,10,22,7,15,354.0,46.0,3.05,13.0,101.5,182.63,138.62
2016,10,22,7,30,430.0,59.0,3.1,13.0,142.0,249.47,198.42
2016,10,22,7,45,486.0,67.0,3.15,13.5,186.0,310.72,252.97
2016,10,22,8,0,542.0,75.0,3.2,14.0,230.0,377.3,310.52
2016,10,22,8,15,590.0,77.5,3.15,14.0,272.0,438.24,362.53
2016,10,22,8,30,638.0,80.0,3.1,14.0,314.0,502.49,415.68
2016,10,22,8,45,609.5,99.0,3.05,14.5,344.0,538.08,443.03
2016,10,22,9,0,581.0,118.0,3.0,15.0,374.0,568.77,465.52
2016,10,22,9,15,716.0,98.5,2.95,15.5,442.5,674.73,546.42
2016,10,22,9,30,851.0,79.0,2.9,16.0,511.0,784.53,624.52
2016,10,22,9,45,708.5,123.0,2.9,16.5,498.0,754.23,599.06
2016,10,22,10,0,566.0,167.0,2.9,17.0,485.0,698.52,555.58
2016,10,22,10,15,610.0,161.5,2.9,17.0,517.5,756.3,598.04
2016,10,22,10,30,654.0,156.0,2.9,17.0,550.0,807.31,633.61
2016,10,22,10,45,667.5,157.5,2.95,17.0,570.0,836.61,653.7
2016,10,22,11,0,681.0,159.0,3.0,17.0,590.0,863.5,672.26
2016,10,22,11,15,644.0,175.0,3.0,17.0,588.0,855.15,665.65
2016,10,22,11,30,607.0,191.0,3.0,17.0,586.0,842.57,656.48
2016,10,22,11,45,626.5,185.5,3.05,17.5,594.0,858.93,667.09
2016,10,22,12,0,646.0,180.0,3.1,18.0,602.0,872.33,675.45
2016,10,22,12,15,597.0,194.5,3.15,18.0,582.5,837.25,650.99
2016,10,22,12,30,548.0,209.0,3.2,18.0,563.0,794.59,620.36
2016,10,22,12,45,571.0,196.5,3.3,18.0,558.0,794.88,622.48
2016,10,22,13,0,594.0,184.0,3.4,18.0,553.0,798.72,626.67
2016,10,22,13,15,575.0,183.0,3.45,18.0,530.5,760.34,599.52
2016,10,22,13,30,556.0,182.0,3.5,18.0,508.0,727.18,575.98
2016,10,22,13,45,550.0,174.0,3.6,18.0,484.0,695.96,554.19
2016,10,22,14,0,544.0,166.0,3.7,18.0,460.0,662.97,530.75
2016,10,22,14,15,436.0,178.5,3.7,17.5,404.5,570.16,459.99
2016,10,22,14,30,328.0,191.0,3.7,17.0,349.0,470.2,382.36
2016,10,22,14,45,317.0,175.0,3.75,17.0,317.0,429.68,351.24
2016,10,22,15,0,306.0,159.0,3.8,17.0,285.0,389.28,319.34
2016,10,22,15,15,287.5,145.0,3.8,16.5,253.0,346.88,285.5
2016,10,22,15,30,269.0,131.0,3.8,16.0,221.0,305.75,251.84
2016,10,22,15,45,254.5,112.0,3.85,16.0,187.0,262.27,215.03
2016,10,22,16,0,240.0,93.0,3.9,16.0,153.0,219.98,178.29
2016,10,22,16,15,210.0,75.0,3.8,15.5,119.0,174.0,138.0
2016,10,22,16,30,180.0,57.0,3.7,15.0,85.0,131.37,100.0
2016,10,22,16,45,124.0,39.5,3.65,14.5,55.5,85.55,59.08
2016,10,22,17,0,68.0,22.0,3.6,14.0,26.0,42.03,2.22
2016,10,22,17,15,34.0,11.0,3.55,13.5,13.0,15.49,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.75,11.5,32.5,60.65,0.0
2016,10,23,7,0,363.0,30.0,1.8,12.0,65.0,145.42,96.61
2016,10,23,7,15,461.0,38.5,1.85,12.5,109.5,210.87,158.9
2016,10,23,7,30,559.0,47.0,1.9,13.0,154.0,287.76,226.89
2016,10,23,7,45,617.5,53.0,1.95,13.5,201.5,354.73,286.28
2016,10,23,8,0,676.0,59.0,2.0,14.0,249.0,424.93,346.5
2016,10,23,8,15,714.5,63.0,2.05,14.5,295.0,488.95,399.76
2016,10,23,8,30,753.0,67.0,2.1,15.0,341.0,555.14,452.73
2016,10,23,8,45,778.0,71.0,2.2,15.5,383.5,614.18,498.55
2016,10,23,9,0,803.0,75.0,2.3,16.0,426.0,673.3,542.25
2016,10,23,9,15,586.5,134.5,2.3,16.0,403.0,617.36,496.99
2016,10,23,9,30,370.0,194.0,2.3,16.0,380.0,517.76,417.55
2016,10,23,9,45,301.0,220.5,2.35,16.5,378.0,505.43,405.89
2016,10,23,10,0,232.0,247.0,2.4,17.0,376.0,471.67,377.35
2016,10,23,10,15,231.0,259.5,2.45,17.0,393.0,491.82,392.42
2016,10,23,10,30,230.0,272.0,2.5,17.0,410.0,511.16,406.49
2016,10,23,10,45,230.5,280.5,2.6,17.5,422.0,526.3,416.83
2016,10,23,11,0,231.0,289.0,2.7,18.0,434.0,540.63,426.56
2016,10,23,11,15,231.0,294.0,2.8,18.0,441.0,549.43,433.05
2016,10,23,11,30,231.0,299.0,2.9,18.0,448.0,557.34,438.94
2016,10,23,11,45,176.0,301.5,3.0,18.5,415.0,507.57,399.34
2016,10,23,12,0,121.0,304.0,3.1,19.0,382.0,456.84,358.95
2016,10,23,12,15,120.5,301.5,3.2,19.0,379.0,452.93,356.48
2016,10,23,12,30,120.0,299.0,3.3,19.0,376.0,448.59,353.51
2016,10,23,12,45,119.0,292.5,3.4,19.0,367.5,438.55,346.27
2016,10,23,13,0,118.0,286.0,3.5,19.0,359.0,428.14,338.78
2016,10,23,13,15,268.0,255.0,3.55,19.0,413.5,543.89,432.04
2016,10,23,13,30,418.0,224.0,3.6,19.0,468.0,650.65,515.65
2016,10,23,13,45,450.5,204.0,3.7,19.0,455.0,643.3,511.44
2016,10,23,14,0,483.0,184.0,3.8,19.0,442.0,632.08,504.92
2016,10,23,14,15,655.0,130.0,3.9,18.5,456.0,696.25,558.26
2016,10,23,14,30,827.0,76.0,4.0,18.0,470.0,733.23,588.21
2016,10,23,14,45,701.0,91.5,4.1,18.0,406.0,628.56,510.08
2016,10,23,15,0,575.0,107.0,4.2,18.0,342.0,528.4,431.36
2016,10,23,15,15,645.5,85.5,4.2,17.5,321.0,518.59,424.78
2016,10,23,15,30,716.0,64.0,4.2,17.0,300.0,497.07,407.2
2016,10,23,15,45,664.0,60.0,4.25,17.0,252.5,428.26,349.08
2016,10,23,16,0,612.0,56.0,4.3,17.0,205.0,361.46,291.03
2016,10,23,16,15,539.5,49.0,4.2,16.5,158.5,287.63,226.32
2016,10,23,16,30,467.0,42.0,4.1,16.0,112.0,221.36,166.8
2016,10,23,16,45,336.5,31.0,4.1,15.5,72.0,142.87,96.86
2016,10,23,17,0,206.0,20.0,4.1,15.0,32.0,73.96,0.0
2016,10,23,17,15,103.0,10.0,4.0,14.5,16.0,25.64,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.94,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,7.9,0.35
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,13.62,5.69
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,19.35,10.77
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,25.53,16.17
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,31.72,21.5
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,37.92,26.82
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,44.12,32.08
2016,10,24,8,45,9.0,105.0,7.65,15.5,109.0,101.66,80.87
2016,10,24,9,0,18.0,160.0,7.8,16.0,168.0,164.46,133.25
2016,10,24,9,15,108.5,189.0,7.75,16.0,242.5,287.94,237.5
2016,10,24,9,30,199.0,218.0,7.7,16.0,317.0,397.07,328.17
2016,10,24,9,45,107.0,208.5,7.7,16.0,262.0,316.31,259.62
2016,10,24,10,0,15.0,199.0,7.7,16.0,207.0,201.26,162.23
2016,10,24,10,15,52.5,233.0,7.75,16.0,264.0,286.46,232.96
2016,10,24,10,30,90.0,267.0,7.8,16.0,321.0,361.18,294.15
2016,10,24,10,45,121.0,279.5,7.85,16.5,354.0,423.29,343.76
2016,10,24,11,0,152.0,292.0,7.9,17.0,387.0,469.52,380.35
2016,10,24,11,15,181.5,295.5,7.85,17.0,411.0,503.89,408.06
2016,10,24,11,30,211.0,299.0,7.8,17.0,435.0,538.22,435.63
2016,10,24,11,45,194.0,301.5,7.8,17.5,426.5,525.53,424.15
2016,10,24,12,0,177.0,304.0,7.8,18.0,418.0,512.0,412.19
2016,10,24,12,15,162.0,301.0,7.8,18.0,405.0,493.17,397.09
2016,10,24,12,30,147.0,298.0,7.8,18.0,392.0,473.91,381.67
2016,10,24,12,45,107.0,284.0,7.85,18.0,351.5,399.65,322.24
2016,10,24,13,0,67.0,270.0,7.9,18.0,311.0,344.43,277.26
2016,10,24,13,15,35.5,225.5,7.9,18.0,247.0,262.86,211.14
2016,10,24,13,30,4.0,181.0,7.9,18.0,183.0,172.47,136.9
2016,10,24,13,45,84.0,209.5,7.95,18.0,254.0,285.95,232.49
2016,10,24,14,0,164.0,238.0,8.0,18.0,325.0,399.12,325.96
2016,10,24,14,15,82.0,184.5,7.95,17.5,228.0,252.12,205.77
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,120.36,95.24
2016,10,24,14,45,20.0,144.5,7.9,17.0,153.0,149.42,120.32
2016,10,24,15,0,40.0,158.0,7.9,17.0,175.0,188.04,153.07
2016,10,24,15,15,34.5,140.5,7.7,16.5,154.0,164.48,133.71
2016,10,24,15,30,29.0,123.0,7.5,16.0,133.0,141.58,114.67
2016,10,24,15,45,21.0,104.5,7.3,16.0,111.0,110.4,88.17
2016,10,24,16,0,13.0,86.0,7.1,16.0,89.0,87.81,68.73
2016,10,24,16,15,6.5,66.5,6.9,15.5,68.0,65.62,49.61
2016,10,24,16,30,0.0,47.0,6.7,15.0,47.0,44.09,30.99
2016,10,24,16,45,0.0,29.5,6.55,15.0,29.5,27.18,15.46
2016,10,24,17,0,0.0,12.0,6.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,6.4,15.0,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,1.0,14.5,6.5,15.0,15.0,13.4,0.0
2016,10,25,7,0,2.0,29.0,6.6,15.0,30.0,27.84,14.95
2016,10,25,7,15,24.0,48.0,6.6,15.0,52.5,57.23,41.18
2016,10,25,7,30,46.0,67.0,6.6,15.0,75.0,86.71,66.89
2016,10,25,7,45,57.0,86.5,6.65,15.5,100.0,114.31,91.04
2016,10,25,8,0,68.0,106.0,6.7,16.0,125.0,143.11,115.93
2016,10,25,8,15,74.5,125.0,6.7,16.0,149.5,170.0,139.04
2016,10,25,8,30,81.0,144.0,6.7,16.0,174.0,197.57,162.37
2016,10,25,8,45,137.5,162.5,6.7,16.5,219.5,269.05,222.28
2016,10,25,9,0,194.0,181.0,6.7,17.0,265.0,335.79,277.43
2016,10,25,9,15,97.0,121.5,6.75,17.0,163.5,201.81,165.72
2016,10,25,9,30,0.0,62.0,6.8,17.0,62.0,54.8,40.43
2016,10,25,9,45,0.0,88.0,6.85,17.5,88.0,77.98,59.61
2016,10,25,10,0,0.0,114.0,6.9,18.0,114.0,102.6,79.72
2016,10,25,10,15,1.5,148.0,6.9,18.0,149.0,137.03,107.92
2016,10,25,10,30,3.0,182.0,6.9,18.0,184.0,172.45,136.7
2016,10,25,10,45,1.5,118.0,6.95,18.0,119.0,107.49,83.41
2016,10,25,11,0,0.0,54.0,7.0,18.0,54.0,47.77,34.06
2016,10,25,11,15,0.0,104.5,6.9,18.0,104.5,93.21,71.53
2016,10,25,11,30,0.0,155.0,6.8,18.0,155.0,141.84,111.25
2016,10,25,11,45,0.0,124.5,6.75,18.5,124.5,112.17,86.79
2016,10,25,12,0,0.0,94.0,6.7,19.0,94.0,83.38,63.11
2016,10,25,12,15,16.0,173.0,6.6,19.0,183.5,175.27,138.66
2016,10,25,12,30,32.0,252.0,6.5,19.0,273.0,290.9,231.78
2016,10,25,12,45,16.0,211.0,6.4,19.0,221.5,214.15,169.83
2016,10,25,13,0,0.0,170.0,6.3,19.0,170.0,157.17,123.36
2016,10,25,13,15,5.0,183.0,6.2,19.0,186.0,175.28,138.44
2016,10,25,13,30,10.0,196.0,6.1,19.0,202.0,193.58,153.62
2016,10,25,13,45,5.0,168.5,6.1,19.0,171.5,161.11,127.31
2016,10,25,14,0,0.0,141.0,6.1,19.0,141.0,129.43,101.5
2016,10,25,14,15,32.0,168.0,6.0,19.0,183.0,193.98,155.64
2016,10,25,14,30,64.0,195.0,5.9,19.0,225.0,249.61,201.87
2016,10,25,14,45,170.5,175.5,5.85,19.0,246.0,313.55,256.51
2016,10,25,15,0,277.0,156.0,5.8,19.0,267.0,366.53,301.05
2016,10,25,15,15,268.5,138.5,5.7,18.5,235.5,327.69,269.56
2016,10,25,15,30,260.0,121.0,5.6,18.0,204.0,289.14,237.73
2016,10,25,15,45,243.5,103.0,5.5,18.0,171.5,246.33,201.07
2016,10,25,16,0,227.0,85.0,5.4,18.0,139.0,204.94,164.84
2016,10,25,16,15,197.0,67.5,5.15,17.5,106.0,160.36,125.67
2016,10,25,16,30,167.0,50.0,4.9,17.0,73.0,119.12,88.88
2016,10,25,16,45,83.5,34.5,4.7,17.0,46.0,69.11,44.47
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,17.76,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,8.64,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,48.51,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,137.53,84.45
2016,10,26,7,15,450.5,34.5,3.85,14.5,99.0,203.25,151.27
2016,10,26,7,30,552.0,43.0,3.9,15.0,142.0,280.48,220.06
2016,10,26,7,45,613.5,48.0,4.0,15.5,188.5,344.67,277.95
2016,10,26,8,0,675.0,53.0,4.1,16.0,235.0,417.04,340.89
2016,10,26,8,15,713.5,57.0,4.05,16.0,280.0,480.57,395.4
2016,10,26,8,30,752.0,61.0,4.0,16.0,325.0,546.31,449.86
2016,10,26,8,45,779.0,63.5,3.95,16.5,367.0,604.47,495.79
2016,10,26,9,0,806.0,66.0,3.9,17.0,409.0,662.87,539.32
2016,10,26,9,15,825.0,68.5,3.95,17.5,446.5,715.16,576.47
2016,10,26,9,30,844.0,71.0,4.0,18.0,484.0,759.54,607.06
2016,10,26,9,45,859.0,71.5,4.1,18.5,515.5,802.9,636.68
2016,10,26,10,0,874.0,72.0,4.2,19.0,547.0,844.22,664.44
2016,10,26,10,15,883.5,73.5,4.25,19.0,572.5,879.59,688.75
2016,10,26,10,30,893.0,75.0,4.3,19.0,598.0,912.08,710.95
2016,10,26,10,45,896.5,77.0,4.4,19.5,615.0,936.54,726.38
2016,10,26,11,0,900.0,79.0,4.5,20.0,632.0,957.5,739.64
2016,10,26,11,15,904.0,79.5,4.6,20.0,642.5,973.49,751.0
2016,10,26,11,30,908.0,80.0,4.7,20.0,653.0,985.81,759.99
2016,10,26,11,45,907.0,81.0,4.8,20.5,655.5,990.13,762.07
2016,10,26,12,0,906.0,82.0,4.9,21.0,658.0,990.62,761.69
2016,10,26,12,15,905.5,82.0,4.85,21.0,653.0,986.54,758.6
2016,10,26,12,30,905.0,82.0,4.8,21.0,648.0,978.66,753.06
2016,10,26,12,45,898.5,82.5,4.8,21.0,634.5,961.94,741.93
2016,10,26,13,0,892.0,83.0,4.8,21.0,621.0,941.72,728.49
2016,10,26,13,15,885.0,82.0,4.7,20.5,600.5,915.82,711.8
2016,10,26,13,30,878.0,81.0,4.6,20.0,580.0,886.74,692.86
2016,10,26,13,45,866.5,80.0,4.55,20.0,552.0,850.78,667.94
2016,10,26,14,0,855.0,79.0,4.5,20.0,524.0,819.71,646.53
2016,10,26,14,15,839.0,76.5,4.35,19.5,489.5,772.96,614.07
2016,10,26,14,30,823.0,74.0,4.2,19.0,455.0,724.47,580.23
2016,10,26,14,45,801.0,71.5,4.05,19.0,415.5,670.28,540.52
2016,10,26,15,0,779.0,69.0,3.9,19.0,376.0,615.47,498.74
2016,10,26,15,15,746.5,65.5,3.7,18.5,331.5,552.74,449.44
2016,10,26,15,30,714.0,62.0,3.5,18.0,287.0,491.13,399.45
2016,10,26,15,45,666.5,57.0,3.3,18.0,241.0,421.67,340.89
2016,10,26,16,0,619.0,52.0,3.1,18.0,195.0,358.37,285.53
2016,10,26,16,15,541.5,45.0,2.75,17.5,149.0,282.63,219.53
2016,10,26,16,30,464.0,38.0,2.4,17.0,103.0,215.08,159.17
2016,10,26,16,45,232.0,31.5,2.1,16.5,64.0,113.07,71.73
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,22.74,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,4.6,14.5,7.5,6.82,0.0
2016,10,27,7,0,0.0,15.0,4.9,15.0,15.0,13.19,3.56
2016,10,27,7,15,0.0,27.5,4.95,15.0,27.5,24.24,14.31
2016,10,27,7,30,0.0,40.0,5.0,15.0,40.0,35.34,24.13
2016,10,27,7,45,0.0,53.0,5.05,15.5,53.0,47.41,34.62
2016,10,27,8,0,0.0,66.0,5.1,16.0,66.0,59.5,44.98
2016,10,27,8,15,0.0,79.5,5.0,16.0,79.5,72.15,55.75
2016,10,27,8,30,0.0,93.0,4.9,16.0,93.0,84.85,66.43
2016,10,27,8,45,0.0,81.5,4.8,16.5,81.5,72.75,56.0
2016,10,27,9,0,0.0,70.0,4.7,17.0,70.0,61.89,46.66
2016,10,27,9,15,0.0,83.0,4.6,17.0,83.0,73.58,56.34
2016,10,27,9,30,0.0,96.0,4.5,17.0,96.0,85.78,66.37
2016,10,27,9,45,0.0,99.5,4.45,17.5,99.5,88.93,68.7
2016,10,27,10,0,0.0,103.0,4.4,18.0,103.0,92.13,71.06
2016,10,27,10,15,0.0,105.0,4.3,18.0,105.0,93.91,72.4
2016,10,27,10,30,0.0,107.0,4.2,18.0,107.0,95.73,73.78
2016,10,27,10,45,3.0,150.0,4.1,18.0,152.0,140.2,110.14
2016,10,27,11,0,6.0,193.0,4.0,18.0,197.0,186.4,147.43
2016,10,27,11,15,3.0,145.0,4.25,18.0,147.0,135.1,105.73
2016,10,27,11,30,0.0,97.0,4.5,18.0,97.0,86.19,65.67
2016,10,27,11,45,0.0,97.0,4.8,18.0,97.0,86.19,65.69
2016,10,27,12,0,0.0,97.0,5.1,18.0,97.0,86.19,65.7
2016,10,27,12,15,1.5,139.0,5.1,17.5,140.0,127.75,99.99
2016,10,27,12,30,3.0,181.0,5.1,17.0,183.0,171.09,135.59
2016,10,27,12,45,1.5,149.5,5.1,17.0,150.5,138.18,108.76
2016,10,27,13,0,0.0,118.0,5.1,17.0,118.0,106.16,82.56
2016,10,27,13,15,1.5,147.0,5.05,17.0,147.5,136.0,107.27
2016,10,27,13,30,3.0,176.0,5.0,17.0,177.0,167.02,132.82
2016,10,27,13,45,16.0,188.5,4.95,17.0,196.5,191.79,153.72
2016,10,27,14,0,29.0,201.0,4.9,17.0,216.0,230.14,185.57
2016,10,27,14,15,14.5,161.5,4.75,17.0,169.0,162.95,130.51
2016,10,27,14,30,0.0,122.0,4.6,17.0,122.0,111.71,88.01
2016,10,27,14,45,11.0,134.0,4.45,17.0,138.5,132.68,106.0
2016,10,27,15,0,22.0,146.0,4.3,17.0,155.0,153.85,123.96
2016,10,27,15,15,17.5,129.5,4.1,17.0,136.0,134.09,107.53
2016,10,27,15,30,13.0,113.0,3.9,17.0,117.0,114.85,91.44
2016,10,27,15,45,6.5,95.5,3.7,17.0,97.5,94.04,73.83
2016,10,27,16,0,0.0,78.0,3.5,17.0,78.0,74.0,56.71
2016,10,27,16,15,0.0,58.5,3.35,16.5,58.5,55.02,40.44
2016,10,27,16,30,0.0,39.0,3.2,16.0,39.0,35.92,23.9
2016,10,27,16,45,0.0,24.0,3.1,16.0,24.0,21.6,9.97
2016,10,27,17,0,0.0,9.0,3.0,16.0,9.0,8.19,0.0
2016,10,27,17,15,0.0,4.5,2.95,16.0,4.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.6,15.0,8.5,7.73,0.0
2016,10,28,7,0,0.0,17.0,0.6,15.0,17.0,14.97,4.37
2016,10,28,7,15,0.0,32.0,0.65,15.0,32.0,28.57,17.88
2016,10,28,7,30,0.0,47.0,0.7,15.0,47.0,42.78,30.42
2016,10,28,7,45,0.0,63.5,0.8,15.5,63.5,58.52,44.01
2016,10,28,8,0,0.0,80.0,0.9,16.0,80.0,74.26,57.4
2016,10,28,8,15,0.0,96.5,1.0,16.0,96.5,90.04,70.71
2016,10,28,8,30,0.0,113.0,1.1,16.0,113.0,105.9,83.9
2016,10,28,8,45,80.0,145.0,1.2,16.0,178.5,200.69,163.63
2016,10,28,9,0,160.0,177.0,1.3,16.0,244.0,308.22,251.21
2016,10,28,9,15,294.0,174.5,1.4,16.0,311.0,423.86,344.04
2016,10,28,9,30,428.0,172.0,1.5,16.0,378.0,552.54,443.65
2016,10,28,9,45,228.0,190.0,1.65,16.5,300.5,410.18,329.99
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,223.18,177.67
2016,10,28,10,15,14.0,188.0,1.9,17.0,196.0,189.44,150.59
2016,10,28,10,30,0.0,168.0,2.0,17.0,169.0,155.92,122.9
2016,10,28,10,45,0.0,121.5,2.15,17.5,122.0,109.58,85.02
2016,10,28,11,0,0.0,75.0,2.3,18.0,75.0,66.42,49.49
2016,10,28,11,15,7.0,147.0,2.5,18.0,151.5,140.97,110.71
2016,10,28,11,30,14.0,219.0,2.7,18.0,228.0,221.14,175.09
2016,10,28,11,45,13.0,216.5,2.9,18.0,225.0,217.5,171.99
2016,10,28,12,0,12.0,214.0,3.1,18.0,222.0,213.91,169.16
2016,10,28,12,15,6.0,179.0,3.2,18.0,183.0,172.01,135.46
2016,10,28,12,30,0.0,144.0,3.3,18.0,144.0,131.32,102.46
2016,10,28,12,45,0.0,144.5,3.45,18.0,144.5,131.91,103.08
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,132.54,103.71
2016,10,28,13,15,24.0,189.0,3.6,18.0,202.5,212.19,169.27
2016,10,28,13,30,48.0,233.0,3.6,18.0,260.0,284.44,227.74
2016,10,28,13,45,35.0,213.0,3.6,18.0,232.5,249.47,199.61
2016,10,28,14,0,22.0,193.0,3.6,18.0,205.0,202.32,161.69
2016,10,28,14,15,107.0,194.0,3.5,18.0,243.5,297.99,241.59
2016,10,28,14,30,192.0,195.0,3.4,18.0,282.0,359.85,292.81
2016,10,28,14,45,475.5,131.5,3.35,18.0,321.5,504.54,411.8
2016,10,28,15,0,759.0,68.0,3.3,18.0,361.0,599.2,487.44
2016,10,28,15,15,726.5,64.5,3.15,17.5,318.0,537.61,438.06
