Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,15,30,694.0,61.0,3.0,17.0,275.0,477.18,388.88
2016,10,28,15,45,648.0,55.5,2.85,17.0,229.5,409.21,331.37
2016,10,28,16,0,602.0,50.0,2.7,17.0,184.0,347.33,277.01
2016,10,28,16,15,522.5,43.0,2.4,16.5,139.0,272.08,211.25
2016,10,28,16,30,443.0,36.0,2.1,16.0,94.0,205.31,151.24
2016,10,28,16,45,221.5,28.0,1.85,15.5,57.0,104.93,61.61
2016,10,28,17,0,0.0,20.0,1.6,15.0,20.0,18.19,0.0
2016,10,28,17,15,0.0,10.0,1.5,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,14.5,5.5,5.0,0.0
2016,10,29,7,0,0.0,11.0,3.5,15.0,11.0,9.66,0.41
2016,10,29,7,15,0.0,22.0,3.75,15.0,22.0,19.37,10.2
2016,10,29,7,30,0.0,33.0,4.0,15.0,33.0,29.09,18.83
2016,10,29,7,45,0.0,45.0,4.25,15.5,45.0,39.72,28.07
2016,10,29,8,0,0.0,57.0,4.5,16.0,57.0,50.65,37.46
2016,10,29,8,15,0.0,69.0,4.65,16.0,69.0,61.79,46.99
2016,10,29,8,30,0.0,81.0,4.8,16.0,81.0,72.99,56.44
2016,10,29,8,45,0.0,88.5,4.95,16.5,88.5,79.76,61.94
2016,10,29,9,0,0.0,96.0,5.1,17.0,96.0,86.6,67.42
2016,10,29,9,15,15.0,141.0,5.15,17.0,148.0,142.75,114.43
2016,10,29,9,30,30.0,186.0,5.2,17.0,200.0,214.6,173.61
2016,10,29,9,45,15.0,133.0,5.3,17.5,140.0,134.21,106.69
2016,10,29,10,0,0.0,80.0,5.4,18.0,80.0,70.82,53.46
2016,10,29,10,15,26.5,161.5,5.35,18.0,176.5,183.84,147.27
2016,10,29,10,30,53.0,243.0,5.3,18.0,273.0,301.42,242.28
2016,10,29,10,45,26.5,182.0,5.25,18.5,197.0,207.0,165.0
2016,10,29,11,0,0.0,121.0,5.2,19.0,121.0,109.06,84.22
2016,10,29,11,15,0.0,136.5,5.1,19.0,136.5,124.04,96.42
2016,10,29,11,30,0.0,152.0,5.0,19.0,152.0,139.24,108.68
2016,10,29,11,45,0.0,152.5,4.9,19.0,152.5,139.69,109.0
2016,10,29,12,0,0.0,153.0,4.8,19.0,153.0,140.19,109.39
2016,10,29,12,15,89.0,219.0,4.7,19.0,274.0,309.28,248.34
2016,10,29,12,30,178.0,285.0,4.6,19.0,395.0,489.96,390.59
2016,10,29,12,45,277.5,262.0,4.5,19.0,428.5,572.09,455.46
2016,10,29,13,0,377.0,239.0,4.4,19.0,462.0,632.11,503.2
2016,10,29,13,15,376.5,230.0,4.3,19.0,446.0,613.03,488.75
2016,10,29,13,30,376.0,221.0,4.2,19.0,430.0,592.5,473.69
2016,10,29,13,45,188.0,120.5,4.15,19.0,225.0,301.98,246.16
2016,10,29,14,0,0.0,20.0,4.1,19.0,20.0,17.63,9.07
2016,10,29,14,15,410.0,44.5,4.05,19.0,229.0,390.28,323.38
2016,10,29,14,30,820.0,69.0,4.0,19.0,438.0,712.94,573.8
2016,10,29,14,45,795.5,67.0,3.95,19.0,398.5,658.0,531.41
2016,10,29,15,0,771.0,65.0,3.9,19.0,359.0,602.68,489.24
2016,10,29,15,15,737.5,61.5,3.85,18.5,315.0,540.05,440.04
2016,10,29,15,30,704.0,58.0,3.8,18.0,271.0,478.67,390.12
2016,10,29,15,45,651.5,53.5,3.8,18.0,225.5,408.15,330.5
2016,10,29,16,0,599.0,49.0,3.8,18.0,180.0,344.36,274.49
2016,10,29,16,15,518.5,42.0,3.65,17.5,135.0,269.05,208.55
2016,10,29,16,30,438.0,35.0,3.5,17.0,90.0,202.34,148.33
2016,10,29,16,45,292.5,24.0,3.35,16.5,54.0,120.58,66.73
2016,10,29,17,0,147.0,13.0,3.2,16.0,18.0,43.52,0.0
2016,10,29,17,15,73.5,6.5,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.5,2.0,1.82,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.5,0.0
2016,10,30,7,15,0.0,9.0,8.05,15.0,9.0,7.9,0.77
2016,10,30,7,30,0.0,14.0,8.1,15.0,14.0,12.29,4.67
2016,10,30,7,45,0.0,19.5,8.15,15.0,19.5,17.14,8.92
2016,10,30,8,0,0.0,25.0,8.2,15.0,25.0,22.0,13.16
2016,10,30,8,15,0.0,30.5,8.2,15.0,30.5,26.86,17.36
2016,10,30,8,30,0.0,36.0,8.2,15.0,36.0,31.72,21.52
2016,10,30,8,45,0.0,24.0,8.2,15.5,24.0,21.13,12.4
2016,10,30,9,0,0.0,12.0,8.2,16.0,12.0,10.56,3.33
2016,10,30,9,15,0.0,10.5,8.2,16.0,10.5,9.24,2.2
2016,10,30,9,30,0.0,9.0,8.2,16.0,9.0,7.92,1.06
2016,10,30,9,45,0.0,10.5,8.2,16.5,10.5,9.25,2.16
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,10.58,3.25
2016,10,30,10,15,180.5,121.5,8.1,17.0,224.5,301.47,250.59
2016,10,30,10,30,361.0,231.0,8.0,17.0,437.0,599.28,491.31
2016,10,30,10,45,411.0,226.5,7.95,17.5,467.0,664.82,541.3
2016,10,30,11,0,461.0,222.0,7.9,18.0,497.0,714.66,579.36
2016,10,30,11,15,443.5,231.0,7.75,18.0,499.5,714.64,577.98
2016,10,30,11,30,426.0,240.0,7.6,18.0,502.0,712.16,574.92
2016,10,30,11,45,438.5,237.5,7.45,18.0,508.0,723.59,583.56
2016,10,30,12,0,451.0,235.0,7.3,18.0,514.0,732.96,590.64
2016,10,30,12,15,444.5,236.5,7.15,18.0,509.5,726.34,585.08
2016,10,30,12,30,438.0,238.0,7.0,18.0,505.0,717.67,578.09
2016,10,30,12,45,325.0,252.5,6.9,18.0,448.0,605.51,489.35
2016,10,30,13,0,212.0,267.0,6.8,18.0,391.0,495.41,400.88
2016,10,30,13,15,206.5,259.5,6.7,18.0,377.0,477.49,387.21
2016,10,30,13,30,201.0,252.0,6.6,18.0,363.0,459.16,372.96
2016,10,30,13,45,484.0,176.0,6.55,18.0,424.5,637.4,520.59
2016,10,30,14,0,767.0,100.0,6.5,18.0,486.0,772.09,627.11
2016,10,30,14,15,747.5,97.5,6.4,17.5,452.5,725.61,592.92
2016,10,30,14,30,728.0,95.0,6.3,17.0,419.0,677.95,558.06
2016,10,30,14,45,700.5,91.0,6.25,17.0,380.0,621.99,514.52
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,566.21,469.39
2016,10,30,15,15,634.0,82.0,6.05,16.5,298.0,502.8,417.63
2016,10,30,15,30,595.0,77.0,5.9,16.0,255.0,441.44,366.09
2016,10,30,15,45,543.5,69.5,5.8,16.0,211.0,373.49,307.17
2016,10,30,16,0,492.0,62.0,5.7,16.0,167.0,309.83,250.46
2016,10,30,16,15,401.5,52.5,5.5,15.5,124.0,233.49,183.24
2016,10,30,16,30,311.0,43.0,5.3,15.0,81.0,167.08,123.62
2016,10,30,16,45,155.5,29.0,5.15,15.0,48.0,86.8,44.71
2016,10,30,17,0,0.0,15.0,5.0,15.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,32.89,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,93.31,38.51
2016,10,31,7,15,319.0,37.5,2.65,13.0,79.5,162.49,119.13
2016,10,31,7,30,437.0,49.0,2.8,13.0,119.0,241.25,189.26
2016,10,31,7,45,516.0,55.0,2.95,13.5,164.5,310.2,250.69
2016,10,31,8,0,595.0,61.0,3.1,14.0,210.0,386.76,317.17
2016,10,31,8,15,640.5,66.0,3.2,14.0,254.5,450.8,372.53
2016,10,31,8,30,686.0,71.0,3.3,14.0,299.0,517.98,428.81
2016,10,31,8,45,633.0,88.5,3.45,14.5,320.0,538.25,444.99
2016,10,31,9,0,580.0,106.0,3.6,15.0,341.0,551.32,454.62
2016,10,31,9,15,316.0,149.5,3.65,15.0,279.5,410.56,339.45
2016,10,31,9,30,52.0,193.0,3.7,15.0,218.0,241.07,196.29
2016,10,31,9,45,75.0,212.0,3.75,15.5,250.0,282.74,230.45
2016,10,31,10,0,98.0,231.0,3.8,16.0,282.0,325.98,264.89
2016,10,31,10,15,60.0,222.0,3.8,16.0,254.0,283.19,229.03
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,223.67,179.6
2016,10,31,10,45,105.0,243.0,3.85,16.0,305.5,350.53,284.0
2016,10,31,11,0,188.0,273.0,3.9,16.0,385.0,483.28,389.38
2016,10,31,11,15,267.0,265.5,3.95,16.0,427.0,569.71,457.15
2016,10,31,11,30,346.0,258.0,4.0,16.0,469.0,638.92,511.26
2016,10,31,11,45,346.5,259.0,4.1,16.5,471.0,642.17,512.54
2016,10,31,12,0,347.0,260.0,4.2,17.0,473.0,643.92,513.12
2016,10,31,12,15,346.5,257.5,4.3,17.0,468.5,639.0,509.92
2016,10,31,12,30,346.0,255.0,4.4,17.0,464.0,632.6,505.73
2016,10,31,12,45,184.5,238.5,4.55,17.0,349.5,438.53,353.84
2016,10,31,13,0,23.0,222.0,4.7,17.0,235.0,234.07,187.19
2016,10,31,13,15,22.0,214.0,4.8,17.0,226.5,224.75,180.26
2016,10,31,13,30,21.0,206.0,4.9,17.0,218.0,215.55,173.06
2016,10,31,13,45,20.5,196.0,5.0,17.0,207.0,204.73,164.56
2016,10,31,14,0,20.0,186.0,5.1,17.0,196.0,194.01,156.13
2016,10,31,14,15,112.0,186.5,5.2,17.0,236.5,293.99,240.77
2016,10,31,14,30,204.0,187.0,5.3,17.0,277.0,360.01,296.51
2016,10,31,14,45,124.0,167.0,5.4,17.0,220.0,272.5,223.85
2016,10,31,15,0,44.0,147.0,5.5,17.0,163.0,180.88,147.0
2016,10,31,15,15,38.0,129.5,5.6,16.5,142.5,156.78,127.26
2016,10,31,15,30,32.0,112.0,5.7,16.0,122.0,133.37,107.69
2016,10,31,15,45,23.5,93.5,5.8,16.0,100.5,108.17,86.1
2016,10,31,16,0,15.0,75.0,5.9,16.0,79.0,78.82,60.84
2016,10,31,16,15,7.5,56.5,5.85,15.5,58.5,57.07,42.0
2016,10,31,16,30,0.0,38.0,5.8,15.0,38.0,35.98,23.58
2016,10,31,16,45,0.0,22.0,5.75,15.0,22.0,20.1,5.73
2016,10,31,17,0,0.0,6.0,5.7,15.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,5.85,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,12.0,3.3,12.5,19.0,32.58,0.0
2016,11,1,7,0,207.0,24.0,3.2,13.0,38.0,92.27,30.7
2016,11,1,7,15,328.0,35.0,3.25,13.0,77.5,163.0,118.69
2016,11,1,7,30,449.0,46.0,3.3,13.0,117.0,242.69,190.14
2016,11,1,7,45,524.5,52.5,3.4,13.5,162.0,310.96,251.36
2016,11,1,8,0,600.0,59.0,3.5,14.0,207.0,386.59,317.35
2016,11,1,8,15,646.5,64.0,3.5,14.0,252.0,451.29,373.38
2016,11,1,8,30,693.0,69.0,3.5,14.0,297.0,519.23,430.28
2016,11,1,8,45,726.0,72.5,3.55,14.5,339.0,576.33,476.29
2016,11,1,9,0,759.0,76.0,3.6,15.0,381.0,637.43,523.77
2016,11,1,9,15,781.5,79.0,3.5,15.0,418.0,690.67,562.76
2016,11,1,9,30,804.0,82.0,3.4,15.0,455.0,743.12,600.38
2016,11,1,9,45,822.0,83.0,3.35,15.5,487.0,788.39,631.01
2016,11,1,10,0,840.0,84.0,3.3,16.0,519.0,831.85,659.81
2016,11,1,10,15,851.0,85.5,3.2,16.0,544.0,867.71,683.64
2016,11,1,10,30,862.0,87.0,3.1,16.0,569.0,900.86,705.33
2016,11,1,10,45,616.5,163.5,3.05,16.5,514.0,788.27,621.99
2016,11,1,11,0,371.0,240.0,3.0,17.0,459.0,633.08,502.05
2016,11,1,11,15,368.0,246.5,2.95,17.0,466.5,642.86,509.66
2016,11,1,11,30,365.0,253.0,2.9,17.0,474.0,651.03,515.03
2016,11,1,11,45,364.0,254.0,2.9,17.0,475.5,652.91,516.24
2016,11,1,12,0,363.0,255.0,2.9,17.0,477.0,653.22,516.4
2016,11,1,12,15,363.0,253.0,2.9,17.0,472.5,649.33,513.65
2016,11,1,12,30,363.0,251.0,2.9,17.0,468.0,643.87,509.85
2016,11,1,12,45,615.0,170.5,2.9,17.0,529.0,806.64,634.68
2016,11,1,13,0,867.0,90.0,2.9,17.0,590.0,928.8,720.51
2016,11,1,13,15,858.0,88.5,2.8,17.0,569.0,900.8,699.81
2016,11,1,13,30,849.0,87.0,2.7,17.0,548.0,869.76,678.39
2016,11,1,13,45,835.5,85.5,2.65,17.0,519.5,832.07,652.59
2016,11,1,14,0,822.0,84.0,2.6,17.0,491.0,792.03,624.97
2016,11,1,14,15,803.5,82.0,2.55,17.0,457.0,745.36,592.27
2016,11,1,14,30,785.0,80.0,2.5,17.0,423.0,697.24,558.1
2016,11,1,14,45,756.0,77.5,2.5,17.0,383.0,640.0,516.75
2016,11,1,15,0,727.0,75.0,2.5,17.0,343.0,586.05,475.21
2016,11,1,15,15,689.5,70.5,2.6,16.5,299.5,521.99,425.57
2016,11,1,15,30,652.0,66.0,2.7,16.0,256.0,459.76,375.4
2016,11,1,15,45,594.5,60.5,2.8,16.0,210.5,388.52,315.38
2016,11,1,16,0,537.0,55.0,2.9,16.0,165.0,322.06,257.4
2016,11,1,16,15,446.5,46.0,2.95,15.5,121.5,244.24,189.66
2016,11,1,16,30,356.0,37.0,3.0,15.0,78.0,176.19,128.18
2016,11,1,16,45,210.0,24.0,3.05,14.5,45.0,95.13,37.93
2016,11,1,17,0,64.0,11.0,3.1,14.0,12.0,23.73,0.0
2016,11,1,17,15,32.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,10.5,18.0,34.79,0.0
2016,11,2,7,0,237.0,22.0,2.5,11.0,36.0,97.78,23.12
2016,11,2,7,15,357.0,32.5,2.65,11.0,76.5,169.97,123.5
2016,11,2,7,30,477.0,43.0,2.8,11.0,117.0,250.17,196.71
2016,11,2,7,45,547.0,50.0,2.95,11.5,162.0,317.85,258.07
2016,11,2,8,0,617.0,57.0,3.1,12.0,207.0,392.34,323.67
2016,11,2,8,15,662.5,62.0,3.1,12.5,252.0,457.24,379.48
2016,11,2,8,30,708.0,67.0,3.1,13.0,297.0,522.24,433.47
2016,11,2,8,45,740.0,70.5,3.1,14.0,339.0,582.4,480.79
2016,11,2,9,0,772.0,74.0,3.1,15.0,381.0,643.31,526.68
2016,11,2,9,15,793.5,76.5,2.95,15.0,418.0,695.65,564.38
2016,11,2,9,30,815.0,79.0,2.8,15.0,455.0,747.09,600.5
2016,11,2,9,45,840.5,78.0,2.7,15.5,488.5,796.26,633.23
2016,11,2,10,0,866.0,77.0,2.6,16.0,522.0,836.19,658.57
2016,11,2,10,15,876.0,78.5,2.35,16.5,546.5,871.37,678.84
2016,11,2,10,30,886.0,80.0,2.1,17.0,571.0,903.74,696.44
2016,11,2,10,45,892.0,80.5,1.9,17.5,588.5,928.2,708.52
2016,11,2,11,0,898.0,81.0,1.7,18.0,606.0,949.31,718.0
2016,11,2,11,15,901.5,81.5,1.6,18.0,616.0,964.59,726.05
2016,11,2,11,30,905.0,82.0,1.5,18.0,626.0,976.22,731.75
2016,11,2,11,45,905.0,82.5,1.4,18.5,628.0,980.78,731.48
2016,11,2,12,0,905.0,83.0,1.3,19.0,630.0,981.57,728.91
2016,11,2,12,15,903.0,82.5,1.3,19.0,624.0,975.42,725.05
2016,11,2,12,30,901.0,82.0,1.3,19.0,618.0,965.54,719.0
2016,11,2,12,45,898.0,80.5,1.3,19.0,605.0,949.8,709.29
2016,11,2,13,0,895.0,79.0,1.3,19.0,592.0,930.5,697.4
2016,11,2,13,15,887.0,78.0,1.35,19.0,571.0,903.86,681.45
2016,11,2,13,30,879.0,77.0,1.4,19.0,550.0,874.1,663.37
2016,11,2,13,45,866.5,75.5,1.5,19.0,522.0,836.99,640.69
2016,11,2,14,0,854.0,74.0,1.6,19.0,494.0,804.78,621.04
2016,11,2,14,15,837.0,72.0,1.7,19.0,459.5,758.36,590.87
2016,11,2,14,30,820.0,70.0,1.8,19.0,425.0,710.3,558.9
2016,11,2,14,45,795.0,67.5,1.9,19.0,385.5,654.69,520.5
2016,11,2,15,0,770.0,65.0,2.0,19.0,346.0,598.75,479.48
2016,11,2,15,15,735.0,61.0,2.1,18.5,302.5,535.0,431.0
2016,11,2,15,30,700.0,57.0,2.2,18.0,259.0,472.66,381.5
2016,11,2,15,45,645.0,52.0,2.3,18.0,213.0,400.92,321.78
2016,11,2,16,0,590.0,47.0,2.4,18.0,167.0,336.52,265.81
2016,11,2,16,15,504.0,39.5,2.4,17.0,123.0,259.53,199.35
2016,11,2,16,30,418.0,32.0,2.4,16.0,79.0,191.86,137.63
2016,11,2,16,45,209.0,16.0,2.45,15.5,39.5,85.65,26.38
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.0,34.72,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,34.0,97.11,10.25
2016,11,3,7,15,363.0,31.0,3.45,11.5,74.0,170.28,122.39
2016,11,3,7,30,485.0,41.0,3.6,12.0,114.0,250.85,196.36
2016,11,3,7,45,557.0,48.0,3.8,12.5,159.5,319.64,258.87
2016,11,3,8,0,629.0,55.0,4.0,13.0,205.0,395.51,325.84
2016,11,3,8,15,674.5,59.5,3.95,13.5,250.0,457.37,379.54
2016,11,3,8,30,720.0,64.0,3.9,14.0,295.0,525.36,436.13
2016,11,3,8,45,752.0,67.5,3.85,14.5,337.0,585.92,484.83
2016,11,3,9,0,784.0,71.0,3.8,15.0,379.0,647.22,532.11
2016,11,3,9,15,805.5,73.5,3.65,15.5,416.5,699.94,569.54
2016,11,3,9,30,827.0,76.0,3.5,16.0,454.0,751.73,605.27
2016,11,3,9,45,848.0,76.0,3.4,16.5,486.5,798.76,636.83
2016,11,3,10,0,869.0,76.0,3.3,17.0,519.0,836.3,660.87
2016,11,3,10,15,879.0,77.5,3.05,17.5,544.0,871.51,681.9
2016,11,3,10,30,889.0,79.0,2.8,18.0,569.0,903.91,700.37
2016,11,3,10,45,895.0,80.0,2.6,18.5,586.5,929.02,713.68
2016,11,3,11,0,901.0,81.0,2.4,19.0,604.0,950.78,724.45
2016,11,3,11,15,904.0,81.5,2.25,19.0,614.0,965.6,732.21
2016,11,3,11,30,907.0,82.0,2.1,19.0,624.0,976.77,737.53
2016,11,3,11,45,906.5,82.5,1.95,19.5,625.5,980.85,736.75
2016,11,3,12,0,906.0,83.0,1.8,20.0,627.0,981.17,733.57
2016,11,3,12,15,664.0,156.5,1.65,20.0,553.0,850.16,644.02
2016,11,3,12,30,422.0,230.0,1.5,20.0,479.0,691.8,530.38
2016,11,3,12,45,423.0,223.0,1.4,20.5,468.5,679.03,521.55
2016,11,3,13,0,424.0,216.0,1.3,21.0,458.0,664.3,509.97
2016,11,3,13,15,420.0,209.5,1.3,21.0,441.5,643.74,496.01
2016,11,3,13,30,416.0,203.0,1.3,21.0,425.0,621.55,480.88
2016,11,3,13,45,630.5,140.0,1.3,21.0,456.5,724.88,559.04
2016,11,3,14,0,845.0,77.0,1.3,21.0,488.0,800.15,611.26
2016,11,3,14,15,827.0,75.0,1.3,21.0,454.0,753.3,579.08
2016,11,3,14,30,809.0,73.0,1.3,21.0,420.0,704.9,546.66
2016,11,3,14,45,782.5,70.5,1.35,21.0,380.0,648.73,508.39
2016,11,3,15,0,756.0,68.0,1.4,21.0,340.0,592.35,467.47
2016,11,3,15,15,719.5,64.0,1.4,20.5,296.5,528.37,419.34
2016,11,3,15,30,683.0,60.0,1.4,20.0,253.0,465.93,370.43
2016,11,3,15,45,626.5,54.5,1.4,19.5,207.5,396.86,314.29
2016,11,3,16,0,570.0,49.0,1.4,19.0,162.0,329.59,257.51
2016,11,3,16,15,480.5,41.0,1.4,18.5,118.5,251.84,191.12
2016,11,3,16,30,391.0,33.0,1.4,18.0,75.0,183.76,129.45
2016,11,3,16,45,195.5,16.5,1.45,17.5,37.5,82.08,16.77
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,15.5,30.51,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,31.0,85.54,0.0
2016,11,4,7,15,326.5,32.0,2.45,12.5,70.0,159.15,112.59
2016,11,4,7,30,452.0,43.0,2.4,13.0,109.0,239.89,186.27
2016,11,4,7,45,526.5,50.5,2.4,13.5,154.0,308.56,247.73
2016,11,4,8,0,601.0,58.0,2.4,14.0,199.0,384.55,313.64
2016,11,4,8,15,648.5,63.0,2.25,14.5,243.5,449.58,368.54
2016,11,4,8,30,696.0,68.0,2.1,15.0,288.0,517.91,423.74
2016,11,4,8,45,727.5,72.0,1.95,15.5,330.0,574.27,467.45
2016,11,4,9,0,759.0,76.0,1.8,16.0,372.0,634.73,512.26
2016,11,4,9,15,781.5,79.0,1.6,16.5,409.0,687.77,547.69
2016,11,4,9,30,804.0,82.0,1.4,17.0,446.0,740.02,581.0
2016,11,4,9,45,820.5,84.0,1.2,17.5,477.5,785.1,607.78
2016,11,4,10,0,837.0,86.0,1.0,18.0,509.0,828.31,632.05
2016,11,4,10,15,848.0,88.0,0.8,18.5,534.0,864.59,650.44
2016,11,4,10,30,859.0,90.0,0.6,19.0,559.0,898.16,666.12
2016,11,4,10,45,867.0,90.5,0.45,19.5,577.0,924.23,677.26
2016,11,4,11,0,875.0,91.0,0.3,20.0,595.0,947.05,686.18
2016,11,4,11,15,878.5,91.5,0.35,20.0,605.0,962.24,695.95
2016,11,4,11,30,882.0,92.0,0.4,20.0,615.0,973.82,703.75
2016,11,4,11,45,675.5,157.0,0.5,20.5,558.5,863.49,633.89
2016,11,4,12,0,469.0,222.0,0.6,21.0,502.0,733.15,547.02
2016,11,4,12,15,473.0,217.0,0.75,21.0,497.0,729.22,548.54
2016,11,4,12,30,477.0,212.0,0.9,21.0,492.0,723.05,546.74
2016,11,4,12,45,473.5,209.0,1.05,21.0,481.5,709.92,539.82
2016,11,4,13,0,470.0,206.0,1.2,21.0,471.0,694.79,531.37
2016,11,4,13,15,664.5,145.0,1.2,21.0,505.0,795.86,604.78
2016,11,4,13,30,859.0,84.0,1.2,21.0,539.0,871.39,655.52
2016,11,4,13,45,847.5,82.0,1.3,21.0,511.0,834.69,632.22
2016,11,4,14,0,836.0,80.0,1.4,21.0,483.0,795.51,608.12
2016,11,4,14,15,817.5,78.0,1.4,21.0,449.0,748.61,577.07
2016,11,4,14,30,799.0,76.0,1.4,21.0,415.0,700.23,544.47
2016,11,4,14,45,774.5,72.5,1.4,21.0,375.5,644.71,506.03
2016,11,4,15,0,750.0,69.0,1.4,21.0,336.0,588.87,464.89
2016,11,4,15,15,713.0,65.0,1.4,20.5,293.0,524.92,416.69
2016,11,4,15,30,676.0,61.0,1.4,20.0,250.0,465.74,370.1
2016,11,4,15,45,620.5,55.0,1.4,20.0,204.5,394.1,311.38
2016,11,4,16,0,565.0,49.0,1.4,20.0,159.0,327.09,254.36
2016,11,4,16,15,473.5,40.5,1.35,19.0,115.5,248.39,187.74
2016,11,4,16,30,382.0,32.0,1.3,18.0,72.0,179.69,125.38
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.0,79.76,6.38
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,12.5,14.5,30.08,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,29.0,84.32,0.0
2016,11,5,7,15,328.0,30.0,1.55,13.0,67.0,157.55,109.42
2016,11,5,7,30,450.0,41.0,1.6,13.0,105.0,236.74,182.83
2016,11,5,7,45,518.5,49.0,1.65,13.5,148.5,302.97,242.12
2016,11,5,8,0,587.0,57.0,1.7,14.0,192.0,375.95,305.29
2016,11,5,8,15,633.5,62.0,1.65,14.5,236.0,439.56,358.88
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,506.41,412.84
2016,11,5,8,45,711.0,71.0,1.55,15.5,320.5,564.8,458.12
2016,11,5,9,0,742.0,75.0,1.5,16.0,361.0,620.86,500.01
2016,11,5,9,15,650.5,101.5,1.45,16.0,369.5,621.03,498.1
2016,11,5,9,30,559.0,128.0,1.4,16.0,378.0,606.68,485.4
2016,11,5,9,45,324.0,173.5,1.35,16.5,320.5,468.75,376.35
2016,11,5,10,0,89.0,219.0,1.3,17.0,263.0,306.08,244.54
2016,11,5,10,15,278.0,206.0,1.3,17.0,354.5,487.5,389.7
2016,11,5,10,30,467.0,193.0,1.3,17.0,446.0,665.21,522.48
2016,11,5,10,45,476.0,198.0,1.35,17.5,463.0,689.71,537.25
2016,11,5,11,0,485.0,203.0,1.4,18.0,480.0,712.5,552.31
2016,11,5,11,15,465.0,212.5,1.5,18.0,482.0,711.23,551.18
2016,11,5,11,30,445.0,222.0,1.6,18.0,484.0,707.39,548.49
2016,11,5,11,45,436.0,225.5,1.7,18.5,482.5,704.93,546.19
2016,11,5,12,0,427.0,229.0,1.8,19.0,481.0,700.38,542.42
2016,11,5,12,15,326.5,246.5,1.85,19.0,438.5,606.22,472.86
2016,11,5,12,30,226.0,264.0,1.9,19.0,396.0,511.86,401.92
2016,11,5,12,45,361.5,228.5,2.0,19.0,434.0,610.27,479.74
2016,11,5,13,0,497.0,193.0,2.1,19.0,472.0,704.16,551.18
2016,11,5,13,15,530.5,174.5,2.1,19.0,462.0,701.79,550.16
2016,11,5,13,30,564.0,156.0,2.1,19.0,452.0,695.56,547.19
2016,11,5,13,45,508.5,161.0,2.1,19.0,417.0,638.09,504.73
2016,11,5,14,0,453.0,166.0,2.1,19.0,382.0,581.72,462.78
2016,11,5,14,15,462.5,150.5,2.05,18.5,358.0,554.19,443.99
2016,11,5,14,30,472.0,135.0,2.0,18.0,334.0,524.34,422.76
2016,11,5,14,45,407.0,131.0,2.0,18.0,290.5,453.73,367.75
2016,11,5,15,0,342.0,127.0,2.0,18.0,247.0,375.09,305.64
2016,11,5,15,15,320.5,113.5,2.0,17.5,214.5,330.3,269.99
2016,11,5,15,30,299.0,100.0,2.0,17.0,182.0,286.99,234.27
2016,11,5,15,45,271.5,84.0,2.05,17.0,148.5,239.27,193.56
2016,11,5,16,0,244.0,68.0,2.1,17.0,115.0,202.68,160.89
2016,11,5,16,15,198.5,51.5,2.0,16.5,83.0,151.86,116.4
2016,11,5,16,30,153.0,35.0,1.9,16.0,51.0,106.27,73.98
2016,11,5,16,45,76.5,17.5,1.8,15.5,25.5,43.67,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,14.5,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,29.0,0.9,15.0,29.0,27.25,15.18
2016,11,6,7,30,0.0,46.0,0.9,15.0,46.0,44.04,30.9
2016,11,6,7,45,9.0,64.0,0.95,15.0,66.5,65.64,49.67
2016,11,6,8,0,18.0,82.0,1.0,15.0,87.0,88.11,69.13
2016,11,6,8,15,24.5,99.5,1.05,15.0,107.0,116.63,93.48
2016,11,6,8,30,31.0,117.0,1.1,15.0,127.0,140.03,113.23
2016,11,6,8,45,35.5,133.5,1.15,15.5,146.0,161.63,130.95
2016,11,6,9,0,40.0,150.0,1.2,16.0,165.0,183.76,148.79
2016,11,6,9,15,30.5,158.5,1.15,16.0,171.0,186.39,150.36
2016,11,6,9,30,21.0,167.0,1.1,16.0,177.0,176.58,141.81
2016,11,6,9,45,92.5,193.5,1.1,16.5,239.5,277.06,224.04
2016,11,6,10,0,164.0,220.0,1.1,17.0,302.0,385.72,309.05
2016,11,6,10,15,185.5,230.5,1.1,17.0,327.5,420.94,335.29
2016,11,6,10,30,207.0,241.0,1.1,17.0,353.0,456.78,362.2
2016,11,6,10,45,173.0,250.5,1.1,17.5,346.0,441.12,348.09
2016,11,6,11,0,139.0,260.0,1.1,18.0,339.0,423.67,333.05
2016,11,6,11,15,98.5,256.0,1.1,18.0,312.5,364.3,287.03
2016,11,6,11,30,58.0,252.0,1.1,18.0,286.0,321.34,253.01
2016,11,6,11,45,120.5,261.5,1.1,18.0,332.5,410.7,323.24
2016,11,6,12,0,183.0,271.0,1.1,18.0,379.0,482.08,377.67
2016,11,6,12,15,139.5,266.0,1.1,18.0,348.0,433.97,340.08
2016,11,6,12,30,96.0,261.0,1.1,18.0,317.0,368.2,289.76
2016,11,6,12,45,195.0,250.0,1.1,18.5,359.5,463.6,364.71
2016,11,6,13,0,294.0,239.0,1.1,19.0,402.0,555.31,433.38
2016,11,6,13,15,287.5,230.5,1.05,19.0,385.0,533.22,416.4
2016,11,6,13,30,281.0,222.0,1.0,19.0,368.0,510.34,399.85
2016,11,6,13,45,389.5,188.0,1.0,19.0,379.0,552.61,434.48
2016,11,6,14,0,498.0,154.0,1.0,19.0,390.0,603.97,474.04
2016,11,6,14,15,428.5,154.0,1.05,18.5,347.0,531.56,420.89
2016,11,6,14,30,359.0,154.0,1.1,18.0,304.0,448.77,359.7
2016,11,6,14,45,348.0,141.0,1.15,18.0,274.5,410.91,331.48
2016,11,6,15,0,337.0,128.0,1.2,18.0,245.0,373.12,302.16
2016,11,6,15,15,321.0,112.5,1.2,17.5,212.5,329.48,267.71
2016,11,6,15,30,305.0,97.0,1.2,17.0,180.0,297.24,241.09
2016,11,6,15,45,279.0,81.5,1.2,17.0,146.5,249.68,200.83
2016,11,6,16,0,253.0,66.0,1.2,17.0,113.0,204.5,161.51
2016,11,6,16,15,205.0,50.0,1.0,16.5,81.0,152.83,116.47
2016,11,6,16,30,157.0,34.0,0.8,16.0,49.0,106.71,73.16
2016,11,6,16,45,78.5,17.0,0.65,16.0,24.5,47.76,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,2.05,13.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,2.0,14.0,17.0,15.77,0.0
2016,11,7,7,15,79.5,32.5,2.05,14.0,43.0,72.16,46.88
2016,11,7,7,30,159.0,48.0,2.1,14.0,69.0,124.02,94.68
2016,11,7,7,45,188.5,65.0,2.15,14.5,100.0,165.12,131.56
2016,11,7,8,0,218.0,82.0,2.2,15.0,131.0,209.28,170.32
2016,11,7,8,15,236.5,98.5,2.1,15.5,162.0,249.67,205.04
2016,11,7,8,30,255.0,115.0,2.0,16.0,193.0,291.59,239.98
2016,11,7,8,45,266.0,131.0,1.95,16.5,222.0,329.4,270.55
2016,11,7,9,0,277.0,147.0,1.9,17.0,251.0,367.65,300.59
2016,11,7,9,15,259.5,165.0,1.85,17.5,270.5,387.81,315.1
2016,11,7,9,30,242.0,183.0,1.8,18.0,290.0,405.87,327.58
2016,11,7,9,45,365.5,173.5,1.75,18.5,347.5,501.9,402.74
2016,11,7,10,0,489.0,164.0,1.7,19.0,405.0,622.47,492.46
2016,11,7,10,15,535.0,159.0,1.55,19.0,435.0,671.09,526.18
2016,11,7,10,30,581.0,154.0,1.4,19.0,465.0,726.9,564.22
2016,11,7,10,45,589.5,157.0,1.3,19.5,481.0,751.16,577.91
2016,11,7,11,0,598.0,160.0,1.2,20.0,497.0,773.16,590.12
2016,11,7,11,15,527.0,187.5,1.1,20.0,488.0,739.49,564.12
2016,11,7,11,30,456.0,215.0,1.0,20.0,479.0,708.86,539.91
2016,11,7,11,45,383.5,233.0,0.9,20.5,456.0,645.11,492.21
2016,11,7,12,0,311.0,251.0,0.8,21.0,433.0,598.08,455.88
2016,11,7,12,15,291.5,252.0,0.7,21.0,421.0,579.58,441.94
2016,11,7,12,30,272.0,253.0,0.6,21.0,409.0,560.09,427.02
2016,11,7,12,45,274.5,246.0,0.55,21.5,401.0,550.55,419.6
2016,11,7,13,0,277.0,239.0,0.5,22.0,393.0,539.84,411.29
2016,11,7,13,15,275.0,230.0,0.4,22.0,377.5,521.52,397.87
2016,11,7,13,30,273.0,221.0,0.3,22.0,362.0,502.27,383.86
2016,11,7,13,45,285.5,206.5,0.25,22.0,347.0,487.64,374.05
2016,11,7,14,0,298.0,192.0,0.2,22.0,332.0,471.32,362.87
2016,11,7,14,15,165.5,176.5,0.15,21.5,253.5,325.63,253.81
2016,11,7,14,30,33.0,161.0,0.1,21.0,175.0,191.67,149.35
2016,11,7,14,45,29.5,146.0,0.1,21.0,158.0,172.01,134.86
2016,11,7,15,0,26.0,131.0,0.1,21.0,141.0,152.79,119.75
2016,11,7,15,15,21.0,114.5,0.15,20.5,122.0,123.13,96.22
2016,11,7,15,30,16.0,98.0,0.2,20.0,103.0,103.37,80.29
2016,11,7,15,45,8.5,81.0,0.25,20.0,83.5,82.36,62.77
2016,11,7,16,0,1.0,64.0,0.3,20.0,64.0,62.17,45.74
2016,11,7,16,15,0.5,45.5,0.3,19.5,45.5,43.62,29.95
2016,11,7,16,30,0.0,27.0,0.3,19.0,27.0,24.72,13.07
2016,11,7,16,45,0.0,13.5,0.3,19.0,13.5,11.89,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
