Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,14.0,10.0,9.1,0.0
2016,11,8,7,0,0.0,20.0,0.9,14.0,20.0,18.19,0.0
2016,11,8,7,15,164.0,31.0,0.9,14.5,52.5,104.56,67.21
2016,11,8,7,30,328.0,42.0,0.9,15.0,85.0,190.0,144.26
2016,11,8,7,45,390.0,53.0,0.9,15.5,124.0,249.46,196.77
2016,11,8,8,0,452.0,64.0,0.9,16.0,163.0,315.25,252.97
2016,11,8,8,15,493.5,72.5,0.75,16.0,202.5,373.07,301.21
2016,11,8,8,30,535.0,81.0,0.6,16.0,242.0,433.93,349.74
2016,11,8,8,45,571.0,85.5,0.5,16.5,279.0,489.49,391.78
2016,11,8,9,0,607.0,90.0,0.4,17.0,316.0,546.59,433.09
2016,11,8,9,15,688.0,84.0,0.3,17.5,364.5,625.03,488.18
2016,11,8,9,30,769.0,78.0,0.2,18.0,413.0,703.86,539.26
2016,11,8,9,45,797.0,76.5,0.15,18.5,445.5,752.38,568.52
2016,11,8,10,0,825.0,75.0,0.1,19.0,478.0,799.76,596.74
2016,11,8,10,15,836.0,76.5,0.1,19.5,502.5,834.82,616.96
2016,11,8,10,30,847.0,78.0,0.1,20.0,527.0,867.27,635.39
2016,11,8,10,45,853.5,79.0,0.15,20.5,544.0,883.27,643.91
2016,11,8,11,0,860.0,80.0,0.2,21.0,561.0,904.71,656.33
2016,11,8,11,15,864.0,80.5,0.25,21.0,571.0,919.91,666.08
2016,11,8,11,30,868.0,81.0,0.3,21.0,581.0,931.67,673.96
2016,11,8,11,45,868.0,81.5,0.35,21.5,583.0,936.12,676.17
2016,11,8,12,0,868.0,82.0,0.4,22.0,585.0,936.98,676.42
2016,11,8,12,15,866.5,81.5,0.4,22.0,579.5,931.58,673.15
2016,11,8,12,30,865.0,81.0,0.4,22.0,574.0,922.62,667.88
2016,11,8,12,45,859.5,80.5,0.45,22.5,561.0,906.47,658.01
2016,11,8,13,0,854.0,80.0,0.5,23.0,548.0,887.01,646.2
2016,11,8,13,15,846.0,79.0,0.45,23.0,528.0,870.14,635.39
2016,11,8,13,30,838.0,78.0,0.4,23.0,508.0,841.34,616.9
2016,11,8,13,45,825.5,76.5,0.4,23.0,481.5,805.32,594.74
2016,11,8,14,0,813.0,75.0,0.4,23.0,455.0,766.97,570.87
2016,11,8,14,15,795.0,73.0,0.45,22.5,422.0,721.65,543.79
2016,11,8,14,30,777.0,71.0,0.5,22.0,389.0,674.89,514.98
2016,11,8,14,45,751.0,68.0,0.6,22.0,351.0,620.26,479.33
2016,11,8,15,0,725.0,65.0,0.7,22.0,313.0,565.49,440.67
2016,11,8,15,15,687.5,61.0,0.95,21.5,271.0,502.88,396.0
2016,11,8,15,30,650.0,57.0,1.2,21.0,229.0,445.09,351.95
2016,11,8,15,45,591.0,51.0,1.5,21.0,185.5,373.56,294.23
2016,11,8,16,0,532.0,45.0,1.8,21.0,142.0,307.11,237.95
2016,11,8,16,15,438.0,36.5,2.0,20.0,101.0,229.88,172.27
2016,11,8,16,30,344.0,28.0,2.2,19.0,60.0,163.12,107.72
2016,11,8,16,45,172.0,14.0,2.45,18.5,30.0,70.56,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.95,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.9,13.0,18.0,41.82,0.0
2016,11,9,7,15,228.5,28.0,1.95,13.5,52.0,121.36,75.65
2016,11,9,7,30,346.0,42.0,2.0,14.0,86.0,196.38,149.65
2016,11,9,7,45,423.5,51.5,2.05,14.5,128.0,262.1,208.37
2016,11,9,8,0,501.0,61.0,2.1,15.0,170.0,335.63,272.09
2016,11,9,8,15,552.5,68.0,2.0,15.0,212.0,399.64,327.0
2016,11,9,8,30,604.0,75.0,1.9,15.0,254.0,467.55,383.17
2016,11,9,8,45,567.0,89.0,1.85,15.5,276.5,490.05,400.89
2016,11,9,9,0,530.0,103.0,1.8,16.0,299.0,507.41,413.69
2016,11,9,9,15,497.0,122.5,1.8,16.5,321.0,523.87,425.16
2016,11,9,9,30,464.0,142.0,1.8,17.0,343.0,541.67,436.92
2016,11,9,9,45,500.5,145.5,1.8,18.0,376.0,592.36,473.46
2016,11,9,10,0,537.0,149.0,1.8,19.0,409.0,643.69,509.21
2016,11,9,10,15,536.0,159.5,1.8,19.0,430.0,671.21,528.11
2016,11,9,10,30,535.0,170.0,1.8,19.0,451.0,696.6,545.44
2016,11,9,10,45,688.0,130.5,1.8,19.5,504.5,808.84,623.85
2016,11,9,11,0,841.0,91.0,1.8,20.0,558.0,908.89,689.54
2016,11,9,11,15,844.5,92.0,1.75,20.0,568.0,924.26,697.67
2016,11,9,11,30,848.0,93.0,1.7,20.0,578.0,936.17,704.51
2016,11,9,11,45,848.5,93.0,1.65,20.5,580.0,940.49,705.08
2016,11,9,12,0,849.0,93.0,1.6,21.0,582.0,941.22,703.49
2016,11,9,12,15,846.5,92.5,1.55,21.0,576.0,934.9,698.77
2016,11,9,12,30,844.0,92.0,1.5,21.0,570.0,925.06,691.95
2016,11,9,12,45,848.0,88.0,1.5,21.5,558.5,913.4,683.48
2016,11,9,13,0,852.0,84.0,1.5,22.0,547.0,898.12,672.76
2016,11,9,13,15,843.0,83.0,1.45,22.0,526.5,871.48,655.23
2016,11,9,13,30,834.0,82.0,1.4,22.0,506.0,841.91,635.84
2016,11,9,13,45,818.5,80.5,1.4,22.5,478.5,803.52,609.82
2016,11,9,14,0,803.0,79.0,1.4,23.0,451.0,762.99,582.21
2016,11,9,14,15,784.0,76.5,1.4,22.5,418.0,716.66,552.41
2016,11,9,14,30,765.0,74.0,1.4,22.0,385.0,669.0,521.03
2016,11,9,14,45,737.0,71.0,1.4,22.0,346.5,613.5,482.13
2016,11,9,15,0,709.0,68.0,1.4,22.0,308.0,558.04,440.57
2016,11,9,15,15,670.0,63.5,1.3,21.5,266.0,498.01,394.28
2016,11,9,15,30,631.0,59.0,1.2,21.0,224.0,436.81,345.52
2016,11,9,15,45,572.5,52.5,1.2,21.0,181.0,365.97,287.39
2016,11,9,16,0,514.0,46.0,1.2,21.0,138.0,300.17,231.4
2016,11,9,16,15,418.5,37.0,1.2,20.5,97.5,222.87,165.66
2016,11,9,16,30,323.0,28.0,1.2,20.0,57.0,156.26,100.44
2016,11,9,16,45,161.5,14.0,1.25,19.5,28.5,56.4,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,13.5,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,6.37,0.0
2016,11,10,7,15,0.0,22.0,3.05,14.5,22.0,19.7,7.69
2016,11,10,7,30,0.0,37.0,3.2,15.0,37.0,34.52,22.65
2016,11,10,7,45,0.5,55.5,3.35,15.5,55.5,53.27,39.0
2016,11,10,8,0,1.0,74.0,3.5,16.0,74.0,71.85,55.04
2016,11,10,8,15,7.5,90.5,3.3,16.0,93.0,91.35,71.84
2016,11,10,8,30,14.0,107.0,3.1,16.0,112.0,111.57,89.1
2016,11,10,8,45,19.0,122.5,2.9,16.5,129.5,130.4,104.77
2016,11,10,9,0,24.0,138.0,2.7,17.0,147.0,149.79,120.64
2016,11,10,9,15,101.5,160.5,2.45,17.0,203.5,254.66,208.11
2016,11,10,9,30,179.0,183.0,2.2,17.0,260.0,344.14,280.73
2016,11,10,9,45,251.5,188.0,1.95,17.5,304.5,427.91,346.09
2016,11,10,10,0,324.0,193.0,1.7,18.0,349.0,502.0,401.93
2016,11,10,10,15,323.5,204.5,1.5,18.5,366.5,524.6,416.09
2016,11,10,10,30,323.0,216.0,1.3,19.0,384.0,546.04,429.28
2016,11,10,10,45,298.0,228.0,1.1,19.5,387.5,544.72,424.88
2016,11,10,11,0,273.0,240.0,0.9,20.0,391.0,541.34,419.07
2016,11,10,11,15,337.5,231.5,0.9,20.0,421.0,594.62,458.87
2016,11,10,11,30,402.0,223.0,0.9,20.0,451.0,647.91,497.5
2016,11,10,11,45,399.0,225.0,0.9,20.5,452.5,649.32,496.75
2016,11,10,12,0,396.0,227.0,0.9,21.0,454.0,649.06,495.48
2016,11,10,12,15,428.5,216.0,1.0,21.0,459.0,682.93,520.77
2016,11,10,12,30,461.0,205.0,1.1,21.0,464.0,696.99,532.3
2016,11,10,12,45,511.5,184.5,1.2,21.5,465.5,713.81,545.59
2016,11,10,13,0,562.0,164.0,1.3,22.0,467.0,726.63,555.95
2016,11,10,13,15,551.0,161.0,1.25,22.0,449.0,701.47,538.14
2016,11,10,13,30,540.0,158.0,1.2,22.0,431.0,674.57,519.33
2016,11,10,13,45,657.5,119.5,1.15,22.0,434.0,719.48,552.08
2016,11,10,14,0,775.0,81.0,1.1,22.0,437.0,742.06,567.68
2016,11,10,14,15,755.5,78.5,1.05,22.0,404.5,696.37,535.95
2016,11,10,14,30,736.0,76.0,1.0,22.0,372.0,649.47,503.67
2016,11,10,14,45,708.5,72.5,0.95,22.0,334.5,594.97,465.04
2016,11,10,15,0,681.0,69.0,0.9,22.0,297.0,544.0,426.64
2016,11,10,15,15,641.0,64.5,0.9,21.5,256.0,481.56,379.57
2016,11,10,15,30,601.0,60.0,0.9,21.0,215.0,421.3,332.29
2016,11,10,15,45,541.5,53.5,0.9,21.0,173.0,351.59,275.31
2016,11,10,16,0,482.0,47.0,0.9,21.0,131.0,287.03,220.62
2016,11,10,16,15,386.5,37.5,0.95,20.5,92.0,211.03,156.29
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,145.2,91.05
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,52.07,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,174.0,26.5,1.4,14.5,47.5,99.6,54.87
2016,11,11,7,30,348.0,38.0,1.5,15.0,80.0,192.6,144.71
2016,11,11,7,45,428.5,46.5,1.6,15.5,121.0,258.15,203.36
2016,11,11,8,0,509.0,55.0,1.7,16.0,162.0,331.88,267.04
2016,11,11,8,15,561.0,61.5,1.65,16.0,203.5,395.56,321.55
2016,11,11,8,30,613.0,68.0,1.6,16.0,245.0,463.24,377.4
2016,11,11,8,45,650.0,72.0,1.6,16.5,285.0,521.85,423.8
2016,11,11,9,0,687.0,76.0,1.6,17.0,325.0,582.0,469.74
2016,11,11,9,15,489.5,122.5,1.65,17.5,309.0,517.29,417.31
2016,11,11,9,30,292.0,169.0,1.7,18.0,293.0,427.03,344.39
2016,11,11,9,45,230.5,189.5,1.8,18.5,291.5,413.03,331.97
2016,11,11,10,0,169.0,210.0,1.9,19.0,290.0,378.9,303.43
2016,11,11,10,15,183.5,220.5,1.95,19.0,312.0,408.06,326.17
2016,11,11,10,30,198.0,231.0,2.0,19.0,334.0,437.49,348.62
2016,11,11,10,45,220.5,237.0,2.05,19.5,355.0,468.6,371.77
2016,11,11,11,0,243.0,243.0,2.1,20.0,376.0,499.85,394.77
2016,11,11,11,15,274.0,242.5,2.1,20.0,395.0,548.78,431.31
2016,11,11,11,30,305.0,242.0,2.1,20.0,414.0,579.68,454.4
2016,11,11,11,45,303.0,244.0,2.15,20.0,415.5,581.62,455.65
2016,11,11,12,0,301.0,246.0,2.2,20.0,417.0,582.3,456.24
2016,11,11,12,15,216.5,251.0,2.2,20.0,373.5,489.57,385.49
2016,11,11,12,30,132.0,256.0,2.2,20.0,330.0,415.49,327.56
2016,11,11,12,45,130.5,249.5,2.2,20.0,321.0,404.83,320.04
2016,11,11,13,0,129.0,243.0,2.2,20.0,312.0,393.85,311.95
2016,11,11,13,15,126.0,234.5,2.2,20.0,300.0,378.76,300.68
2016,11,11,13,30,123.0,226.0,2.2,20.0,288.0,363.51,289.27
2016,11,11,13,45,122.0,213.5,2.2,20.0,272.5,344.8,275.23
2016,11,11,14,0,121.0,201.0,2.2,20.0,257.0,325.92,260.96
2016,11,11,14,15,118.5,186.5,2.15,19.5,237.5,303.23,243.94
2016,11,11,14,30,116.0,172.0,2.1,19.0,218.0,280.57,226.68
2016,11,11,14,45,112.5,155.0,2.1,19.0,196.0,254.11,205.71
2016,11,11,15,0,109.0,138.0,2.1,19.0,174.0,227.84,184.53
2016,11,11,15,15,100.5,120.0,2.0,18.5,149.5,197.52,159.83
2016,11,11,15,30,92.0,102.0,1.9,18.0,125.0,167.96,135.22
2016,11,11,15,45,80.0,83.0,1.8,18.0,100.5,136.14,107.97
2016,11,11,16,0,68.0,64.0,1.7,18.0,76.0,105.44,81.31
2016,11,11,16,15,42.0,46.0,1.55,17.5,53.0,65.72,47.31
2016,11,11,16,30,16.0,28.0,1.4,17.0,30.0,34.9,18.56
2016,11,11,16,45,8.0,14.0,1.25,16.5,15.0,14.9,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,112.0,12.0,1.7,14.0,15.0,39.96,0.0
2016,11,12,7,15,249.5,23.0,1.65,14.5,47.5,119.85,60.96
2016,11,12,7,30,387.0,34.0,1.6,15.0,80.0,202.88,151.5
2016,11,12,7,45,470.5,41.5,1.6,15.5,121.5,270.3,212.35
2016,11,12,8,0,554.0,49.0,1.6,16.0,163.0,346.27,277.89
2016,11,12,8,15,533.5,63.5,1.5,16.0,193.5,382.3,310.34
2016,11,12,8,30,513.0,78.0,1.4,16.0,224.0,414.83,338.23
2016,11,12,8,45,544.5,84.5,1.3,16.5,260.5,468.38,380.66
2016,11,12,9,0,576.0,91.0,1.2,17.0,297.0,523.23,422.19
2016,11,12,9,15,676.0,81.0,1.15,17.0,347.0,608.81,487.02
2016,11,12,9,30,776.0,71.0,1.1,17.0,397.0,695.99,548.4
2016,11,12,9,45,798.0,71.5,1.1,17.5,428.5,742.02,578.14
2016,11,12,10,0,820.0,72.0,1.1,18.0,460.0,786.65,606.73
2016,11,12,10,15,831.5,73.5,1.15,18.0,484.0,821.86,630.2
2016,11,12,10,30,843.0,75.0,1.2,18.0,508.0,846.06,646.14
2016,11,12,10,45,579.0,151.5,1.25,18.5,453.5,731.0,564.88
2016,11,12,11,0,315.0,228.0,1.3,19.0,399.0,565.09,440.58
2016,11,12,11,15,314.0,233.0,1.4,19.0,406.5,574.29,449.07
2016,11,12,11,30,313.0,238.0,1.5,19.0,414.0,582.2,455.08
2016,11,12,11,45,458.5,198.5,1.65,19.5,457.0,691.81,537.79
2016,11,12,12,0,604.0,159.0,1.8,20.0,500.0,790.3,608.81
2016,11,12,12,15,605.5,156.5,2.0,20.0,495.0,786.5,607.0
2016,11,12,12,30,607.0,154.0,2.2,20.0,490.0,779.94,604.26
2016,11,12,12,45,723.5,117.0,2.45,20.0,509.0,836.26,646.29
2016,11,12,13,0,840.0,80.0,2.7,20.0,528.0,878.93,678.13
2016,11,12,13,15,831.5,79.0,2.8,20.0,508.0,853.2,661.2
2016,11,12,13,30,823.0,78.0,2.9,20.0,488.0,824.58,642.7
2016,11,12,13,45,810.0,76.0,3.0,20.0,461.5,788.23,618.47
2016,11,12,14,0,797.0,74.0,3.1,20.0,435.0,749.65,592.32
2016,11,12,14,15,778.0,71.5,3.15,19.5,402.5,703.84,561.26
2016,11,12,14,30,759.0,69.0,3.2,19.0,370.0,656.75,528.57
2016,11,12,14,45,733.0,66.0,3.3,19.0,332.5,603.24,489.36
2016,11,12,15,0,707.0,63.0,3.4,19.0,295.0,549.64,447.29
2016,11,12,15,15,667.5,59.0,3.6,18.5,254.5,487.08,397.62
2016,11,12,15,30,628.0,55.0,3.8,18.0,214.0,429.72,350.01
2016,11,12,15,45,567.0,49.0,4.0,18.0,171.5,358.77,289.14
2016,11,12,16,0,506.0,43.0,4.2,18.0,129.0,293.12,230.95
2016,11,12,16,15,404.0,34.5,4.3,17.5,89.5,214.69,161.75
2016,11,12,16,30,302.0,26.0,4.4,17.0,50.0,145.54,87.54
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.0,52.67,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,13.0,13.0,36.36,0.0
2016,11,13,7,15,239.0,23.0,0.7,13.0,45.5,115.39,52.29
2016,11,13,7,30,376.0,35.0,0.5,13.0,78.0,199.33,148.29
2016,11,13,7,45,457.0,43.5,0.35,13.5,119.0,266.17,208.03
2016,11,13,8,0,538.0,52.0,0.2,14.0,160.0,341.29,271.05
2016,11,13,8,15,590.5,57.5,0.3,14.0,202.0,405.28,325.22
2016,11,13,8,30,643.0,63.0,0.4,14.0,244.0,473.21,380.87
2016,11,13,8,45,680.0,67.0,0.55,14.5,284.0,532.93,428.33
2016,11,13,9,0,717.0,71.0,0.7,15.0,324.0,590.67,473.04
2016,11,13,9,15,742.0,74.0,0.8,15.5,360.0,643.15,511.04
2016,11,13,9,30,767.0,77.0,0.9,16.0,396.0,695.18,547.32
2016,11,13,9,45,785.0,79.0,1.0,16.5,426.5,739.66,577.57
2016,11,13,10,0,803.0,81.0,1.1,17.0,457.0,782.53,606.32
2016,11,13,10,15,815.0,82.5,1.15,17.5,481.5,817.77,628.79
2016,11,13,10,30,827.0,84.0,1.2,18.0,506.0,850.53,649.43
2016,11,13,10,45,653.0,138.0,1.25,18.5,478.5,781.67,600.4
2016,11,13,11,0,479.0,192.0,1.3,19.0,451.0,689.51,533.38
2016,11,13,11,15,484.0,194.0,1.4,19.0,459.0,703.09,544.68
2016,11,13,11,30,489.0,196.0,1.5,19.0,467.0,714.66,553.47
2016,11,13,11,45,486.5,198.5,1.6,19.0,469.5,717.64,556.11
2016,11,13,12,0,484.0,201.0,1.7,19.0,472.0,718.42,557.33
2016,11,13,12,15,667.5,144.0,1.75,19.0,513.5,829.82,638.25
2016,11,13,12,30,851.0,87.0,1.8,19.0,555.0,920.67,700.13
2016,11,13,12,45,853.0,84.0,1.85,19.5,544.0,908.47,690.55
2016,11,13,13,0,855.0,81.0,1.9,20.0,533.0,892.73,679.85
2016,11,13,13,15,846.0,79.5,1.85,20.0,513.0,865.69,661.73
2016,11,13,13,30,837.0,78.0,1.8,20.0,493.0,835.74,641.71
2016,11,13,13,45,825.0,76.0,1.8,20.0,466.0,799.92,618.03
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,761.75,592.49
2016,11,13,14,15,793.5,71.5,1.75,20.0,406.0,715.09,560.14
2016,11,13,14,30,774.0,69.0,1.7,20.0,373.0,667.13,526.41
2016,11,13,14,45,747.0,66.0,1.7,20.0,335.0,612.4,487.36
2016,11,13,15,0,720.0,63.0,1.7,20.0,297.0,557.63,445.52
2016,11,13,15,15,680.0,59.0,1.7,19.5,256.0,494.24,396.33
2016,11,13,15,30,640.0,55.0,1.7,19.0,215.0,436.16,349.23
2016,11,13,15,45,578.0,49.0,1.7,19.0,172.0,364.18,288.89
2016,11,13,16,0,516.0,43.0,1.7,19.0,129.0,297.56,231.06
2016,11,13,16,15,415.0,34.0,1.65,18.5,89.0,218.48,162.32
2016,11,13,16,30,314.0,25.0,1.6,18.0,49.0,147.91,84.88
2016,11,13,16,45,157.0,12.5,1.55,17.5,24.5,53.87,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,12.0,12.0,37.41,0.0
2016,11,14,7,15,254.5,21.5,2.15,12.5,44.5,117.71,44.98
2016,11,14,7,30,399.0,33.0,2.1,13.0,77.0,205.45,152.81
2016,11,14,7,45,483.0,40.5,2.1,13.5,118.5,273.43,215.98
2016,11,14,8,0,567.0,48.0,2.1,14.0,160.0,349.99,283.09
2016,11,14,8,15,619.0,53.5,2.0,14.5,203.0,414.92,339.0
2016,11,14,8,30,671.0,59.0,1.9,15.0,246.0,480.4,393.23
2016,11,14,8,45,340.0,92.5,1.8,15.5,187.5,341.56,281.45
2016,11,14,9,0,9.0,126.0,1.7,16.0,129.0,127.28,101.47
2016,11,14,9,15,18.0,142.5,1.55,16.0,149.5,150.58,121.3
2016,11,14,9,30,27.0,159.0,1.4,16.0,170.0,186.69,150.84
2016,11,14,9,45,88.5,181.5,1.3,16.5,222.0,262.08,212.73
2016,11,14,10,0,150.0,204.0,1.2,17.0,274.0,356.46,287.23
2016,11,14,10,15,106.0,209.5,1.05,17.0,260.5,313.38,251.23
2016,11,14,10,30,62.0,215.0,0.9,17.0,247.0,282.7,225.39
2016,11,14,10,45,227.0,212.0,0.8,17.5,333.0,460.97,365.64
2016,11,14,11,0,392.0,209.0,0.7,18.0,419.0,611.8,476.09
2016,11,14,11,15,429.5,204.0,0.6,18.0,438.0,663.5,509.86
2016,11,14,11,30,467.0,199.0,0.5,18.0,457.0,696.95,531.73
2016,11,14,11,45,461.0,203.0,0.4,18.5,459.0,698.29,529.4
2016,11,14,12,0,455.0,207.0,0.3,19.0,461.0,697.5,526.14
2016,11,14,12,15,653.5,147.5,0.4,19.0,507.5,819.76,612.97
2016,11,14,12,30,852.0,88.0,0.5,19.0,554.0,921.73,680.02
2016,11,14,12,45,848.5,86.5,0.6,19.5,541.5,906.42,669.75
2016,11,14,13,0,845.0,85.0,0.7,20.0,529.0,887.75,659.13
2016,11,14,13,15,836.0,84.0,0.9,20.0,509.0,861.59,646.44
2016,11,14,13,30,827.0,83.0,1.1,20.0,489.0,832.53,631.21
2016,11,14,13,45,813.0,81.0,1.35,20.0,462.0,795.36,610.28
2016,11,14,14,0,799.0,79.0,1.6,20.0,435.0,755.98,586.76
2016,11,14,14,15,779.5,76.5,1.75,19.5,402.0,709.83,557.57
2016,11,14,14,30,760.0,74.0,1.9,19.0,369.0,662.38,526.43
2016,11,14,14,45,730.5,70.5,2.1,19.0,331.5,605.9,486.47
2016,11,14,15,0,701.0,67.0,2.3,19.0,294.0,553.15,446.25
2016,11,14,15,15,660.0,62.5,2.5,18.5,252.5,489.59,396.71
2016,11,14,15,30,619.0,58.0,2.7,18.0,211.0,428.21,346.7
2016,11,14,15,45,554.0,51.5,2.9,17.5,168.5,355.22,285.35
2016,11,14,16,0,489.0,45.0,3.1,17.0,126.0,287.89,226.57
2016,11,14,16,15,385.5,35.5,3.15,16.5,86.5,208.78,156.66
2016,11,14,16,30,282.0,26.0,3.2,16.0,47.0,137.7,76.34
2016,11,14,16,45,141.0,13.0,3.3,15.5,23.5,50.03,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.0,95.5,26.51
2016,11,15,7,30,427.0,29.0,2.4,14.0,74.0,211.08,155.18
2016,11,15,7,45,505.5,35.5,2.55,14.5,114.5,273.27,214.82
2016,11,15,8,0,584.0,42.0,2.7,15.0,155.0,347.16,280.33
2016,11,15,8,15,634.0,46.5,2.7,15.0,196.5,410.7,336.42
2016,11,15,8,30,684.0,51.0,2.7,15.0,238.0,477.75,393.54
2016,11,15,8,45,714.5,54.5,2.75,15.5,277.0,534.37,439.92
2016,11,15,9,0,745.0,58.0,2.8,16.0,316.0,591.78,485.3
2016,11,15,9,15,767.5,60.5,2.9,16.0,351.0,642.59,523.81
2016,11,15,9,30,790.0,63.0,3.0,16.0,386.0,692.76,561.04
2016,11,15,9,45,778.0,73.5,3.15,16.5,411.5,724.82,583.35
2016,11,15,10,0,766.0,84.0,3.3,17.0,437.0,753.08,602.71
2016,11,15,10,15,451.5,154.5,3.4,17.0,365.0,589.12,476.77
2016,11,15,10,30,137.0,225.0,3.5,17.0,293.0,377.39,304.96
2016,11,15,10,45,128.0,232.5,3.6,17.5,298.0,380.75,307.3
2016,11,15,11,0,119.0,240.0,3.7,18.0,303.0,383.46,308.33
2016,11,15,11,15,97.5,241.0,3.85,18.0,293.5,348.48,280.25
2016,11,15,11,30,76.0,242.0,4.0,18.0,284.0,329.96,264.95
2016,11,15,11,45,58.0,234.5,4.2,18.0,266.5,303.78,243.74
2016,11,15,12,0,40.0,227.0,4.4,18.0,249.0,277.62,222.47
2016,11,15,12,15,35.0,221.0,4.65,17.5,240.0,265.62,213.37
2016,11,15,12,30,30.0,215.0,4.9,17.0,231.0,253.77,204.3
2016,11,15,12,45,30.5,211.0,5.15,17.0,227.0,249.58,201.21
2016,11,15,13,0,31.0,207.0,5.4,17.0,223.0,245.46,198.17
2016,11,15,13,15,110.5,211.0,5.45,17.0,265.5,337.08,275.21
2016,11,15,13,30,190.0,215.0,5.5,17.0,308.0,408.61,334.96
2016,11,15,13,45,100.0,186.5,5.6,17.0,235.5,279.24,228.71
2016,11,15,14,0,10.0,158.0,5.7,17.0,163.0,159.37,127.93
2016,11,15,14,15,5.0,130.0,5.65,16.5,132.5,125.98,100.59
2016,11,15,14,30,0.0,102.0,5.6,16.0,102.0,93.63,73.68
2016,11,15,14,45,0.0,92.0,5.6,16.0,92.0,84.17,65.84
2016,11,15,15,0,0.0,82.0,5.6,16.0,82.0,74.8,57.98
2016,11,15,15,15,0.0,70.5,5.5,15.5,70.5,63.93,48.86
2016,11,15,15,30,0.0,59.0,5.4,15.0,59.0,53.12,39.65
2016,11,15,15,45,0.0,47.0,5.3,15.0,47.0,41.82,29.83
2016,11,15,16,0,0.0,35.0,5.2,15.0,35.0,30.87,20.24
2016,11,15,16,15,0.0,24.0,4.95,14.5,24.0,21.14,11.58
2016,11,15,16,30,0.0,13.0,4.7,14.0,13.0,11.43,1.28
2016,11,15,16,45,0.0,6.5,4.5,14.0,6.5,5.91,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,16.0,5.0,10.5,37.5,95.21,15.62
2016,11,16,7,30,417.0,32.0,5.2,11.0,75.0,210.07,155.52
2016,11,16,7,45,507.0,39.0,5.45,11.5,117.5,280.72,224.27
2016,11,16,8,0,597.0,46.0,5.7,12.0,160.0,360.49,296.61
2016,11,16,8,15,650.0,51.0,5.85,12.5,203.5,423.21,353.64
2016,11,16,8,30,703.0,56.0,6.0,13.0,247.0,493.5,415.09
2016,11,16,8,45,738.5,59.5,6.2,13.5,287.5,554.31,467.1
2016,11,16,9,0,774.0,63.0,6.4,14.0,328.0,616.21,518.46
2016,11,16,9,15,797.5,65.5,6.45,14.0,364.5,669.02,560.38
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,721.13,600.75
2016,11,16,9,45,836.5,70.5,6.55,14.5,432.0,765.91,633.61
2016,11,16,10,0,852.0,73.0,6.6,15.0,463.0,808.8,664.56
2016,11,16,10,15,863.0,74.5,6.6,15.0,487.5,844.43,690.7
2016,11,16,10,30,874.0,76.0,6.6,15.0,512.0,877.39,714.7
2016,11,16,10,45,877.0,78.0,6.65,15.0,528.5,892.19,725.15
2016,11,16,11,0,880.0,80.0,6.7,15.0,545.0,912.12,739.66
2016,11,16,11,15,883.5,80.5,6.75,15.0,555.0,927.2,750.6
2016,11,16,11,30,887.0,81.0,6.8,15.0,565.0,938.8,759.11
2016,11,16,11,45,881.0,83.5,6.85,15.0,566.0,940.5,760.36
2016,11,16,12,0,875.0,86.0,6.9,15.0,567.0,948.15,766.31
2016,11,16,12,15,873.0,86.0,6.9,15.0,561.5,943.18,762.7
2016,11,16,12,30,871.0,86.0,6.9,15.0,556.0,934.59,756.6
2016,11,16,12,45,865.5,85.0,6.9,15.0,543.0,918.0,744.65
2016,11,16,13,0,860.0,84.0,6.9,15.0,530.0,898.03,730.29
2016,11,16,13,15,850.5,82.5,6.85,15.0,509.5,870.68,710.19
2016,11,16,13,30,841.0,81.0,6.8,15.0,489.0,840.4,687.88
2016,11,16,13,45,824.0,80.0,6.8,15.0,461.5,801.79,659.29
2016,11,16,14,0,807.0,79.0,6.8,15.0,434.0,761.08,628.87
2016,11,16,14,15,786.5,76.5,6.75,14.5,401.0,714.06,594.17
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,665.79,557.89
2016,11,16,14,45,732.0,71.5,6.65,14.0,329.0,607.3,511.34
2016,11,16,15,0,698.0,69.0,6.6,14.0,290.0,553.28,465.85
2016,11,16,15,15,655.0,64.0,6.5,13.5,248.5,488.19,410.9
2016,11,16,15,30,612.0,59.0,6.4,13.0,207.0,425.46,356.26
2016,11,16,15,45,537.5,53.0,6.35,13.0,164.0,348.79,288.0
2016,11,16,16,0,463.0,47.0,6.3,13.0,121.0,278.59,224.02
2016,11,16,16,15,354.5,36.5,6.1,12.5,82.0,197.98,150.66
2016,11,16,16,30,246.0,26.0,5.9,12.0,43.0,124.73,62.6
2016,11,16,16,45,123.0,13.0,5.7,11.5,21.5,45.24,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.0,8.0,35.5,92.83,1.21
2016,11,17,7,30,415.0,30.0,2.0,8.0,71.0,206.8,152.19
2016,11,17,7,45,504.5,37.0,2.05,8.5,113.0,276.71,220.93
2016,11,17,8,0,594.0,44.0,2.1,9.0,155.0,352.15,288.98
2016,11,17,8,15,647.5,48.5,2.1,9.5,198.0,418.11,347.44
2016,11,17,8,30,701.0,53.0,2.1,10.0,241.0,487.78,406.75
2016,11,17,8,45,739.0,56.0,2.1,10.5,282.0,549.26,457.36
2016,11,17,9,0,777.0,59.0,2.1,11.0,323.0,612.08,507.11
2016,11,17,9,15,801.0,61.5,2.05,11.5,359.5,665.21,545.77
2016,11,17,9,30,825.0,64.0,2.0,12.0,396.0,717.72,582.63
2016,11,17,9,45,844.0,65.5,1.95,12.5,427.0,764.03,613.92
2016,11,17,10,0,863.0,67.0,1.9,13.0,458.0,801.1,637.83
2016,11,17,10,15,874.5,68.0,1.85,13.0,483.0,836.34,661.27
2016,11,17,10,30,886.0,69.0,1.8,13.0,508.0,868.97,682.58
2016,11,17,10,45,894.5,69.5,1.75,13.5,526.0,895.44,698.11
2016,11,17,11,0,903.0,70.0,1.7,14.0,544.0,918.76,711.37
2016,11,17,11,15,907.0,70.5,1.6,14.0,554.0,934.62,720.12
2016,11,17,11,30,911.0,71.0,1.5,14.0,564.0,946.94,726.52
2016,11,17,11,45,913.0,70.5,1.45,14.5,566.5,952.45,727.8
2016,11,17,12,0,915.0,70.0,1.4,15.0,569.0,954.26,726.8
2016,11,17,12,15,912.5,70.0,1.35,15.0,564.0,948.81,722.46
2016,11,17,12,30,910.0,70.0,1.3,15.0,559.0,939.68,715.91
2016,11,17,12,45,905.0,69.5,1.3,15.5,546.0,924.02,704.63
2016,11,17,13,0,900.0,69.0,1.3,16.0,533.0,904.89,691.21
2016,11,17,13,15,891.5,68.0,1.35,16.0,512.5,878.71,675.1
2016,11,17,13,30,883.0,67.0,1.4,16.0,492.0,849.49,656.83
2016,11,17,13,45,869.5,65.5,1.45,16.0,465.0,812.63,633.04
2016,11,17,14,0,856.0,64.0,1.5,16.0,438.0,773.42,607.28
2016,11,17,14,15,837.5,62.0,1.5,15.5,405.0,727.67,576.92
2016,11,17,14,30,819.0,60.0,1.5,15.0,372.0,686.7,549.42
2016,11,17,14,45,792.5,57.5,1.55,15.0,333.5,631.65,510.04
2016,11,17,15,0,766.0,55.0,1.6,15.0,295.0,576.4,467.93
2016,11,17,15,15,726.0,51.5,1.5,14.5,253.5,512.06,416.62
2016,11,17,15,30,686.0,48.0,1.4,14.0,212.0,449.55,364.84
2016,11,17,15,45,625.0,42.5,1.35,14.0,169.0,376.62,302.52
2016,11,17,16,0,564.0,37.0,1.3,14.0,126.0,308.64,242.25
2016,11,17,16,15,458.5,29.0,1.3,13.5,86.0,226.53,168.76
2016,11,17,16,30,353.0,21.0,1.3,13.0,46.0,151.56,70.19
2016,11,17,16,45,176.5,10.5,1.3,13.0,23.0,57.56,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
