Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,8,45,5.5,85.0,6.7,13.5,86.5,86.51,68.42
2016,12,8,9,0,11.0,100.0,6.6,14.0,103.0,105.03,84.36
2016,12,8,9,15,15.0,113.5,6.45,14.0,118.0,121.33,98.38
2016,12,8,9,30,19.0,127.0,6.3,14.0,133.0,138.08,112.64
2016,12,8,9,45,22.0,139.0,6.15,14.0,147.0,152.74,125.0
2016,12,8,10,0,25.0,151.0,6.0,14.0,161.0,167.74,137.54
2016,12,8,10,15,12.5,103.5,5.85,14.0,108.5,104.88,84.13
2016,12,8,10,30,0.0,56.0,5.7,14.0,56.0,49.46,36.6
2016,12,8,10,45,4.0,110.5,5.55,14.0,112.5,104.51,83.33
2016,12,8,11,0,8.0,165.0,5.4,14.0,169.0,166.06,134.85
2016,12,8,11,15,4.0,133.0,5.15,14.0,135.0,127.35,102.22
2016,12,8,11,30,0.0,101.0,4.9,14.0,101.0,90.94,71.47
2016,12,8,11,45,0.0,101.5,4.7,14.0,101.5,91.37,71.82
2016,12,8,12,0,0.0,102.0,4.5,14.0,102.0,91.84,72.2
2016,12,8,12,15,0.0,125.0,4.35,14.0,125.0,115.08,91.68
2016,12,8,12,30,0.0,148.0,4.2,14.0,148.0,139.39,111.95
2016,12,8,12,45,6.5,159.5,4.1,14.0,162.5,158.01,127.73
2016,12,8,13,0,13.0,171.0,4.0,14.0,177.0,177.03,143.81
2016,12,8,13,15,52.0,180.0,3.95,14.0,203.0,236.81,194.69
2016,12,8,13,30,91.0,189.0,3.9,14.0,229.0,281.8,232.84
2016,12,8,13,45,103.5,179.5,3.9,14.5,222.5,279.46,231.04
2016,12,8,14,0,116.0,170.0,3.9,15.0,216.0,290.48,240.08
2016,12,8,14,15,111.0,157.5,3.8,14.5,199.0,268.65,222.63
2016,12,8,14,30,106.0,145.0,3.7,14.0,182.0,247.05,205.2
2016,12,8,14,45,101.5,129.5,3.6,14.0,162.0,222.07,184.36
2016,12,8,15,0,97.0,114.0,3.5,14.0,142.0,197.36,163.43
2016,12,8,15,15,88.0,98.0,3.3,14.0,120.5,169.6,139.49
2016,12,8,15,30,79.0,82.0,3.1,14.0,99.0,142.6,115.84
2016,12,8,15,45,65.0,65.0,2.95,14.0,76.5,112.42,89.19
2016,12,8,16,0,51.0,48.0,2.8,14.0,54.0,83.4,63.28
2016,12,8,16,15,25.5,32.0,2.65,13.5,35.0,45.78,29.26
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,14.28,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,7.28,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,12.0,7.0,6.37,0.0
2016,12,9,7,30,0.0,14.0,2.6,12.0,14.0,12.73,0.0
2016,12,9,7,45,67.5,28.0,2.75,12.5,36.0,69.18,40.33
2016,12,9,8,0,135.0,42.0,2.9,13.0,58.0,120.1,92.01
2016,12,9,8,15,157.0,58.5,2.95,13.0,84.5,157.29,126.4
2016,12,9,8,30,179.0,75.0,3.0,13.0,111.0,196.33,161.44
2016,12,9,8,45,195.0,90.0,3.15,13.5,137.0,231.6,192.42
2016,12,9,9,0,211.0,105.0,3.3,14.0,163.0,268.05,223.66
2016,12,9,9,15,219.0,119.0,3.3,14.0,186.5,298.79,249.75
2016,12,9,9,30,227.0,133.0,3.3,14.0,210.0,329.74,275.47
2016,12,9,9,45,170.5,149.0,3.35,14.5,210.0,301.45,250.75
2016,12,9,10,0,114.0,165.0,3.4,15.0,210.0,281.93,232.8
2016,12,9,10,15,57.0,152.0,3.4,15.0,174.5,206.32,169.24
2016,12,9,10,30,0.0,139.0,3.4,15.0,139.0,131.99,105.61
2016,12,9,10,45,76.5,172.0,3.4,15.5,207.5,247.9,203.61
2016,12,9,11,0,153.0,205.0,3.4,16.0,276.0,373.51,305.79
2016,12,9,11,15,188.0,208.0,3.35,16.0,297.5,409.96,334.99
2016,12,9,11,30,223.0,211.0,3.3,16.0,319.0,446.8,364.56
2016,12,9,11,45,239.0,211.5,3.25,16.0,328.0,480.65,390.76
2016,12,9,12,0,255.0,212.0,3.2,16.0,337.0,496.45,403.13
2016,12,9,12,15,266.5,209.0,3.15,16.0,339.0,502.77,408.23
2016,12,9,12,30,278.0,206.0,3.1,16.0,341.0,508.03,412.58
2016,12,9,12,45,286.0,200.0,3.1,16.0,336.0,505.13,410.78
2016,12,9,13,0,294.0,194.0,3.1,16.0,331.0,501.02,408.1
2016,12,9,13,15,250.0,191.0,3.0,15.5,305.0,454.53,371.57
2016,12,9,13,30,206.0,188.0,2.9,15.0,279.0,392.97,323.05
2016,12,9,13,45,133.0,175.5,2.85,15.0,233.0,313.28,257.78
2016,12,9,14,0,60.0,163.0,2.8,15.0,187.0,223.1,182.78
2016,12,9,14,15,57.0,151.0,2.75,15.0,172.5,205.91,168.95
2016,12,9,14,30,54.0,139.0,2.7,15.0,158.0,189.03,155.04
2016,12,9,14,45,50.5,124.5,2.7,15.0,140.5,168.83,138.22
2016,12,9,15,0,47.0,110.0,2.7,15.0,123.0,149.01,121.49
2016,12,9,15,15,306.0,79.5,2.55,14.5,146.0,299.47,249.25
2016,12,9,15,30,565.0,49.0,2.4,14.0,169.0,395.77,325.55
2016,12,9,15,45,498.5,42.5,2.3,14.0,131.5,325.89,263.66
2016,12,9,16,0,432.0,36.0,2.2,14.0,94.0,261.75,205.64
2016,12,9,16,15,316.5,27.0,2.2,14.0,60.5,181.62,128.89
2016,12,9,16,30,201.0,18.0,2.2,14.0,27.0,102.96,0.0
2016,12,9,16,45,100.5,9.0,2.2,14.0,13.5,37.74,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,11.43,1.72
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,18.48,9.44
2016,12,10,8,15,0.0,31.0,6.35,14.0,31.0,27.32,17.32
2016,12,10,8,30,0.0,41.0,6.3,14.0,41.0,36.17,25.12
2016,12,10,8,45,0.0,51.0,6.25,14.0,51.0,45.13,32.96
2016,12,10,9,0,0.0,61.0,6.2,14.0,61.0,54.56,41.14
2016,12,10,9,15,0.0,70.5,6.0,14.0,70.5,63.52,48.84
2016,12,10,9,30,0.0,80.0,5.8,14.0,80.0,72.55,56.52
2016,12,10,9,45,0.0,84.5,5.65,14.0,84.5,76.47,59.81
2016,12,10,10,0,0.0,89.0,5.5,14.0,89.0,80.5,63.15
2016,12,10,10,15,0.0,60.5,5.35,14.0,60.5,53.45,40.07
2016,12,10,10,30,0.0,32.0,5.2,14.0,32.0,28.21,18.5
2016,12,10,10,45,0.0,25.0,5.05,14.5,25.0,22.03,13.17
2016,12,10,11,0,0.0,18.0,4.9,15.0,18.0,15.86,7.86
2016,12,10,11,15,2.0,91.0,4.65,15.0,92.0,83.0,64.75
2016,12,10,11,30,4.0,164.0,4.4,15.0,166.0,160.68,129.44
2016,12,10,11,45,2.0,91.0,4.15,15.0,92.0,82.92,64.5
2016,12,10,12,0,0.0,18.0,3.9,15.0,18.0,15.86,7.84
2016,12,10,12,15,0.0,75.5,3.7,15.0,75.5,66.8,50.96
2016,12,10,12,30,0.0,133.0,3.5,15.0,133.0,123.58,98.43
2016,12,10,12,45,0.0,113.5,3.35,15.0,113.5,103.61,81.77
2016,12,10,13,0,0.0,94.0,3.2,15.0,94.0,84.23,65.63
2016,12,10,13,15,0.5,120.5,3.1,14.5,121.0,111.8,88.98
2016,12,10,13,30,1.0,147.0,3.0,14.0,148.0,141.39,113.94
2016,12,10,13,45,0.5,77.0,2.95,14.0,77.5,68.53,52.82
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.16,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.71,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.27,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.39,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.07,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,7.0,7.5,0.0,0.0
2016,12,11,7,30,0.0,15.0,2.5,7.0,15.0,13.64,0.0
2016,12,11,7,45,111.0,27.5,2.5,7.5,40.5,84.38,46.7
2016,12,11,8,0,222.0,40.0,2.5,8.0,66.0,164.2,128.55
2016,12,11,8,15,259.5,54.0,2.55,8.0,96.0,210.38,172.66
2016,12,11,8,30,297.0,68.0,2.6,8.0,126.0,260.15,218.14
2016,12,11,8,45,320.0,80.5,2.65,8.5,155.5,302.82,256.24
2016,12,11,9,0,343.0,93.0,2.7,9.0,185.0,346.98,294.48
2016,12,11,9,15,362.5,103.0,2.7,9.0,212.5,386.95,328.76
2016,12,11,9,30,382.0,113.0,2.7,9.0,240.0,427.56,362.74
2016,12,11,9,45,305.0,135.5,2.7,9.5,243.5,397.5,336.33
2016,12,11,10,0,228.0,158.0,2.7,10.0,247.0,375.79,316.22
2016,12,11,10,15,114.0,136.5,2.7,10.0,181.0,247.15,207.93
2016,12,11,10,30,0.0,115.0,2.7,10.0,115.0,106.35,85.78
2016,12,11,10,45,39.0,156.5,2.75,10.5,175.0,196.73,163.36
2016,12,11,11,0,78.0,198.0,2.8,11.0,235.0,282.86,235.05
2016,12,11,11,15,252.0,187.0,2.75,11.0,307.5,456.93,380.33
2016,12,11,11,30,426.0,176.0,2.7,11.0,380.0,620.03,510.44
2016,12,11,11,45,415.5,180.0,2.7,11.5,381.0,618.44,506.68
2016,12,11,12,0,405.0,184.0,2.7,12.0,382.0,614.94,502.71
2016,12,11,12,15,241.5,197.0,2.7,12.0,315.0,464.8,382.48
2016,12,11,12,30,78.0,210.0,2.7,12.0,248.0,298.41,245.42
2016,12,11,12,45,156.5,205.5,2.75,12.0,279.0,379.37,314.07
2016,12,11,13,0,235.0,201.0,2.8,12.0,310.0,458.2,378.79
2016,12,11,13,15,220.5,194.5,2.9,12.0,294.0,417.34,346.29
2016,12,11,13,30,206.0,188.0,3.0,12.0,278.0,393.29,327.25
2016,12,11,13,45,142.5,177.0,3.1,12.0,238.0,323.34,269.37
2016,12,11,14,0,79.0,166.0,3.2,12.0,198.0,242.32,201.53
2016,12,11,14,15,74.5,154.0,3.1,11.5,182.5,223.39,186.38
2016,12,11,14,30,70.0,142.0,3.0,11.0,167.0,204.84,171.15
2016,12,11,14,45,66.0,127.5,2.9,11.0,148.5,183.7,153.26
2016,12,11,15,0,62.0,113.0,2.8,11.0,130.0,162.95,135.46
2016,12,11,15,15,54.5,97.0,2.6,10.5,110.5,138.45,114.34
2016,12,11,15,30,47.0,81.0,2.4,10.0,91.0,114.65,93.49
2016,12,11,15,45,37.0,64.0,2.25,10.0,71.0,88.83,70.47
2016,12,11,16,0,27.0,47.0,2.1,10.0,51.0,63.76,47.96
2016,12,11,16,15,13.5,31.0,2.05,9.5,33.0,39.25,24.97
2016,12,11,16,30,0.0,15.0,2.0,9.0,15.0,13.22,0.0
2016,12,11,16,45,0.0,7.5,2.0,9.0,7.5,6.82,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,7.0,13.0,11.82,0.0
2016,12,12,7,45,120.0,25.5,2.75,7.5,39.0,91.66,48.33
2016,12,12,8,0,240.0,38.0,2.8,8.0,65.0,168.94,131.86
2016,12,12,8,15,281.5,51.5,2.85,8.5,96.0,217.35,178.03
2016,12,12,8,30,323.0,65.0,2.9,9.0,127.0,269.74,225.47
2016,12,12,8,45,349.0,77.0,2.95,9.5,158.0,314.78,265.63
2016,12,12,9,0,375.0,89.0,3.0,10.0,189.0,361.52,306.05
2016,12,12,9,15,390.0,100.5,2.85,10.0,217.5,401.69,340.14
2016,12,12,9,30,405.0,112.0,2.7,10.0,246.0,442.02,373.39
2016,12,12,9,45,418.5,120.5,2.6,10.0,270.5,477.55,402.08
2016,12,12,10,0,432.0,129.0,2.5,10.0,295.0,512.69,429.82
2016,12,12,10,15,508.5,123.0,2.4,10.0,331.0,580.18,483.78
2016,12,12,10,30,585.0,117.0,2.3,10.0,367.0,657.32,542.71
2016,12,12,10,45,463.0,149.0,2.2,10.5,352.5,598.77,493.45
2016,12,12,11,0,341.0,181.0,2.1,11.0,338.0,523.29,431.14
2016,12,12,11,15,383.0,178.0,2.15,11.0,358.5,561.54,462.35
2016,12,12,11,30,425.0,175.0,2.2,11.0,379.0,617.67,505.7
2016,12,12,11,45,396.5,183.0,2.25,11.0,374.5,604.54,494.56
2016,12,12,12,0,368.0,191.0,2.3,11.0,370.0,572.24,469.64
2016,12,12,12,15,384.0,186.5,2.3,11.0,372.5,580.72,476.9
2016,12,12,12,30,400.0,182.0,2.3,11.0,375.0,605.37,495.85
2016,12,12,12,45,354.5,186.0,2.35,11.0,354.5,548.68,451.68
2016,12,12,13,0,309.0,190.0,2.4,11.0,334.0,509.42,420.67
2016,12,12,13,15,265.0,188.0,2.4,11.0,308.0,464.05,384.4
2016,12,12,13,30,221.0,186.0,2.4,11.0,282.0,403.48,335.83
2016,12,12,13,45,164.5,177.5,2.45,11.0,247.0,342.17,285.54
2016,12,12,14,0,108.0,169.0,2.5,11.0,212.0,283.47,236.49
2016,12,12,14,15,102.5,157.0,2.5,11.0,195.0,262.16,219.18
2016,12,12,14,30,97.0,145.0,2.5,11.0,178.0,241.15,201.77
2016,12,12,14,45,92.5,130.0,2.5,11.0,158.5,217.17,181.69
2016,12,12,15,0,88.0,115.0,2.5,11.0,139.0,193.5,161.54
2016,12,12,15,15,79.0,98.5,2.4,10.5,118.0,165.39,137.45
2016,12,12,15,30,70.0,82.0,2.3,10.0,97.0,138.04,113.56
2016,12,12,15,45,57.5,65.0,2.25,10.0,75.5,108.95,87.6
2016,12,12,16,0,45.0,48.0,2.2,10.0,54.0,80.85,62.24
2016,12,12,16,15,22.5,32.0,2.2,10.0,35.0,44.45,28.98
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,14.15,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,15.0,1.3,9.5,15.0,13.2,1.79
2016,12,13,8,0,0.0,25.0,1.4,10.0,25.0,22.03,12.48
2016,12,13,8,15,0.0,38.5,1.4,10.0,38.5,34.73,23.94
2016,12,13,8,30,0.0,52.0,1.4,10.0,52.0,47.95,35.69
2016,12,13,8,45,0.0,65.0,1.4,10.5,65.0,60.57,46.76
2016,12,13,9,0,0.0,78.0,1.4,11.0,78.0,73.22,57.69
2016,12,13,9,15,0.0,90.5,1.3,11.0,90.5,85.38,68.15
2016,12,13,9,30,0.0,103.0,1.2,11.0,103.0,97.63,78.57
2016,12,13,9,45,0.0,113.5,1.1,11.5,113.5,107.77,86.91
2016,12,13,10,0,0.0,124.0,1.0,12.0,124.0,118.05,95.24
2016,12,13,10,15,51.0,154.0,1.0,12.0,175.5,204.46,168.69
2016,12,13,10,30,102.0,184.0,1.0,12.0,227.0,284.96,235.07
2016,12,13,10,45,427.5,135.5,1.05,12.5,329.0,551.58,450.69
2016,12,13,11,0,753.0,87.0,1.1,13.0,431.0,787.03,621.4
2016,12,13,11,15,394.5,140.0,1.15,13.0,320.5,543.0,438.04
2016,12,13,11,30,36.0,193.0,1.2,13.0,210.0,239.01,192.97
2016,12,13,11,45,47.0,199.5,1.25,13.0,222.0,257.03,209.29
2016,12,13,12,0,58.0,206.0,1.3,13.0,234.0,275.29,224.29
2016,12,13,12,15,90.5,210.5,1.35,13.0,254.0,310.61,253.69
2016,12,13,12,30,123.0,215.0,1.4,13.0,274.0,362.63,295.73
2016,12,13,12,45,61.5,129.5,1.45,13.0,159.0,185.08,151.75
2016,12,13,13,0,0.0,44.0,1.5,13.0,44.0,38.83,27.57
2016,12,13,13,15,0.0,36.5,1.5,13.0,36.5,32.19,22.02
2016,12,13,13,30,0.0,29.0,1.5,13.0,29.0,25.56,16.36
2016,12,13,13,45,0.0,70.5,1.55,13.0,70.5,62.33,47.86
2016,12,13,14,0,0.0,112.0,1.6,13.0,112.0,104.27,83.41
2016,12,13,14,15,0.0,103.0,1.65,13.0,103.0,95.55,76.09
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,86.93,68.89
2016,12,13,14,45,0.0,84.0,1.8,13.0,84.0,77.33,60.79
2016,12,13,15,0,0.0,74.0,1.9,13.0,74.0,67.82,52.68
2016,12,13,15,15,248.0,66.0,1.8,12.5,118.5,248.46,208.53
2016,12,13,15,30,496.0,58.0,1.7,12.0,163.0,370.74,306.67
2016,12,13,15,45,429.0,50.0,1.65,12.0,126.5,301.79,245.64
2016,12,13,16,0,362.0,42.0,1.6,12.0,90.0,238.57,188.93
2016,12,13,16,15,253.5,30.5,1.75,11.5,58.0,161.64,116.93
2016,12,13,16,30,145.0,19.0,1.9,11.0,26.0,84.89,0.0
2016,12,13,16,45,72.5,9.5,2.1,11.0,13.0,30.4,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,12.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,12.0,11.0,10.01,0.0
2016,12,14,7,45,87.0,24.5,5.35,12.5,34.0,69.6,29.63
2016,12,14,8,0,174.0,38.0,5.5,13.0,57.0,140.35,106.37
2016,12,14,8,15,212.0,52.5,5.55,13.0,86.0,184.67,148.57
2016,12,14,8,30,250.0,67.0,5.6,13.0,115.0,232.75,192.21
2016,12,14,8,45,274.0,81.0,5.65,13.5,144.0,275.47,230.25
2016,12,14,9,0,298.0,95.0,5.7,14.0,173.0,307.8,258.95
2016,12,14,9,15,312.5,108.0,5.7,14.0,200.0,345.33,291.43
2016,12,14,9,30,327.0,121.0,5.7,14.0,227.0,383.33,323.59
2016,12,14,9,45,330.0,132.0,5.75,14.0,248.5,410.49,346.2
2016,12,14,10,0,333.0,143.0,5.8,14.0,270.0,436.97,367.86
2016,12,14,10,15,219.5,163.0,5.8,14.0,249.5,380.78,318.94
2016,12,14,10,30,106.0,183.0,5.8,14.0,229.0,287.03,238.71
2016,12,14,10,45,72.5,184.0,5.8,14.0,216.0,260.31,215.52
2016,12,14,11,0,39.0,185.0,5.8,14.0,203.0,232.39,191.07
2016,12,14,11,15,25.5,179.0,5.75,14.0,191.0,197.43,161.53
2016,12,14,11,30,12.0,173.0,5.7,14.0,179.0,178.21,144.95
2016,12,14,11,45,39.0,190.5,5.7,14.5,209.5,238.43,195.46
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,285.23,234.26
2016,12,14,12,15,33.0,146.5,5.65,15.0,162.5,179.39,146.21
2016,12,14,12,30,0.0,85.0,5.6,15.0,85.0,75.34,58.1
2016,12,14,12,45,1.0,120.5,5.55,15.0,121.0,111.75,88.77
2016,12,14,13,0,2.0,156.0,5.5,15.0,157.0,150.91,121.51
2016,12,14,13,15,18.5,165.0,5.5,14.5,173.0,175.97,143.37
2016,12,14,13,30,35.0,174.0,5.5,14.0,189.0,215.77,177.43
2016,12,14,13,45,50.5,169.0,5.55,14.0,189.5,223.01,184.16
2016,12,14,14,0,66.0,164.0,5.6,14.0,190.0,229.66,190.39
2016,12,14,14,15,61.5,152.5,5.55,14.0,175.0,211.76,175.48
2016,12,14,14,30,57.0,141.0,5.5,14.0,160.0,194.28,160.82
2016,12,14,14,45,53.0,126.5,5.45,14.0,143.0,173.58,143.34
2016,12,14,15,0,49.0,112.0,5.4,14.0,126.0,153.31,126.01
2016,12,14,15,15,41.5,96.0,5.3,14.0,106.5,129.29,105.23
2016,12,14,15,30,34.0,80.0,5.2,14.0,87.0,106.0,84.84
2016,12,14,15,45,25.0,63.5,5.15,14.0,68.0,81.92,63.64
2016,12,14,16,0,16.0,47.0,5.1,14.0,49.0,58.55,42.96
2016,12,14,16,15,8.0,31.0,5.2,13.5,32.0,33.44,20.29
2016,12,14,16,30,0.0,15.0,5.3,13.0,15.0,13.22,0.0
2016,12,14,16,45,0.0,7.5,5.4,13.0,7.5,6.82,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.5,7.95,13.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,15.0,7.9,13.0,15.0,13.18,4.97
2016,12,15,8,15,0.0,23.0,7.75,13.0,23.0,20.24,11.34
2016,12,15,8,30,0.0,31.0,7.6,13.0,31.0,27.31,17.61
2016,12,15,8,45,0.0,39.5,7.45,13.5,39.5,34.83,24.18
2016,12,15,9,0,0.0,48.0,7.3,14.0,48.0,42.36,30.69
2016,12,15,9,15,0.0,55.5,7.15,14.0,55.5,49.01,36.43
2016,12,15,9,30,0.0,63.0,7.0,14.0,63.0,55.67,42.13
2016,12,15,9,45,0.0,69.5,6.85,14.0,69.5,61.51,47.09
2016,12,15,10,0,0.0,76.0,6.7,14.0,76.0,67.58,52.2
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,78.19,61.14
2016,12,15,10,30,0.0,98.0,6.5,14.0,98.0,88.93,70.15
2016,12,15,10,45,0.0,100.0,6.45,14.0,100.0,90.62,71.49
2016,12,15,11,0,0.0,102.0,6.4,14.0,102.0,92.38,72.89
2016,12,15,11,15,0.0,73.5,6.45,14.0,73.5,65.01,49.7
2016,12,15,11,30,0.0,45.0,6.5,14.0,45.0,39.72,28.22
2016,12,15,11,45,0.0,45.5,6.55,14.0,45.5,40.17,28.59
2016,12,15,12,0,0.0,46.0,6.6,14.0,46.0,40.61,28.96
2016,12,15,12,15,0.0,30.0,6.8,14.0,30.0,26.46,16.91
2016,12,15,12,30,0.0,14.0,7.0,14.0,14.0,12.33,4.87
2016,12,15,12,45,0.0,24.5,7.2,14.0,24.5,21.59,12.79
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,30.87,20.71
2016,12,15,13,15,0.0,54.0,7.45,14.0,54.0,47.69,35.06
2016,12,15,13,30,0.0,73.0,7.5,14.0,73.0,64.56,49.45
2016,12,15,13,45,0.0,55.0,7.6,14.0,55.0,48.57,35.89
2016,12,15,14,0,0.0,37.0,7.7,14.0,37.0,32.62,22.31
2016,12,15,14,15,0.0,34.0,7.6,14.0,34.0,29.96,20.07
2016,12,15,14,30,0.0,31.0,7.5,14.0,31.0,27.3,17.82
2016,12,15,14,45,0.0,27.5,7.45,14.0,27.5,24.21,15.17
2016,12,15,15,0,0.0,24.0,7.4,14.0,24.0,21.12,12.51
2016,12,15,15,15,0.0,20.5,7.2,14.0,20.5,18.03,9.82
2016,12,15,15,30,0.0,17.0,7.0,14.0,17.0,14.94,7.11
2016,12,15,15,45,0.0,13.0,6.85,14.0,13.0,11.41,4.01
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.9,0.91
2016,12,15,16,15,0.0,6.0,6.35,13.5,6.0,5.26,0.0
2016,12,15,16,30,0.0,3.0,6.0,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,5.7,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,49.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,99.0,12.0,7.1,8.0,14.0,42.07,0.0
2016,12,16,7,45,254.5,23.0,7.15,8.5,45.5,135.96,51.61
2016,12,16,8,0,410.0,34.0,7.2,9.0,77.0,235.44,181.68
2016,12,16,8,15,496.5,41.0,7.3,9.0,116.5,307.08,252.24
2016,12,16,8,30,583.0,48.0,7.4,9.0,156.0,386.57,325.63
2016,12,16,8,45,637.0,53.0,7.55,9.0,196.0,452.27,386.27
2016,12,16,9,0,691.0,58.0,7.7,9.0,236.0,516.94,444.76
2016,12,16,9,15,725.5,61.5,7.7,9.0,273.0,574.51,495.56
2016,12,16,9,30,760.0,65.0,7.7,9.0,310.0,632.63,544.79
2016,12,16,9,45,790.5,66.0,7.75,9.5,343.5,684.98,586.37
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,736.71,626.64
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,776.11,657.43
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,813.38,686.28
2016,12,16,10,45,860.0,72.0,7.8,10.5,449.5,842.55,707.2
2016,12,16,11,0,868.0,74.0,7.8,11.0,469.0,868.82,725.72
2016,12,16,11,15,874.5,75.0,7.75,11.0,481.5,889.39,740.94
2016,12,16,11,30,881.0,76.0,7.7,11.0,494.0,906.69,753.69
2016,12,16,11,45,882.0,76.5,7.7,11.0,499.0,915.0,759.76
2016,12,16,12,0,883.0,77.0,7.7,11.0,504.0,919.78,763.28
2016,12,16,12,15,883.0,77.0,7.7,11.0,502.0,919.45,763.02
2016,12,16,12,30,883.0,77.0,7.7,11.0,500.0,915.56,760.19
2016,12,16,12,45,880.0,76.0,7.75,11.0,490.5,904.15,751.87
2016,12,16,13,0,877.0,75.0,7.8,11.0,481.0,889.3,741.02
2016,12,16,13,15,869.0,74.0,7.9,11.0,464.5,866.77,724.41
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,841.19,705.4
2016,12,16,13,45,847.0,71.5,8.15,11.0,423.5,807.12,679.71
2016,12,16,14,0,833.0,70.0,8.3,11.0,399.0,770.66,651.86
2016,12,16,14,15,813.0,68.0,8.4,10.5,369.0,726.81,618.73
2016,12,16,14,30,793.0,66.0,8.5,10.0,339.0,681.44,583.72
2016,12,16,14,45,765.5,62.5,8.6,10.0,303.5,627.85,540.11
2016,12,16,15,0,738.0,59.0,8.7,10.0,268.0,573.97,494.1
2016,12,16,15,15,694.0,54.5,8.65,9.5,229.0,508.95,437.47
2016,12,16,15,30,650.0,50.0,8.6,9.0,190.0,445.81,380.74
2016,12,16,15,45,584.0,44.0,8.6,9.0,149.0,376.8,316.75
2016,12,16,16,0,518.0,38.0,8.6,9.0,108.0,308.73,252.09
2016,12,16,16,15,259.0,36.0,8.55,8.5,71.0,171.33,128.26
2016,12,16,16,30,0.0,34.0,8.5,8.0,34.0,41.98,0.0
2016,12,16,16,45,0.0,17.0,8.5,8.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,3.15,4.5,40.5,121.71,40.35
2016,12,17,8,0,497.0,30.0,3.1,5.0,81.0,261.57,202.4
2016,12,17,8,15,578.0,36.5,3.1,5.5,122.5,334.88,275.1
2016,12,17,8,30,659.0,43.0,3.1,6.0,164.0,415.02,347.89
2016,12,17,8,45,708.0,47.0,3.15,6.5,205.0,480.51,406.54
2016,12,17,9,0,757.0,51.0,3.2,7.0,246.0,548.56,465.16
2016,12,17,9,15,789.0,54.5,3.15,7.0,283.5,606.99,514.53
2016,12,17,9,30,821.0,58.0,3.1,7.0,321.0,665.7,561.21
2016,12,17,9,45,842.0,60.0,3.05,7.5,354.0,714.32,597.15
2016,12,17,10,0,863.0,62.0,3.0,8.0,387.0,761.64,631.18
2016,12,17,10,15,877.5,64.0,3.0,8.0,414.0,794.77,655.2
2016,12,17,10,30,892.0,66.0,3.0,8.0,441.0,832.57,682.54
2016,12,17,10,45,900.5,67.0,3.05,8.5,461.0,861.47,702.04
2016,12,17,11,0,909.0,68.0,3.1,9.0,481.0,887.41,719.28
2016,12,17,11,15,914.5,69.0,3.15,9.0,493.5,907.57,733.6
2016,12,17,11,30,920.0,70.0,3.2,9.0,506.0,924.36,745.58
2016,12,17,11,45,921.0,70.5,3.25,9.5,511.0,932.95,750.37
2016,12,17,12,0,922.0,71.0,3.3,10.0,516.0,937.93,752.75
2016,12,17,12,15,920.5,71.0,3.3,10.0,514.0,936.35,751.57
2016,12,17,12,30,919.0,71.0,3.3,10.0,512.0,931.15,747.99
2016,12,17,12,45,909.5,72.0,3.3,10.0,501.0,916.53,737.73
2016,12,17,13,0,900.0,73.0,3.3,10.0,490.0,898.55,725.21
2016,12,17,13,15,891.5,72.0,3.3,10.0,472.5,884.04,715.32
2016,12,17,13,30,883.0,71.0,3.3,10.0,455.0,857.71,696.72
2016,12,17,13,45,869.0,69.5,3.3,10.0,430.5,823.25,672.07
2016,12,17,14,0,855.0,68.0,3.3,10.0,406.0,786.31,645.38
2016,12,17,14,15,835.0,66.0,3.25,10.0,375.5,741.91,612.42
2016,12,17,14,30,815.0,64.0,3.2,10.0,345.0,695.92,577.77
2016,12,17,14,45,785.0,61.0,3.2,10.0,309.0,640.49,535.25
2016,12,17,15,0,755.0,58.0,3.2,10.0,273.0,584.87,490.49
2016,12,17,15,15,711.5,54.0,3.1,9.5,233.0,520.05,436.6
2016,12,17,15,30,668.0,50.0,3.0,9.0,193.0,456.96,382.25
2016,12,17,15,45,598.0,44.0,2.9,8.5,152.0,380.28,314.93
2016,12,17,16,0,528.0,38.0,2.8,8.0,111.0,314.27,254.15
2016,12,17,16,15,407.5,29.0,2.8,7.5,73.0,225.78,169.54
2016,12,17,16,30,287.0,20.0,2.8,7.0,35.0,140.56,19.17
2016,12,17,16,45,143.5,10.0,2.85,7.0,17.5,53.1,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,3.5,40.0,121.6,34.05
2016,12,18,8,0,504.0,29.0,4.7,4.0,80.0,262.75,203.74
2016,12,18,8,15,586.5,35.0,4.75,4.0,121.5,336.36,278.93
2016,12,18,8,30,669.0,41.0,4.8,4.0,163.0,416.95,354.29
2016,12,18,8,45,719.5,45.0,4.9,4.5,204.0,483.57,415.5
2016,12,18,9,0,770.0,49.0,5.0,5.0,245.0,552.96,476.99
2016,12,18,9,15,802.5,52.0,4.9,5.5,283.5,611.59,527.0
2016,12,18,9,30,835.0,55.0,4.8,6.0,322.0,670.54,573.96
2016,12,18,9,45,854.0,58.0,4.75,6.5,355.0,719.49,611.25
2016,12,18,10,0,873.0,61.0,4.7,7.0,388.0,760.11,641.07
2016,12,18,10,15,888.5,62.5,4.55,7.0,415.5,800.63,670.84
2016,12,18,10,30,904.0,64.0,4.4,7.0,443.0,838.97,698.33
2016,12,18,10,45,914.0,65.5,4.25,7.5,464.0,870.19,718.59
2016,12,18,11,0,924.0,67.0,4.1,8.0,485.0,898.46,736.28
2016,12,18,11,15,930.0,67.5,4.05,8.0,498.0,918.74,750.27
2016,12,18,11,30,936.0,68.0,4.0,8.0,511.0,935.61,761.84
2016,12,18,11,45,938.5,68.0,3.95,8.5,517.0,945.13,766.7
2016,12,18,12,0,941.0,68.0,3.9,9.0,523.0,950.99,769.06
2016,12,18,12,15,940.0,68.0,3.95,9.0,520.5,949.99,768.59
2016,12,18,12,30,939.0,68.0,4.0,9.0,518.0,945.28,765.62
2016,12,18,12,45,934.5,67.5,4.05,9.5,508.0,933.1,755.95
2016,12,18,13,0,930.0,67.0,4.1,10.0,498.0,917.37,743.86
2016,12,18,13,15,922.0,66.0,4.2,10.0,480.5,894.51,728.38
2016,12,18,13,30,914.0,65.0,4.3,10.0,463.0,868.45,710.64
2016,12,18,13,45,900.5,64.0,4.4,10.0,438.5,834.85,687.03
2016,12,18,14,0,887.0,63.0,4.5,10.0,414.0,798.72,661.19
2016,12,18,14,15,868.5,61.0,4.45,10.0,383.0,762.0,633.62
2016,12,18,14,30,850.0,59.0,4.4,10.0,352.0,716.17,598.55
2016,12,18,14,45,822.0,56.5,4.4,10.0,316.0,661.61,556.24
