Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,15,0,794.0,54.0,4.4,10.0,280.0,606.64,511.87
2016,12,18,15,15,753.5,50.0,4.25,9.0,240.0,542.14,458.35
2016,12,18,15,30,713.0,46.0,4.1,8.0,200.0,479.13,403.99
2016,12,18,15,45,648.0,41.0,4.0,7.5,158.0,404.16,337.17
2016,12,18,16,0,583.0,36.0,3.9,7.0,116.0,333.84,272.0
2016,12,18,16,15,466.5,28.0,3.85,6.5,77.5,244.72,185.66
2016,12,18,16,30,350.0,20.0,3.8,6.0,39.0,160.28,31.24
2016,12,18,16,45,175.0,10.0,3.8,6.0,19.5,63.06,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,37.0,112.97,24.91
2016,12,19,8,0,447.0,30.0,3.9,4.0,74.0,244.54,188.4
2016,12,19,8,15,530.5,36.5,3.95,4.5,114.0,310.37,256.12
2016,12,19,8,30,614.0,43.0,4.0,5.0,154.0,389.29,328.71
2016,12,19,8,45,666.5,47.5,4.05,5.5,194.0,455.16,388.48
2016,12,19,9,0,719.0,52.0,4.1,6.0,234.0,524.07,448.79
2016,12,19,9,15,752.0,55.0,4.1,6.0,271.5,581.02,498.08
2016,12,19,9,30,785.0,58.0,4.1,6.0,309.0,638.42,545.27
2016,12,19,9,45,801.5,62.0,4.15,6.5,340.5,685.06,581.11
2016,12,19,10,0,818.0,66.0,4.2,7.0,372.0,730.26,615.1
2016,12,19,10,15,833.5,68.0,4.2,7.5,398.5,770.42,644.22
2016,12,19,10,30,849.0,70.0,4.2,8.0,425.0,808.5,671.28
2016,12,19,10,45,858.5,71.5,4.25,8.5,445.0,838.51,692.21
2016,12,19,11,0,868.0,73.0,4.3,9.0,465.0,865.7,710.91
2016,12,19,11,15,874.5,73.5,4.3,9.0,478.0,885.94,725.31
2016,12,19,11,30,881.0,74.0,4.3,9.0,491.0,902.92,737.38
2016,12,19,11,45,882.5,75.0,4.3,9.5,496.5,912.67,742.8
2016,12,19,12,0,884.0,76.0,4.3,10.0,502.0,918.91,745.78
2016,12,19,12,15,882.5,75.5,4.3,10.0,500.0,916.92,744.26
2016,12,19,12,30,881.0,75.0,4.3,10.0,498.0,911.38,740.34
2016,12,19,12,45,877.5,74.5,4.3,10.5,488.5,900.54,731.28
2016,12,19,13,0,874.0,74.0,4.3,11.0,479.0,886.28,719.88
2016,12,19,13,15,718.0,100.0,4.25,11.0,425.0,774.86,636.39
2016,12,19,13,30,562.0,126.0,4.2,11.0,371.0,658.3,547.46
2016,12,19,13,45,694.0,97.5,4.2,11.0,384.0,720.11,596.89
2016,12,19,14,0,826.0,69.0,4.2,11.0,397.0,765.98,632.54
2016,12,19,14,15,806.0,67.0,4.1,10.5,367.0,722.61,600.14
2016,12,19,14,30,786.0,65.0,4.0,10.0,337.0,677.73,566.75
2016,12,19,14,45,755.5,62.0,3.9,10.0,301.5,623.1,523.95
2016,12,19,15,0,725.0,59.0,3.8,10.0,266.0,568.4,479.13
2016,12,19,15,15,681.0,54.5,3.65,9.5,227.5,503.99,425.14
2016,12,19,15,30,637.0,50.0,3.5,9.0,189.0,441.48,370.96
2016,12,19,15,45,566.5,44.5,3.35,9.0,148.5,371.13,307.91
2016,12,19,16,0,496.0,39.0,3.2,9.0,108.0,302.2,244.56
2016,12,19,16,15,380.0,30.0,3.15,8.5,71.5,216.84,163.9
2016,12,19,16,30,264.0,21.0,3.1,8.0,35.0,134.95,32.21
2016,12,19,16,45,132.0,10.5,3.1,8.0,17.5,50.48,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,15.0,4.5,5.5,34.0,100.14,15.25
2016,12,20,8,0,380.0,30.0,4.6,6.0,68.0,215.89,164.42
2016,12,20,8,15,465.5,37.0,4.55,6.0,105.5,284.48,233.78
2016,12,20,8,30,551.0,44.0,4.5,6.0,143.0,361.23,304.69
2016,12,20,8,45,604.0,49.0,4.45,6.5,181.5,424.45,362.11
2016,12,20,9,0,657.0,54.0,4.4,7.0,220.0,487.35,417.52
2016,12,20,9,15,691.5,57.5,4.3,7.5,256.0,543.34,465.12
2016,12,20,9,30,726.0,61.0,4.2,8.0,292.0,600.08,511.13
2016,12,20,9,45,756.5,62.0,4.1,9.0,324.0,651.18,549.02
2016,12,20,10,0,787.0,63.0,4.0,10.0,356.0,701.84,585.5
2016,12,20,10,15,803.0,64.5,3.95,10.0,382.0,740.84,614.51
2016,12,20,10,30,819.0,66.0,3.9,10.0,408.0,777.91,641.71
2016,12,20,10,45,829.5,67.5,3.9,10.5,428.0,808.13,662.46
2016,12,20,11,0,840.0,69.0,3.9,11.0,448.0,835.7,681.06
2016,12,20,11,15,846.5,69.5,3.8,11.0,460.5,855.57,694.58
2016,12,20,11,30,853.0,70.0,3.7,11.0,473.0,863.42,699.25
2016,12,20,11,45,855.0,70.5,3.65,11.5,478.5,872.73,704.18
2016,12,20,12,0,857.0,71.0,3.6,12.0,484.0,878.71,706.75
2016,12,20,12,15,856.5,71.0,3.6,12.0,482.5,878.39,706.46
2016,12,20,12,30,856.0,71.0,3.6,12.0,481.0,874.69,703.9
2016,12,20,12,45,845.0,72.5,3.6,12.5,471.0,869.13,698.86
2016,12,20,13,0,834.0,74.0,3.6,13.0,461.0,851.38,685.01
2016,12,20,13,15,826.0,73.0,3.55,13.0,445.0,829.97,669.64
2016,12,20,13,30,818.0,72.0,3.5,13.0,429.0,805.65,652.16
2016,12,20,13,45,804.5,70.5,3.5,13.0,406.5,773.4,628.96
2016,12,20,14,0,791.0,69.0,3.5,13.0,384.0,738.85,603.88
2016,12,20,14,15,772.0,67.0,3.45,13.0,355.0,697.38,573.01
2016,12,20,14,30,753.0,65.0,3.4,13.0,326.0,654.44,540.61
2016,12,20,14,45,726.5,61.5,3.35,13.0,292.5,603.27,501.16
2016,12,20,15,0,700.0,58.0,3.3,13.0,259.0,551.83,459.62
2016,12,20,15,15,658.0,54.0,3.1,12.5,221.5,490.33,408.56
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,434.78,360.58
2016,12,20,15,45,554.5,44.0,2.75,11.5,145.5,365.2,299.82
2016,12,20,16,0,493.0,38.0,2.6,11.0,107.0,300.52,241.25
2016,12,20,16,15,381.0,29.0,2.6,10.5,71.5,216.85,163.22
2016,12,20,16,30,269.0,20.0,2.6,10.0,36.0,136.73,39.09
2016,12,20,16,45,134.5,10.0,2.65,9.5,18.0,51.03,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,8.5,32.5,97.36,8.28
2016,12,21,8,0,372.0,29.0,4.2,9.0,65.0,210.82,157.8
2016,12,21,8,15,457.5,36.5,4.35,9.0,103.0,279.35,226.67
2016,12,21,8,30,543.0,44.0,4.5,9.0,141.0,356.18,297.02
2016,12,21,8,45,597.5,49.0,4.7,9.5,179.5,419.84,354.6
2016,12,21,9,0,652.0,54.0,4.9,10.0,218.0,483.3,410.57
2016,12,21,9,15,688.0,57.5,4.9,10.0,254.0,540.09,459.77
2016,12,21,9,30,724.0,61.0,4.9,10.0,290.0,597.76,507.9
2016,12,21,9,45,753.5,62.5,4.9,10.5,322.5,648.72,547.32
2016,12,21,10,0,783.0,64.0,4.9,11.0,355.0,699.23,585.48
2016,12,21,10,15,800.0,65.5,4.75,11.5,381.5,739.0,613.78
2016,12,21,10,30,817.0,67.0,4.6,12.0,408.0,776.91,640.04
2016,12,21,10,45,829.5,68.0,4.45,12.5,428.5,808.23,660.74
2016,12,21,11,0,842.0,69.0,4.3,13.0,449.0,836.96,679.16
2016,12,21,11,15,849.5,70.0,4.1,13.0,462.5,858.51,693.18
2016,12,21,11,30,857.0,71.0,3.9,13.0,476.0,868.08,698.61
2016,12,21,11,45,862.0,70.5,3.7,13.5,482.0,878.91,703.77
2016,12,21,12,0,867.0,70.0,3.5,14.0,488.0,886.42,706.5
2016,12,21,12,15,867.0,70.0,3.45,14.0,487.0,886.66,706.29
2016,12,21,12,30,867.0,70.0,3.4,14.0,486.0,883.49,703.82
2016,12,21,12,45,862.0,70.0,3.35,14.0,477.0,872.44,695.81
2016,12,21,13,0,857.0,70.0,3.3,14.0,468.0,858.14,685.62
2016,12,21,13,15,849.5,69.5,3.3,14.0,452.0,846.31,677.66
2016,12,21,13,30,842.0,69.0,3.3,14.0,436.0,822.74,661.14
2016,12,21,13,45,830.5,67.0,3.3,14.5,413.5,791.05,637.45
2016,12,21,14,0,819.0,65.0,3.3,15.0,391.0,756.89,611.87
2016,12,21,14,15,801.0,63.0,3.25,14.5,362.5,715.48,582.59
2016,12,21,14,30,783.0,61.0,3.2,14.0,334.0,672.46,551.56
2016,12,21,14,45,756.0,58.5,3.15,14.0,300.0,621.19,512.48
2016,12,21,15,0,729.0,56.0,3.1,14.0,266.0,569.58,471.47
2016,12,21,15,15,688.5,52.0,2.95,13.5,228.0,507.85,420.78
2016,12,21,15,30,648.0,48.0,2.8,13.0,190.0,447.71,369.66
2016,12,21,15,45,584.0,42.5,2.7,12.5,150.5,375.61,307.27
2016,12,21,16,0,520.0,37.0,2.6,12.0,111.0,312.97,250.49
2016,12,21,16,15,409.5,28.5,2.7,11.5,74.5,228.94,172.53
2016,12,21,16,30,299.0,20.0,2.8,11.0,38.0,148.7,49.76
2016,12,21,16,45,149.5,10.0,2.9,10.5,19.0,55.96,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,3.05,7.5,34.5,103.94,2.73
2016,12,22,8,0,412.0,29.0,3.0,8.0,69.0,226.61,169.08
2016,12,22,8,15,499.5,36.5,2.95,8.0,108.5,298.05,241.39
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,377.93,313.88
2016,12,22,8,45,640.5,49.0,2.85,8.5,187.5,438.93,368.52
2016,12,22,9,0,694.0,54.0,2.8,9.0,227.0,507.89,427.49
2016,12,22,9,15,729.0,57.5,2.55,9.5,264.5,565.87,474.79
2016,12,22,9,30,764.0,61.0,2.3,10.0,302.0,624.53,519.89
2016,12,22,9,45,787.5,63.5,2.1,10.5,334.5,673.9,555.06
2016,12,22,10,0,811.0,66.0,1.9,11.0,367.0,722.33,588.19
2016,12,22,10,15,827.5,67.5,1.8,11.5,394.0,762.69,614.96
2016,12,22,10,30,844.0,69.0,1.7,12.0,421.0,801.05,639.63
2016,12,22,10,45,855.0,70.5,1.6,12.5,441.5,832.5,658.75
2016,12,22,11,0,866.0,72.0,1.5,13.0,462.0,861.23,675.58
2016,12,22,11,15,873.0,72.5,1.55,13.0,475.5,882.19,689.96
2016,12,22,11,30,880.0,73.0,1.6,13.0,489.0,891.06,696.07
2016,12,22,11,45,883.0,73.5,1.7,13.5,495.0,901.71,703.05
2016,12,22,12,0,886.0,74.0,1.8,14.0,501.0,908.94,707.7
2016,12,22,12,15,885.5,74.0,1.8,14.0,500.0,908.85,707.54
2016,12,22,12,30,885.0,74.0,1.8,14.0,499.0,905.28,705.19
2016,12,22,12,45,883.5,73.0,1.8,14.0,490.0,896.02,699.07
2016,12,22,13,0,882.0,72.0,1.8,14.0,481.0,883.34,690.75
2016,12,22,13,15,874.0,71.0,1.65,14.0,464.5,870.14,680.44
2016,12,22,13,30,866.0,70.0,1.5,14.0,448.0,845.11,661.86
2016,12,22,13,45,853.5,68.0,1.4,14.0,425.0,812.14,638.4
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,776.65,613.11
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.0,733.48,582.65
2016,12,22,14,30,802.0,62.0,1.2,14.0,342.0,688.72,550.64
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.0,634.68,511.12
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,580.45,469.85
2016,12,22,15,15,699.5,53.0,1.1,13.5,233.0,516.91,420.21
2016,12,22,15,30,657.0,49.0,1.1,13.0,194.0,455.07,369.89
2016,12,22,15,45,591.5,43.5,1.1,12.5,153.5,381.64,308.36
2016,12,22,16,0,526.0,38.0,1.1,12.0,113.0,317.94,252.19
2016,12,22,16,15,414.5,29.5,1.15,11.5,76.0,232.96,175.08
2016,12,22,16,30,303.0,21.0,1.2,11.0,39.0,152.26,57.67
2016,12,22,16,45,151.5,10.5,1.25,11.0,19.5,57.31,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,9.0,10.5,9.23,0.0
2016,12,23,8,0,0.0,21.0,7.3,9.0,21.0,18.5,8.95
2016,12,23,8,15,0.0,33.5,6.85,9.0,33.5,29.81,19.56
2016,12,23,8,30,0.0,46.0,6.4,9.0,46.0,41.93,30.45
2016,12,23,8,45,0.0,59.0,6.0,9.5,59.0,54.57,41.63
2016,12,23,9,0,0.0,72.0,5.6,10.0,72.0,67.22,52.7
2016,12,23,9,15,0.0,84.0,5.5,10.0,84.0,78.81,62.82
2016,12,23,9,30,0.0,96.0,5.4,10.0,96.0,90.48,72.9
2016,12,23,9,45,0.0,107.5,5.35,10.5,107.5,101.71,82.35
2016,12,23,10,0,0.0,119.0,5.3,11.0,119.0,113.06,91.8
2016,12,23,10,15,0.0,126.5,5.85,11.0,126.5,120.1,97.7
2016,12,23,10,30,0.0,134.0,6.4,11.0,134.0,127.3,103.71
2016,12,23,10,45,163.0,157.5,6.95,11.5,230.5,318.19,269.9
2016,12,23,11,0,326.0,181.0,7.5,12.0,327.0,508.15,429.79
2016,12,23,11,15,205.0,193.5,7.75,12.0,286.5,405.58,342.06
2016,12,23,11,30,84.0,206.0,8.0,12.0,246.0,299.04,249.9
2016,12,23,11,45,42.0,113.5,8.3,12.0,133.5,149.91,123.94
2016,12,23,12,0,0.0,21.0,8.6,12.0,21.0,18.51,10.24
2016,12,23,12,15,14.0,105.0,8.45,11.5,111.5,107.63,87.14
2016,12,23,12,30,28.0,189.0,8.3,11.0,202.0,226.73,188.42
2016,12,23,12,45,14.0,105.0,8.15,11.0,111.5,107.6,87.24
2016,12,23,13,0,0.0,21.0,8.0,11.0,21.0,18.5,10.32
2016,12,23,13,15,0.0,63.0,7.8,11.0,63.0,55.68,42.35
2016,12,23,13,30,0.0,105.0,7.6,11.0,105.0,95.71,76.7
2016,12,23,13,45,146.5,132.0,7.45,11.0,191.0,270.45,230.43
2016,12,23,14,0,293.0,159.0,7.3,11.0,277.0,434.42,370.54
2016,12,23,14,15,276.5,151.5,7.2,10.5,256.0,404.16,345.37
2016,12,23,14,30,260.0,144.0,7.1,10.0,235.0,374.24,320.5
2016,12,23,14,45,250.0,130.5,7.05,10.0,210.5,341.57,292.66
2016,12,23,15,0,240.0,117.0,7.0,10.0,186.0,309.08,264.51
2016,12,23,15,15,221.5,102.0,6.9,10.0,159.0,269.67,229.81
2016,12,23,15,30,203.0,87.0,6.8,10.0,132.0,231.46,195.57
2016,12,23,15,45,176.5,71.0,6.7,10.0,104.5,189.06,157.15
2016,12,23,16,0,150.0,55.0,6.6,10.0,77.0,148.95,120.29
2016,12,23,16,15,99.0,39.0,6.55,9.5,51.5,100.85,75.89
2016,12,23,16,30,48.0,23.0,6.5,9.0,26.0,47.03,16.74
2016,12,23,16,45,24.0,11.5,6.45,9.0,13.0,18.07,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,14.0,6.0,6.5,33.5,103.3,0.0
2016,12,24,8,0,419.0,28.0,6.1,7.0,67.0,226.94,169.04
2016,12,24,8,15,507.5,35.0,6.15,7.0,106.5,293.55,240.04
2016,12,24,8,30,596.0,42.0,6.2,7.0,146.0,373.87,314.94
2016,12,24,8,45,652.5,46.0,6.3,7.5,186.0,440.44,376.22
2016,12,24,9,0,709.0,50.0,6.4,8.0,226.0,510.45,438.63
2016,12,24,9,15,743.5,53.0,6.35,8.0,263.5,568.02,489.48
2016,12,24,9,30,778.0,56.0,6.3,8.0,301.0,626.26,538.67
2016,12,24,9,45,803.5,58.0,6.3,8.5,334.0,676.95,578.59
2016,12,24,10,0,829.0,60.0,6.3,9.0,367.0,726.86,617.0
2016,12,24,10,15,845.0,61.5,6.2,9.0,394.0,767.43,648.09
2016,12,24,10,30,861.0,63.0,6.1,9.0,421.0,798.23,671.07
2016,12,24,10,45,871.5,64.5,6.1,9.5,441.5,829.47,693.37
2016,12,24,11,0,882.0,66.0,6.1,10.0,462.0,857.98,713.34
2016,12,24,11,15,888.5,66.5,6.05,10.0,476.0,878.7,728.33
2016,12,24,11,30,895.0,67.0,6.0,10.0,490.0,896.21,740.92
2016,12,24,11,45,898.0,67.5,5.95,10.0,496.5,907.23,748.63
2016,12,24,12,0,901.0,68.0,5.9,10.0,503.0,914.77,753.85
2016,12,24,12,15,901.0,68.0,5.85,10.0,501.5,915.38,753.96
2016,12,24,12,30,901.0,68.0,5.8,10.0,500.0,912.44,751.57
2016,12,24,12,45,891.5,69.5,5.8,10.0,490.5,899.44,741.97
2016,12,24,13,0,882.0,71.0,5.8,10.0,481.0,883.12,730.01
2016,12,24,13,15,874.5,70.0,5.75,10.0,465.0,862.09,714.27
2016,12,24,13,30,867.0,69.0,5.7,10.0,449.0,846.19,702.56
2016,12,24,13,45,855.5,67.5,5.7,10.0,426.5,814.86,679.15
2016,12,24,14,0,844.0,66.0,5.7,10.0,404.0,780.94,653.63
2016,12,24,14,15,825.5,64.0,5.65,10.0,374.5,738.6,621.02
2016,12,24,14,30,807.0,62.0,5.6,10.0,345.0,694.57,586.69
2016,12,24,14,45,781.0,59.0,5.6,10.0,310.5,642.62,545.58
2016,12,24,15,0,755.0,56.0,5.6,10.0,276.0,590.17,502.68
2016,12,24,15,15,715.0,52.5,5.4,9.5,237.5,528.26,449.84
2016,12,24,15,30,675.0,49.0,5.2,9.0,199.0,467.75,396.55
2016,12,24,15,45,612.5,43.5,5.05,8.5,158.5,394.95,331.49
2016,12,24,16,0,550.0,38.0,4.9,8.0,118.0,326.62,268.35
2016,12,24,16,15,439.0,30.0,4.85,7.5,80.5,245.51,191.34
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,164.86,78.09
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,62.31,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,5.5,33.0,100.98,0.0
2016,12,25,8,0,409.0,28.0,2.1,6.0,66.0,222.15,164.11
2016,12,25,8,15,498.5,35.0,2.3,6.0,105.0,293.32,238.0
2016,12,25,8,30,588.0,42.0,2.5,6.0,144.0,368.85,307.74
2016,12,25,8,45,642.5,46.5,2.7,6.5,184.0,434.46,366.94
2016,12,25,9,0,697.0,51.0,2.9,7.0,224.0,503.42,427.04
2016,12,25,9,15,732.0,54.5,3.05,7.0,261.0,561.48,477.17
2016,12,25,9,30,767.0,58.0,3.2,7.0,298.0,620.31,525.96
2016,12,25,9,45,782.5,62.0,3.35,7.5,329.5,665.97,561.06
2016,12,25,10,0,798.0,66.0,3.5,8.0,361.0,710.22,594.41
2016,12,25,10,15,814.5,68.0,3.55,8.0,388.0,751.07,625.24
2016,12,25,10,30,831.0,70.0,3.6,8.0,415.0,789.99,654.26
2016,12,25,10,45,504.0,133.5,3.7,8.5,346.0,609.72,511.81
2016,12,25,11,0,177.0,197.0,3.8,9.0,277.0,383.31,321.88
2016,12,25,11,15,217.0,199.5,3.85,9.0,300.5,423.75,356.72
2016,12,25,11,30,257.0,202.0,3.9,9.0,324.0,482.01,404.29
2016,12,25,11,45,292.0,199.5,3.95,9.5,339.5,512.45,428.6
2016,12,25,12,0,327.0,197.0,4.0,10.0,355.0,542.3,452.35
2016,12,25,12,15,237.0,206.0,4.0,10.0,320.5,472.4,393.95
2016,12,25,12,30,147.0,215.0,4.0,10.0,286.0,384.56,320.82
2016,12,25,12,45,500.0,145.0,4.0,10.0,379.5,648.36,541.48
2016,12,25,13,0,853.0,75.0,4.0,10.0,473.0,872.04,711.69
2016,12,25,13,15,617.5,120.0,4.0,10.0,403.5,714.52,591.01
2016,12,25,13,30,382.0,165.0,4.0,10.0,334.0,531.57,445.56
2016,12,25,13,45,249.5,169.0,4.0,10.0,277.0,418.67,352.55
2016,12,25,14,0,117.0,173.0,4.0,10.0,220.0,296.66,249.36
2016,12,25,14,15,113.0,161.0,3.95,10.0,204.0,276.21,232.77
2016,12,25,14,30,109.0,149.0,3.9,10.0,188.0,255.9,215.85
2016,12,25,14,45,105.0,134.5,3.9,10.0,169.0,232.44,196.1
2016,12,25,15,0,101.0,120.0,3.9,10.0,150.0,209.2,176.25
2016,12,25,15,15,94.0,104.0,3.8,9.5,129.0,182.31,153.16
2016,12,25,15,30,87.0,88.0,3.7,9.0,108.0,155.95,130.08
2016,12,25,15,45,76.0,71.0,3.6,8.5,86.0,126.6,103.94
2016,12,25,16,0,65.0,54.0,3.5,8.0,64.0,98.1,78.17
2016,12,25,16,15,34.0,38.5,3.55,7.5,43.5,57.19,41.48
2016,12,25,16,30,3.0,23.0,3.6,7.0,23.0,23.02,7.37
2016,12,25,16,45,1.5,11.5,3.7,7.0,11.5,10.94,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,3.5,33.0,102.57,0.0
2016,12,26,8,0,425.0,27.0,4.6,4.0,66.0,221.39,164.65
2016,12,26,8,15,513.0,34.0,4.6,4.0,105.5,293.45,241.24
2016,12,26,8,30,601.0,41.0,4.6,4.0,145.0,373.55,316.24
2016,12,26,8,45,652.0,46.0,4.6,4.5,185.0,438.29,375.91
2016,12,26,9,0,703.0,51.0,4.6,5.0,225.0,506.14,436.2
2016,12,26,9,15,738.0,54.5,4.55,5.5,262.5,564.5,486.49
2016,12,26,9,30,773.0,58.0,4.5,6.0,300.0,623.62,535.05
2016,12,26,9,45,794.0,61.0,4.45,6.5,332.5,672.32,572.54
2016,12,26,10,0,815.0,64.0,4.4,7.0,365.0,719.97,608.26
2016,12,26,10,15,831.0,66.0,4.3,7.5,392.5,761.0,637.69
2016,12,26,10,30,847.0,68.0,4.2,8.0,420.0,800.06,664.96
2016,12,26,10,45,857.5,69.0,4.15,8.5,440.5,830.92,685.84
2016,12,26,11,0,868.0,70.0,4.1,9.0,461.0,859.03,704.43
2016,12,26,11,15,874.5,71.0,3.95,9.0,475.0,872.02,712.58
2016,12,26,11,30,881.0,72.0,3.8,9.0,489.0,890.25,724.73
2016,12,26,11,45,884.0,72.0,3.7,9.5,495.0,900.72,730.06
2016,12,26,12,0,887.0,72.0,3.6,10.0,501.0,907.76,733.0
2016,12,26,12,15,886.5,72.0,3.45,10.0,500.0,908.14,732.21
2016,12,26,12,30,886.0,72.0,3.3,10.0,499.0,905.02,729.04
2016,12,26,12,45,882.0,71.5,3.2,10.0,490.5,894.62,721.04
2016,12,26,13,0,878.0,71.0,3.1,10.0,482.0,880.84,710.78
2016,12,26,13,15,870.0,70.0,2.95,10.0,465.5,859.63,694.83
2016,12,26,13,30,862.0,69.0,2.8,10.0,449.0,843.62,682.84
2016,12,26,13,45,849.0,67.5,2.7,10.5,426.0,811.33,657.95
2016,12,26,14,0,836.0,66.0,2.6,11.0,403.0,776.53,631.31
2016,12,26,14,15,817.5,64.0,2.55,10.5,374.0,734.56,601.69
2016,12,26,14,30,799.0,62.0,2.5,10.0,345.0,690.91,570.28
2016,12,26,14,45,771.5,59.5,2.45,10.0,310.5,638.9,530.72
2016,12,26,15,0,744.0,57.0,2.4,10.0,276.0,586.48,489.54
2016,12,26,15,15,704.0,53.0,2.4,9.5,238.0,524.42,439.12
2016,12,26,15,30,664.0,49.0,2.4,9.0,200.0,463.81,387.97
2016,12,26,15,45,602.5,43.5,2.4,8.5,160.0,391.97,325.71
2016,12,26,16,0,541.0,38.0,2.4,8.0,120.0,324.55,264.99
2016,12,26,16,15,436.5,30.0,2.5,7.5,82.0,246.05,192.13
2016,12,26,16,30,332.0,22.0,2.6,7.0,44.0,168.85,91.57
2016,12,26,16,45,166.0,11.0,2.75,7.0,22.0,63.56,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.0,92.2,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,62.0,202.39,148.84
2016,12,27,8,15,451.0,37.0,2.7,5.5,100.0,272.38,221.49
2016,12,27,8,30,541.0,45.0,2.8,6.0,138.0,351.25,293.38
2016,12,27,8,45,600.0,49.5,2.95,6.5,177.5,416.64,352.41
2016,12,27,9,0,659.0,54.0,3.1,7.0,217.0,482.14,409.91
2016,12,27,9,15,696.0,58.0,3.0,7.5,254.0,540.65,459.12
2016,12,27,9,30,733.0,62.0,2.9,8.0,291.0,600.18,507.16
2016,12,27,9,45,761.0,64.0,2.85,8.5,324.0,651.4,545.76
2016,12,27,10,0,789.0,66.0,2.8,9.0,357.0,702.11,582.94
2016,12,27,10,15,806.0,68.0,2.85,9.0,384.5,743.25,613.59
2016,12,27,10,30,823.0,70.0,2.9,9.0,412.0,782.55,642.53
2016,12,27,10,45,833.5,71.5,2.95,9.5,432.5,813.61,663.85
2016,12,27,11,0,844.0,73.0,3.0,10.0,453.0,842.01,683.07
2016,12,27,11,15,851.0,74.0,3.1,10.0,467.0,863.83,698.98
2016,12,27,11,30,858.0,75.0,3.2,10.0,481.0,882.54,712.72
2016,12,27,11,45,862.0,75.5,3.35,10.5,488.0,894.63,720.76
2016,12,27,12,0,866.0,76.0,3.5,11.0,495.0,903.33,726.47
2016,12,27,12,15,865.5,76.0,3.45,11.0,494.0,903.83,726.39
2016,12,27,12,30,865.0,76.0,3.4,11.0,493.0,900.83,723.98
2016,12,27,12,45,853.5,77.5,3.4,11.5,483.5,886.42,712.44
2016,12,27,13,0,842.0,79.0,3.4,12.0,474.0,868.75,698.74
2016,12,27,13,15,643.0,116.5,3.35,12.0,412.5,733.86,598.66
2016,12,27,13,30,444.0,154.0,3.3,12.0,351.0,589.0,486.49
2016,12,27,13,45,476.0,139.0,3.25,12.0,340.5,587.1,486.95
2016,12,27,14,0,508.0,124.0,3.2,12.0,330.0,581.68,483.68
2016,12,27,14,15,423.0,127.5,3.2,12.0,290.5,504.54,421.42
2016,12,27,14,30,338.0,131.0,3.2,12.0,251.0,416.35,349.71
2016,12,27,14,45,316.5,122.0,3.2,12.0,225.5,378.47,318.7
2016,12,27,15,0,295.0,113.0,3.2,12.0,200.0,341.48,287.6
2016,12,27,15,15,276.0,99.5,3.1,11.5,172.0,301.24,253.68
2016,12,27,15,30,257.0,86.0,3.0,11.0,144.0,262.13,219.83
2016,12,27,15,45,228.5,70.5,2.95,10.5,115.0,216.49,179.65
2016,12,27,16,0,200.0,55.0,2.9,10.0,86.0,173.19,140.63
2016,12,27,16,15,147.5,40.0,2.95,9.5,59.0,122.8,94.58
2016,12,27,16,30,95.0,25.0,3.0,9.0,32.0,74.27,39.97
2016,12,27,16,45,47.5,12.5,3.05,9.0,16.0,26.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,4.25,5.5,32.5,99.7,0.0
2016,12,28,8,0,427.0,26.0,4.4,6.0,65.0,219.98,160.97
2016,12,28,8,15,515.0,33.0,4.4,6.0,104.0,291.77,237.59
2016,12,28,8,30,603.0,40.0,4.4,6.0,143.0,371.76,311.97
2016,12,28,8,45,658.5,44.0,4.4,6.5,183.5,437.88,372.36
2016,12,28,9,0,714.0,48.0,4.4,7.0,224.0,507.47,433.63
2016,12,28,9,15,748.0,51.0,4.35,7.5,261.5,565.01,482.8
2016,12,28,9,30,782.0,54.0,4.3,8.0,299.0,623.24,530.06
2016,12,28,9,45,810.0,55.0,4.3,8.5,332.5,674.81,569.64
2016,12,28,10,0,838.0,56.0,4.3,9.0,366.0,718.88,602.39
2016,12,28,10,15,853.0,58.0,4.3,9.5,393.0,759.5,631.81
2016,12,28,10,30,868.0,60.0,4.3,10.0,420.0,798.1,659.19
2016,12,28,10,45,879.0,60.5,4.35,10.5,441.0,829.01,680.71
2016,12,28,11,0,890.0,61.0,4.4,11.0,462.0,857.21,700.06
2016,12,28,11,15,896.0,62.0,4.35,11.5,476.0,878.77,713.62
2016,12,28,11,30,902.0,63.0,4.3,12.0,490.0,897.08,724.75
2016,12,28,11,45,905.0,63.0,4.25,12.5,496.5,907.96,730.46
2016,12,28,12,0,908.0,63.0,4.2,13.0,503.0,915.34,733.82
2016,12,28,12,15,907.5,63.0,4.1,13.0,502.0,915.98,733.63
2016,12,28,12,30,907.0,63.0,4.0,13.0,501.0,913.03,731.03
2016,12,28,12,45,901.0,63.5,3.95,13.0,492.5,902.24,723.17
2016,12,28,13,0,895.0,64.0,3.9,13.0,484.0,888.03,713.0
2016,12,28,13,15,888.0,63.0,3.8,13.0,468.5,867.63,698.14
2016,12,28,13,30,881.0,62.0,3.7,13.0,453.0,844.09,681.07
2016,12,28,13,45,869.5,61.0,3.65,13.0,430.5,813.81,659.27
2016,12,28,14,0,858.0,60.0,3.6,13.0,408.0,780.94,635.46
2016,12,28,14,15,841.0,58.0,3.5,13.0,379.5,740.08,605.17
2016,12,28,14,30,824.0,56.0,3.4,13.0,351.0,697.45,573.22
2016,12,28,14,45,799.0,54.0,3.3,13.0,317.0,653.8,539.98
2016,12,28,15,0,774.0,52.0,3.2,13.0,283.0,602.83,500.34
2016,12,28,15,15,737.5,48.5,3.0,12.5,244.5,542.43,450.89
2016,12,28,15,30,701.0,45.0,2.8,12.0,206.0,483.13,400.66
2016,12,28,15,45,643.5,40.5,2.65,11.5,166.0,412.9,339.94
2016,12,28,16,0,586.0,36.0,2.5,11.0,126.0,346.62,280.48
2016,12,28,16,15,487.5,29.0,2.5,10.5,87.5,264.45,205.63
2016,12,28,16,30,389.0,22.0,2.5,10.0,49.0,188.89,112.13
2016,12,28,16,45,194.5,11.0,2.55,9.5,24.5,73.47,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.0,31.5,95.28,0.0
2016,12,29,8,0,384.0,29.0,5.5,6.0,63.0,210.36,153.7
2016,12,29,8,15,477.5,36.5,5.5,6.0,102.5,282.41,230.42
2016,12,29,8,30,571.0,44.0,5.5,6.0,142.0,363.65,306.11
2016,12,29,8,45,627.0,49.5,5.5,6.5,182.5,425.57,363.5
2016,12,29,9,0,683.0,55.0,5.5,7.0,223.0,496.04,426.12
2016,12,29,9,15,720.0,59.0,5.5,7.5,261.0,555.74,477.86
2016,12,29,9,30,757.0,63.0,5.5,8.0,299.0,616.39,528.56
2016,12,29,9,45,767.5,69.0,5.55,8.5,330.5,660.8,563.3
2016,12,29,10,0,778.0,75.0,5.6,9.0,362.0,703.48,595.96
2016,12,29,10,15,796.0,77.0,5.5,9.5,390.0,745.45,626.85
2016,12,29,10,30,814.0,79.0,5.4,10.0,418.0,785.61,655.72
2016,12,29,10,45,830.5,79.5,5.3,10.5,440.0,820.61,680.08
2016,12,29,11,0,847.0,80.0,5.2,11.0,462.0,853.17,702.24
2016,12,29,11,15,854.0,81.0,4.95,11.5,476.5,875.33,715.3
2016,12,29,11,30,861.0,82.0,4.7,12.0,491.0,894.33,725.78
2016,12,29,11,45,867.0,82.0,4.5,12.5,498.0,907.89,732.42
2016,12,29,12,0,873.0,82.0,4.3,13.0,505.0,918.03,736.52
2016,12,29,12,15,872.0,81.5,4.05,13.0,504.5,917.68,734.52
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,913.79,730.35
2016,12,29,12,45,876.0,78.0,3.6,13.5,497.0,908.58,724.3
2016,12,29,13,0,881.0,75.0,3.4,14.0,490.0,899.76,715.76
2016,12,29,13,15,873.0,74.0,3.3,14.0,474.0,878.54,700.39
2016,12,29,13,30,865.0,73.0,3.2,14.0,458.0,854.19,682.89
2016,12,29,13,45,852.0,71.5,3.1,14.0,435.0,822.05,659.71
2016,12,29,14,0,839.0,70.0,3.0,14.0,412.0,787.35,634.6
2016,12,29,14,15,820.5,68.0,2.9,14.0,383.0,745.42,603.9
2016,12,29,14,30,802.0,66.0,2.8,14.0,354.0,701.75,571.56
2016,12,29,14,45,774.0,63.0,2.7,14.0,319.0,648.67,531.52
2016,12,29,15,0,746.0,60.0,2.6,14.0,284.0,595.18,490.06
2016,12,29,15,15,706.0,56.0,2.45,13.0,245.5,532.92,440.64
2016,12,29,15,30,666.0,52.0,2.3,12.0,207.0,472.03,390.47
2016,12,29,15,45,601.0,47.0,2.15,11.5,166.0,402.77,330.89
2016,12,29,16,0,536.0,42.0,2.0,11.0,125.0,334.42,270.35
2016,12,29,16,15,432.5,33.5,2.05,10.5,87.0,250.83,195.5
2016,12,29,16,30,329.0,25.0,2.1,10.0,49.0,174.8,107.91
2016,12,29,16,45,164.5,12.5,2.15,10.0,24.5,65.35,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,1.7,7.5,29.0,82.34,0.0
2016,12,30,8,0,308.0,30.0,1.6,8.0,58.0,180.29,129.36
2016,12,30,8,15,400.5,39.0,1.5,8.5,95.5,249.57,199.55
2016,12,30,8,30,493.0,48.0,1.4,9.0,133.0,328.15,269.16
2016,12,30,8,45,548.0,55.0,1.35,9.5,171.5,392.14,324.95
2016,12,30,9,0,603.0,62.0,1.3,10.0,210.0,460.09,381.86
2016,12,30,9,15,642.0,66.5,1.2,10.0,247.0,518.18,429.3
2016,12,30,9,30,681.0,71.0,1.1,10.0,284.0,577.71,476.02
2016,12,30,9,45,724.0,71.0,1.05,10.5,319.0,631.1,515.09
2016,12,30,10,0,767.0,71.0,1.0,11.0,354.0,689.95,556.23
2016,12,30,10,15,784.5,73.0,1.15,11.5,381.5,731.17,585.68
2016,12,30,10,30,802.0,75.0,1.3,12.0,409.0,770.63,613.65
2016,12,30,10,45,812.5,77.0,1.45,12.5,430.0,802.18,635.67
2016,12,30,11,0,823.0,79.0,1.6,13.0,451.0,831.14,655.78
2016,12,30,11,15,830.5,80.0,1.7,13.0,465.0,853.43,671.77
2016,12,30,11,30,838.0,81.0,1.8,13.0,479.0,872.67,685.74
2016,12,30,11,45,841.0,81.5,1.9,13.0,486.0,884.05,694.3
2016,12,30,12,0,844.0,82.0,2.0,13.0,493.0,892.08,700.7
2016,12,30,12,15,844.0,82.0,2.05,13.0,492.5,893.34,701.98
2016,12,30,12,30,844.0,82.0,2.1,13.0,492.0,891.17,701.05
2016,12,30,12,45,839.0,82.0,2.2,13.0,484.0,881.08,695.17
2016,12,30,13,0,834.0,82.0,2.3,13.0,476.0,867.69,687.06
2016,12,30,13,15,826.5,80.5,2.4,13.0,460.5,847.02,673.76
2016,12,30,13,30,819.0,79.0,2.5,13.0,445.0,823.35,658.25
2016,12,30,13,45,805.5,77.5,2.65,13.0,423.0,791.82,637.19
2016,12,30,14,0,792.0,76.0,2.8,13.0,401.0,757.9,614.03
2016,12,30,14,15,773.0,74.0,2.9,12.5,372.5,716.91,585.91
2016,12,30,14,30,754.0,72.0,3.0,12.0,344.0,674.32,555.93
2016,12,30,14,45,725.0,69.0,3.2,12.0,310.0,622.13,517.04
2016,12,30,15,0,696.0,66.0,3.4,12.0,276.0,574.1,479.48
2016,12,30,15,15,655.5,61.5,3.5,11.5,239.0,512.99,429.88
2016,12,30,15,30,615.0,57.0,3.6,11.0,202.0,453.56,379.84
2016,12,30,15,45,544.0,51.5,3.7,11.0,161.5,378.58,314.61
2016,12,30,16,0,473.0,46.0,3.8,11.0,121.0,309.08,252.32
2016,12,30,16,15,371.0,36.5,3.85,10.5,84.5,227.94,179.24
2016,12,30,16,30,269.0,27.0,3.9,10.0,48.0,155.03,99.16
2016,12,30,16,45,134.5,13.5,4.0,10.0,24.0,56.67,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
